Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,14,45,881.0,55.0,0.55,17.65,435.0,667.07,517.85
2018,2,1,15,0,864.0,54.0,0.6,17.5,402.0,660.36,515.1
2018,2,1,15,15,687.5,75.5,0.6,17.5,336.0,578.47,456.0
2018,2,1,15,30,511.0,97.0,0.6,17.5,270.0,484.79,386.32
2018,2,1,15,45,451.0,91.0,0.7,16.4,229.0,432.52,349.76
2018,2,1,16,0,391.0,85.0,0.8,15.3,188.0,384.97,314.4
2018,2,1,16,15,340.0,73.0,0.9,14.7,151.0,335.56,275.38
2018,2,1,16,30,289.0,61.0,1.0,14.1,114.0,286.46,234.7
2018,2,1,16,45,275.5,46.0,1.05,13.55,85.0,256.95,207.96
2018,2,1,17,0,262.0,31.0,1.1,13.0,56.0,228.61,174.63
2018,2,1,17,15,170.0,19.5,1.15,12.85,32.5,141.67,0.0
2018,2,1,17,30,78.0,8.0,1.2,12.7,9.0,49.34,0.0
2018,2,1,17,45,39.0,4.0,1.2,12.5,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,7,15,32.0,6.0,1.1,11.95,7.0,0.0,0.0
2018,2,2,7,30,64.0,12.0,1.0,12.2,14.0,10.91,0.0
2018,2,2,7,45,200.5,25.5,0.85,12.4,46.5,20.07,8.54
2018,2,2,8,0,337.0,39.0,0.7,12.6,79.0,31.94,22.03
2018,2,2,8,15,350.5,52.0,0.7,13.05,109.0,39.91,29.74
2018,2,2,8,30,364.0,65.0,0.7,13.5,139.0,49.03,38.17
2018,2,2,8,45,393.0,77.5,0.65,14.0,174.5,57.52,45.85
2018,2,2,9,0,422.0,90.0,0.6,14.5,210.0,65.75,53.12
2018,2,2,9,15,450.0,100.0,0.55,14.8,245.5,71.95,58.48
2018,2,2,9,30,478.0,110.0,0.5,15.1,281.0,77.98,63.6
2018,2,2,9,45,504.5,118.5,0.5,15.45,315.5,82.83,67.6
2018,2,2,10,0,531.0,127.0,0.5,15.8,350.0,98.31,69.96
2018,2,2,10,15,625.0,115.0,0.5,16.15,396.5,129.01,79.13
2018,2,2,10,30,719.0,103.0,0.5,16.5,443.0,167.87,101.67
2018,2,2,10,45,819.5,84.5,0.5,16.9,491.5,215.21,135.57
2018,2,2,11,0,920.0,66.0,0.5,17.3,540.0,270.25,178.62
2018,2,2,11,15,926.0,67.0,0.5,17.55,558.0,318.39,220.96
2018,2,2,11,30,932.0,68.0,0.5,17.8,576.0,365.42,262.16
2018,2,2,11,45,934.5,69.0,0.5,18.0,586.5,409.85,300.69
2018,2,2,12,0,937.0,70.0,0.5,18.2,597.0,452.47,336.84
2018,2,2,12,15,937.0,70.0,0.5,18.3,599.5,491.03,369.15
2018,2,2,12,30,937.0,70.0,0.5,18.4,602.0,527.21,398.83
2018,2,2,12,45,924.5,72.5,0.55,18.5,594.0,556.91,423.55
2018,2,2,13,0,912.0,75.0,0.6,18.6,586.0,583.29,445.34
2018,2,2,13,15,912.5,72.5,0.55,18.6,574.5,608.62,465.1
2018,2,2,13,30,913.0,70.0,0.5,18.6,563.0,631.04,482.34
2018,2,2,13,45,908.5,69.0,0.5,18.65,544.5,649.01,496.63
2018,2,2,14,0,904.0,68.0,0.5,18.7,526.0,663.8,508.51
2018,2,2,14,15,891.5,66.5,0.55,18.7,499.0,669.55,514.73
2018,2,2,14,30,879.0,65.0,0.6,18.7,472.0,671.89,518.56
2018,2,2,14,45,834.5,67.5,0.6,18.65,432.0,659.14,510.66
2018,2,2,15,0,790.0,70.0,0.6,18.6,392.0,638.19,496.99
2018,2,2,15,15,792.5,63.0,0.6,18.6,360.0,634.75,495.94
2018,2,2,15,30,795.0,56.0,0.6,18.6,328.0,628.16,492.06
2018,2,2,15,45,764.5,52.5,0.75,17.6,287.0,600.72,476.18
2018,2,2,16,0,734.0,49.0,0.9,16.6,246.0,570.95,457.3
2018,2,2,16,15,683.5,45.0,1.0,16.05,202.5,525.49,423.31
2018,2,2,16,30,633.0,41.0,1.1,15.5,159.0,478.88,386.06
2018,2,2,16,45,545.0,35.0,1.2,15.0,116.5,406.09,325.34
2018,2,2,17,0,457.0,29.0,1.3,14.5,74.0,334.22,256.46
2018,2,2,17,15,287.0,19.5,1.3,14.1,42.5,210.63,36.27
2018,2,2,17,30,117.0,10.0,1.3,13.7,11.0,72.57,0.0
2018,2,2,17,45,58.5,5.0,1.3,13.3,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,3,7,15,110.5,8.5,0.6,12.05,12.0,0.0,0.0
2018,2,3,7,30,221.0,17.0,0.6,12.5,24.0,15.46,0.0
2018,2,3,7,45,372.5,24.5,0.6,12.9,60.0,20.2,9.23
2018,2,3,8,0,524.0,32.0,0.6,13.3,96.0,28.14,18.76
2018,2,3,8,15,601.5,37.0,0.55,13.75,139.5,31.65,22.42
2018,2,3,8,30,679.0,42.0,0.5,14.2,183.0,35.25,25.88
2018,2,3,8,45,725.5,46.0,0.5,14.65,227.5,37.87,28.32
2018,2,3,9,0,772.0,50.0,0.5,15.1,272.0,40.51,30.66
2018,2,3,9,15,802.0,52.0,0.55,15.5,313.0,41.45,31.42
2018,2,3,9,30,832.0,54.0,0.6,15.9,354.0,48.29,37.36
2018,2,3,9,45,853.0,56.0,0.6,16.35,391.5,49.93,38.64
2018,2,3,10,0,874.0,58.0,0.6,16.8,429.0,69.09,39.49
2018,2,3,10,15,889.5,59.5,0.6,17.15,461.0,119.71,61.11
2018,2,3,10,30,905.0,61.0,0.6,17.5,493.0,171.02,95.77
2018,2,3,10,45,915.5,62.0,0.6,17.85,518.5,221.48,136.3
2018,2,3,11,0,926.0,63.0,0.6,18.2,544.0,271.68,179.36
2018,2,3,11,15,932.0,64.0,0.6,18.4,562.0,320.13,222.05
2018,2,3,11,30,938.0,65.0,0.6,18.6,580.0,367.45,263.54
2018,2,3,11,45,940.5,65.0,0.6,18.85,590.0,411.23,301.54
2018,2,3,12,0,943.0,65.0,0.6,19.1,600.0,453.14,337.12
2018,2,3,12,15,943.5,65.5,0.6,19.15,603.0,492.59,370.15
2018,2,3,12,30,944.0,66.0,0.6,19.2,606.0,529.71,400.55
2018,2,3,12,45,941.0,66.0,0.6,19.25,600.5,562.01,426.72
2018,2,3,13,0,938.0,66.0,0.6,19.3,595.0,591.45,450.22
2018,2,3,13,15,933.0,65.5,0.6,19.25,582.5,616.25,470.12
2018,2,3,13,30,928.0,65.0,0.6,19.2,570.0,637.9,487.44
2018,2,3,13,45,920.0,64.5,0.6,19.1,550.0,654.46,501.02
2018,2,3,14,0,912.0,64.0,0.6,19.0,530.0,667.68,512.11
2018,2,3,14,15,900.0,63.0,0.6,18.85,503.0,674.34,518.6
2018,2,3,14,30,888.0,62.0,0.6,18.7,476.0,677.61,522.53
2018,2,3,14,45,871.5,60.0,0.6,18.5,443.0,673.27,520.85
2018,2,3,15,0,855.0,58.0,0.6,18.3,410.0,665.66,516.96
2018,2,3,15,15,831.5,55.5,0.6,18.3,371.5,649.49,506.57
2018,2,3,15,30,808.0,53.0,0.6,18.3,333.0,630.45,493.99
2018,2,3,15,45,774.5,50.5,0.6,17.4,291.0,607.83,480.01
2018,2,3,16,0,741.0,48.0,0.6,16.5,249.0,577.17,459.28
2018,2,3,16,15,689.5,44.0,0.65,15.9,205.0,530.82,425.01
2018,2,3,16,30,638.0,40.0,0.7,15.3,161.0,483.42,387.66
2018,2,3,16,45,444.0,38.0,0.7,14.7,111.5,355.77,284.69
2018,2,3,17,0,250.0,36.0,0.7,14.1,62.0,229.14,176.71
2018,2,3,17,15,165.0,22.5,0.7,14.0,36.0,146.76,45.54
2018,2,3,17,30,80.0,9.0,0.7,13.9,10.0,51.86,0.0
2018,2,3,17,45,40.0,4.5,0.7,13.8,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,4,7,15,32.5,7.5,0.45,11.8,8.5,0.0,0.0
2018,2,4,7,30,65.0,15.0,0.4,12.3,17.0,13.64,0.0
2018,2,4,7,45,108.0,29.5,0.4,12.8,40.0,23.76,12.46
2018,2,4,8,0,151.0,44.0,0.4,13.3,63.0,34.97,24.77
2018,2,4,8,15,186.5,60.0,0.4,13.9,93.0,46.97,35.94
2018,2,4,8,30,222.0,76.0,0.4,14.5,123.0,58.65,46.56
2018,2,4,8,45,338.5,82.0,0.4,15.15,172.0,60.42,48.21
2018,2,4,9,0,455.0,88.0,0.4,15.8,221.0,64.27,51.53
2018,2,4,9,15,628.5,75.0,0.35,16.3,287.5,54.19,42.53
2018,2,4,9,30,802.0,62.0,0.3,16.8,354.0,48.43,37.33
2018,2,4,9,45,828.5,63.0,0.3,17.3,392.0,48.47,37.22
2018,2,4,10,0,855.0,64.0,0.3,17.8,430.0,75.22,43.36
2018,2,4,10,15,882.5,62.5,0.3,17.9,464.5,123.82,63.87
2018,2,4,10,30,910.0,61.0,0.3,18.0,499.0,174.18,97.52
2018,2,4,10,45,920.5,62.0,0.3,18.1,524.5,224.99,138.37
2018,2,4,11,0,931.0,63.0,0.3,18.2,550.0,275.53,181.64
2018,2,4,11,15,848.0,88.5,0.3,18.45,543.5,316.63,220.91
2018,2,4,11,30,765.0,114.0,0.3,18.7,537.0,350.77,253.5
2018,2,4,11,45,846.0,93.0,0.3,19.0,569.0,402.18,294.73
2018,2,4,12,0,927.0,72.0,0.3,19.3,601.0,456.11,337.37
2018,2,4,12,15,939.0,69.0,0.3,19.45,607.5,497.01,370.62
2018,2,4,12,30,951.0,66.0,0.3,19.6,614.0,536.29,401.94
2018,2,4,12,45,948.0,66.0,0.3,19.7,608.5,568.88,427.81
2018,2,4,13,0,945.0,66.0,0.3,19.8,603.0,598.59,451.04
2018,2,4,13,15,940.0,65.5,0.3,19.95,590.5,623.62,470.42
2018,2,4,13,30,935.0,65.0,0.3,20.1,578.0,645.48,487.22
2018,2,4,13,45,927.0,64.0,0.3,20.25,557.5,661.65,499.83
2018,2,4,14,0,919.0,63.0,0.3,20.4,537.0,674.42,509.95
2018,2,4,14,15,907.5,62.0,0.35,20.45,510.0,681.49,516.93
2018,2,4,14,30,896.0,61.0,0.4,20.5,483.0,685.14,521.15
2018,2,4,14,45,879.5,59.5,0.45,20.55,450.0,681.41,520.17
2018,2,4,15,0,863.0,58.0,0.5,20.6,417.0,674.4,517.01
2018,2,4,15,15,840.0,56.0,0.5,20.6,378.5,659.15,507.46
2018,2,4,15,30,817.0,54.0,0.5,20.6,340.0,641.02,495.76
2018,2,4,15,45,782.0,51.5,0.55,19.4,297.5,617.24,482.44
2018,2,4,16,0,747.0,49.0,0.6,18.2,255.0,585.37,462.31
2018,2,4,16,15,638.0,49.5,0.65,17.7,204.0,506.26,403.69
2018,2,4,16,30,529.0,50.0,0.7,17.2,153.0,433.58,346.99
2018,2,4,16,45,415.0,42.0,0.75,16.7,109.5,344.27,274.69
2018,2,4,17,0,301.0,34.0,0.8,16.2,66.0,258.38,199.77
2018,2,4,17,15,208.5,22.5,0.9,15.95,39.5,173.69,73.63
2018,2,4,17,30,116.0,11.0,1.0,15.7,13.0,73.72,0.0
2018,2,4,17,45,58.0,5.5,1.1,15.4,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,5,7,15,3.5,4.0,0.6,14.2,4.0,3.64,0.0
2018,2,5,7,30,7.0,8.0,0.6,14.3,8.0,7.28,0.0
2018,2,5,7,45,3.5,17.5,0.6,14.35,17.5,15.41,6.35
2018,2,5,8,0,0.0,27.0,0.6,14.4,27.0,23.79,15.04
2018,2,5,8,15,0.0,38.5,0.6,14.7,38.5,33.97,24.43
2018,2,5,8,30,0.0,50.0,0.6,15.0,50.0,43.91,33.49
2018,2,5,8,45,35.5,79.5,0.55,15.25,90.0,65.92,53.07
2018,2,5,9,0,71.0,109.0,0.5,15.5,130.0,87.25,71.74
2018,2,5,9,15,161.0,129.0,0.55,15.95,185.5,98.24,81.07
2018,2,5,9,30,251.0,149.0,0.6,16.4,241.0,107.22,88.53
2018,2,5,9,45,313.5,156.0,0.6,16.85,283.0,111.78,92.07
2018,2,5,10,0,376.0,163.0,0.6,17.3,325.0,127.93,93.98
2018,2,5,10,15,561.0,132.0,0.6,17.75,394.0,141.94,90.28
2018,2,5,10,30,746.0,101.0,0.6,18.2,463.0,175.86,105.97
2018,2,5,10,45,830.5,83.5,0.65,18.65,506.0,223.3,141.13
2018,2,5,11,0,915.0,66.0,0.7,19.1,549.0,277.05,184.06
2018,2,5,11,15,916.0,68.5,0.75,19.15,565.5,325.09,226.73
2018,2,5,11,30,917.0,71.0,0.8,19.2,582.0,371.64,267.96
2018,2,5,11,45,926.5,69.5,0.8,19.2,594.5,416.05,306.53
2018,2,5,12,0,936.0,68.0,0.8,19.2,607.0,459.15,343.22
2018,2,5,12,15,937.0,68.0,0.85,19.05,610.0,498.27,376.65
2018,2,5,12,30,938.0,68.0,0.9,18.9,613.0,535.09,407.65
2018,2,5,12,45,936.5,68.0,1.0,18.75,608.5,568.13,435.64
2018,2,5,13,0,935.0,68.0,1.1,18.6,604.0,598.41,461.17
2018,2,5,13,15,931.0,67.5,1.15,18.5,591.5,623.83,482.34
2018,2,5,13,30,927.0,67.0,1.2,18.4,579.0,646.15,500.98
2018,2,5,13,45,920.0,65.5,1.25,18.3,559.0,662.29,515.02
2018,2,5,14,0,913.0,64.0,1.3,18.2,539.0,675.07,526.55
2018,2,5,14,15,901.5,63.5,1.35,18.05,512.5,682.65,534.3
2018,2,5,14,30,890.0,63.0,1.4,17.9,486.0,686.84,539.09
2018,2,5,14,45,874.0,61.5,1.4,17.8,453.0,683.43,537.85
2018,2,5,15,0,858.0,60.0,1.4,17.7,420.0,676.74,534.35
2018,2,5,15,15,835.0,57.5,1.4,17.7,381.5,660.82,523.91
2018,2,5,15,30,812.0,55.0,1.4,17.7,343.0,642.01,511.22
2018,2,5,15,45,778.5,52.5,1.45,16.65,300.5,619.19,497.5
2018,2,5,16,0,745.0,50.0,1.5,15.6,258.0,588.23,476.76
2018,2,5,16,15,693.0,46.0,1.6,15.05,213.5,541.07,441.4
2018,2,5,16,30,641.0,42.0,1.7,14.5,169.0,492.83,402.63
2018,2,5,16,45,555.0,36.5,1.8,13.95,126.0,420.76,342.22
2018,2,5,17,0,469.0,31.0,1.9,13.4,83.0,349.5,276.78
2018,2,5,17,15,300.0,21.5,1.9,13.1,49.0,228.66,119.32
2018,2,5,17,30,131.0,12.0,1.9,12.8,15.0,83.34,0.0
2018,2,5,17,45,65.5,6.0,1.85,12.45,7.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,6,7,15,135.0,9.5,0.95,10.1,15.0,8.64,0.0
2018,2,6,7,30,270.0,19.0,0.9,10.7,30.0,17.28,0.0
2018,2,6,7,45,423.5,26.0,0.85,11.3,69.5,23.29,13.06
2018,2,6,8,0,577.0,33.0,0.8,11.9,109.0,28.87,19.72
2018,2,6,8,15,651.0,37.5,0.8,12.3,154.5,31.96,22.92
2018,2,6,8,30,725.0,42.0,0.8,12.7,200.0,35.15,26.0
2018,2,6,8,45,768.5,45.0,0.75,13.15,245.5,36.97,27.7
2018,2,6,9,0,812.0,48.0,0.7,13.6,291.0,43.48,33.51
2018,2,6,9,15,839.0,50.5,0.7,13.9,333.0,45.67,35.38
2018,2,6,9,30,866.0,53.0,0.7,14.2,375.0,47.79,37.15
2018,2,6,9,45,885.0,55.0,0.7,14.5,413.0,49.43,38.46
2018,2,6,10,0,904.0,57.0,0.7,14.8,451.0,76.47,41.28
2018,2,6,10,15,918.0,58.5,0.7,15.1,483.5,128.82,66.34
2018,2,6,10,30,932.0,60.0,0.7,15.4,516.0,181.7,103.8
2018,2,6,10,45,941.0,60.5,0.7,15.7,541.0,233.11,146.22
2018,2,6,11,0,950.0,61.0,0.7,16.0,566.0,284.04,190.73
2018,2,6,11,15,956.0,61.5,0.75,16.2,584.5,333.41,234.88
2018,2,6,11,30,962.0,62.0,0.8,16.4,603.0,381.59,277.74
2018,2,6,11,45,965.5,62.5,0.8,16.6,614.0,427.42,317.77
2018,2,6,12,0,969.0,63.0,0.8,16.8,625.0,471.44,355.33
2018,2,6,12,15,968.5,64.0,0.8,16.9,628.0,512.1,389.48
2018,2,6,12,30,968.0,65.0,0.8,17.0,631.0,550.3,420.85
2018,2,6,12,45,964.0,65.5,0.8,17.1,625.5,583.52,447.8
2018,2,6,13,0,960.0,66.0,0.8,17.2,620.0,613.77,471.95
2018,2,6,13,15,955.0,65.5,0.75,17.15,607.0,639.3,491.96
2018,2,6,13,30,950.0,65.0,0.7,17.1,594.0,661.58,509.23
2018,2,6,13,45,943.0,64.0,0.7,17.1,574.0,678.75,523.11
2018,2,6,14,0,936.0,63.0,0.7,17.1,554.0,692.5,534.44
2018,2,6,14,15,925.5,62.0,0.7,16.95,527.0,700.47,541.72
2018,2,6,14,30,915.0,61.0,0.7,16.8,500.0,704.98,546.07
2018,2,6,14,45,899.0,59.5,0.7,16.7,466.0,701.67,544.96
2018,2,6,15,0,883.0,58.0,0.7,16.6,432.0,694.99,541.62
2018,2,6,15,15,860.5,56.0,0.7,16.6,393.0,679.94,532.13
2018,2,6,15,30,838.0,54.0,0.7,16.6,354.0,661.92,520.41
2018,2,6,15,45,805.5,51.5,0.7,15.6,311.0,633.65,502.77
2018,2,6,16,0,773.0,49.0,0.7,14.6,268.0,608.93,486.95
2018,2,6,16,15,722.5,45.0,0.75,13.9,222.5,562.23,453.37
2018,2,6,16,30,672.0,41.0,0.8,13.2,177.0,514.38,416.28
2018,2,6,16,45,589.5,36.0,0.85,12.55,133.0,444.34,358.92
2018,2,6,17,0,507.0,31.0,0.9,11.9,89.0,374.94,296.67
2018,2,6,17,15,342.0,22.5,0.9,11.75,53.5,257.19,150.67
2018,2,6,17,30,177.0,14.0,0.9,11.6,18.0,111.21,0.0
2018,2,6,17,45,88.5,7.0,0.9,11.45,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,7,7,15,125.5,9.5,1.05,9.2,15.0,8.64,0.0
2018,2,7,7,30,251.0,19.0,1.1,9.7,30.0,16.08,0.0
2018,2,7,7,45,401.0,27.0,1.1,10.25,69.5,22.09,12.47
2018,2,7,8,0,551.0,35.0,1.1,10.8,109.0,30.64,21.41
2018,2,7,8,15,624.0,39.5,1.05,11.25,154.0,33.62,24.52
2018,2,7,8,30,697.0,44.0,1.0,11.7,199.0,36.71,27.52
2018,2,7,8,45,742.0,48.0,0.95,12.2,244.5,39.29,29.9
2018,2,7,9,0,787.0,52.0,0.9,12.7,290.0,41.89,32.19
2018,2,7,9,15,818.0,54.0,0.85,13.15,332.5,48.17,37.71
2018,2,7,9,30,849.0,56.0,0.8,13.6,375.0,49.9,39.1
2018,2,7,9,45,871.0,57.5,0.75,14.1,413.5,51.15,40.04
2018,2,7,10,0,893.0,59.0,0.7,14.6,452.0,80.14,43.23
2018,2,7,10,15,907.0,60.5,0.65,15.0,484.5,132.07,68.91
2018,2,7,10,30,921.0,62.0,0.6,15.4,517.0,184.54,106.42
2018,2,7,10,45,930.5,63.0,0.6,15.75,542.5,236.03,148.99
2018,2,7,11,0,940.0,64.0,0.6,16.1,568.0,287.14,193.5
2018,2,7,11,15,946.0,65.0,0.55,16.35,586.5,336.63,237.16
2018,2,7,11,30,952.0,66.0,0.5,16.6,605.0,384.97,279.26
2018,2,7,11,45,955.0,66.5,0.5,16.9,616.0,430.34,318.32
2018,2,7,12,0,958.0,67.0,0.5,17.2,627.0,473.88,354.88
2018,2,7,12,15,958.0,67.5,0.5,17.3,630.0,514.0,388.14
2018,2,7,12,30,958.0,68.0,0.5,17.4,633.0,551.69,418.69
2018,2,7,12,45,954.5,69.0,0.5,17.5,628.0,585.46,445.6
2018,2,7,13,0,951.0,70.0,0.5,17.6,623.0,616.33,469.78
2018,2,7,13,15,946.0,69.5,0.45,17.55,610.0,641.73,489.26
2018,2,7,13,30,941.0,69.0,0.4,17.5,597.0,663.91,506.08
2018,2,7,13,45,932.5,68.5,0.4,17.5,576.5,680.59,519.36
2018,2,7,14,0,924.0,68.0,0.4,17.5,556.0,693.84,530.14
2018,2,7,14,15,912.5,66.5,0.4,17.4,528.5,700.49,536.3
2018,2,7,14,30,901.0,65.0,0.4,17.3,501.0,703.66,539.58
2018,2,7,14,45,884.5,63.5,0.35,17.25,467.5,699.95,537.37
2018,2,7,15,0,868.0,62.0,0.3,17.2,434.0,692.92,533.01
2018,2,7,15,15,845.5,60.0,0.3,17.2,395.0,677.89,523.72
2018,2,7,15,30,823.0,58.0,0.3,17.2,356.0,665.81,516.45
2018,2,7,15,45,790.0,55.0,0.25,16.45,313.0,636.56,497.32
2018,2,7,16,0,757.0,52.0,0.2,15.7,270.0,604.91,475.92
2018,2,7,16,15,707.0,48.0,0.3,15.15,224.5,558.5,443.84
2018,2,7,16,30,657.0,44.0,0.4,14.6,179.0,510.86,408.19
2018,2,7,16,45,575.0,38.5,0.5,14.05,135.0,440.24,352.0
2018,2,7,17,0,493.0,33.0,0.6,13.5,91.0,370.12,291.22
2018,2,7,17,15,331.5,23.5,0.7,13.3,55.0,255.22,160.6
2018,2,7,17,30,170.0,14.0,0.8,13.1,19.0,107.91,0.0
2018,2,7,17,45,85.0,7.0,0.85,12.85,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,7,15,142.0,10.0,0.95,11.85,17.0,9.1,0.0
2018,2,8,7,30,284.0,20.0,0.8,12.3,34.0,16.95,0.0
2018,2,8,7,45,420.5,27.5,0.65,12.75,73.0,24.53,14.6
2018,2,8,8,0,557.0,35.0,0.5,13.2,112.0,30.52,21.17
2018,2,8,8,15,593.0,42.5,0.45,13.85,152.0,36.19,26.59
2018,2,8,8,30,629.0,50.0,0.4,14.5,192.0,41.7,31.68
2018,2,8,8,45,645.0,59.0,0.3,15.1,231.5,44.13,33.88
2018,2,8,9,0,661.0,68.0,0.2,15.7,271.0,49.85,38.88
2018,2,8,9,15,681.5,74.0,0.2,15.95,309.0,53.08,41.63
2018,2,8,9,30,702.0,80.0,0.2,16.2,347.0,56.23,44.26
2018,2,8,9,45,656.5,100.0,0.2,16.45,369.0,69.2,55.42
2018,2,8,10,0,611.0,120.0,0.2,16.7,391.0,105.53,68.74
2018,2,8,10,15,768.0,90.0,0.2,17.5,455.5,138.72,78.34
2018,2,8,10,30,925.0,60.0,0.2,18.3,520.0,186.36,106.01
2018,2,8,10,45,935.0,60.5,0.15,19.15,545.5,237.79,147.56
2018,2,8,11,0,945.0,61.0,0.1,20.0,571.0,288.85,190.59
2018,2,8,11,15,951.5,61.0,0.1,20.3,589.5,337.86,232.89
2018,2,8,11,30,958.0,61.0,0.1,20.6,608.0,385.71,273.71
2018,2,8,11,45,961.0,62.0,0.1,20.9,619.0,431.77,312.24
2018,2,8,12,0,964.0,63.0,0.1,21.2,630.0,476.0,348.26
2018,2,8,12,15,964.5,62.5,0.15,21.35,632.5,515.58,380.51
2018,2,8,12,30,965.0,62.0,0.2,21.5,635.0,552.71,410.23
2018,2,8,12,45,963.5,61.5,0.25,21.65,630.0,586.17,436.69
2018,2,8,13,0,962.0,61.0,0.3,21.8,625.0,616.76,460.62
2018,2,8,13,15,958.0,60.5,0.35,21.6,612.5,642.87,481.69
2018,2,8,13,30,954.0,60.0,0.4,21.4,600.0,665.78,500.31
2018,2,8,13,45,946.0,59.5,0.45,21.25,579.5,682.84,514.66
2018,2,8,14,0,938.0,59.0,0.5,21.1,559.0,696.44,526.57
2018,2,8,14,15,927.0,58.0,0.55,20.8,531.5,703.97,533.85
2018,2,8,14,30,916.0,57.0,0.6,20.5,504.0,707.99,538.82
2018,2,8,14,45,901.0,56.0,0.65,20.25,471.0,705.79,539.54
2018,2,8,15,0,886.0,55.0,0.7,20.0,438.0,700.24,538.05
2018,2,8,15,15,865.0,52.5,0.7,20.0,399.0,685.32,528.82
2018,2,8,15,30,844.0,50.0,0.7,20.0,360.0,667.34,517.38
2018,2,8,15,45,813.5,48.0,0.8,18.85,317.5,640.67,502.74
2018,2,8,16,0,783.0,46.0,0.9,17.7,275.0,611.79,485.53
2018,2,8,16,15,737.0,42.5,0.95,17.1,229.5,574.38,459.13
2018,2,8,16,30,691.0,39.0,1.0,16.5,184.0,529.65,425.21
2018,2,8,16,45,615.5,34.5,1.05,15.9,140.0,463.94,371.94
2018,2,8,17,0,540.0,30.0,1.1,15.3,96.0,399.01,314.75
2018,2,8,17,15,373.0,22.5,1.2,14.95,58.5,273.97,182.53
2018,2,8,17,30,206.0,15.0,1.3,14.6,21.0,129.71,0.0
2018,2,8,17,45,103.0,7.5,1.35,14.3,10.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,9,7,15,172.5,10.0,1.25,13.65,19.0,9.1,0.0
2018,2,9,7,30,345.0,20.0,1.1,14.0,38.0,18.45,0.0
2018,2,9,7,45,378.5,31.0,0.9,14.4,69.5,25.5,15.5
2018,2,9,8,0,412.0,42.0,0.7,14.8,101.0,33.72,23.83
2018,2,9,8,15,551.5,43.0,0.65,15.45,152.0,33.33,23.89
2018,2,9,8,30,691.0,44.0,0.6,16.1,203.0,36.48,26.84
2018,2,9,8,45,663.0,58.0,0.55,16.7,236.0,47.35,36.47
2018,2,9,9,0,635.0,72.0,0.5,17.3,269.0,52.69,41.07
2018,2,9,9,15,666.0,77.5,0.5,17.55,310.0,55.49,43.42
2018,2,9,9,30,697.0,83.0,0.5,17.8,351.0,58.24,45.69
2018,2,9,9,45,709.0,88.5,0.5,18.05,384.0,60.83,47.77
2018,2,9,10,0,721.0,94.0,0.5,18.3,417.0,92.36,54.03
2018,2,9,10,15,792.0,85.5,0.55,18.35,463.5,139.74,77.75
2018,2,9,10,30,863.0,77.0,0.6,18.4,510.0,187.79,110.18
2018,2,9,10,45,784.5,101.5,0.65,18.4,510.0,239.38,156.38
2018,2,9,11,0,706.0,126.0,0.7,18.4,510.0,278.11,193.48
2018,2,9,11,15,708.5,130.0,0.75,18.4,526.5,320.45,230.61
2018,2,9,11,30,711.0,134.0,0.8,18.4,543.0,361.91,266.72
2018,2,9,11,45,773.5,118.5,0.85,18.45,571.0,408.54,305.28
2018,2,9,12,0,836.0,103.0,0.9,18.5,599.0,459.97,347.16
2018,2,9,12,15,893.0,88.0,0.95,18.5,620.0,509.66,387.41
2018,2,9,12,30,950.0,73.0,1.0,18.5,641.0,559.53,427.31
2018,2,9,12,45,934.5,77.0,1.0,18.5,632.5,589.69,451.84
2018,2,9,13,0,919.0,81.0,1.0,18.5,624.0,616.31,473.34
2018,2,9,13,15,865.5,92.5,1.05,18.4,595.5,626.7,483.1
2018,2,9,13,30,812.0,104.0,1.1,18.3,567.0,630.14,487.64
2018,2,9,13,45,804.0,99.5,1.15,18.15,545.0,641.42,498.28
2018,2,9,14,0,796.0,95.0,1.2,18.0,523.0,649.46,506.41
2018,2,9,14,15,810.5,87.5,1.2,17.8,505.0,666.35,520.71
2018,2,9,14,30,825.0,80.0,1.2,17.6,487.0,680.41,532.68
2018,2,9,14,45,785.5,80.5,1.2,17.35,447.0,662.75,521.35
2018,2,9,15,0,746.0,81.0,1.2,17.1,407.0,641.64,507.79
2018,2,9,15,15,714.0,81.5,1.2,17.1,371.0,626.2,497.81
2018,2,9,15,30,682.0,82.0,1.2,17.1,335.0,605.51,483.47
2018,2,9,15,45,413.0,100.0,1.25,16.2,248.0,430.48,350.4
2018,2,9,16,0,144.0,118.0,1.3,15.3,161.0,241.04,197.91
2018,2,9,16,15,103.0,99.5,1.3,14.7,127.5,192.82,158.69
2018,2,9,16,30,62.0,81.0,1.3,14.1,94.0,133.77,108.8
2018,2,9,16,45,100.0,60.5,1.35,13.45,75.5,145.21,118.37
2018,2,9,17,0,138.0,40.0,1.4,12.8,57.0,153.46,123.19
2018,2,9,17,15,138.0,28.0,1.45,12.55,39.0,150.71,104.67
2018,2,9,17,30,138.0,16.0,1.5,12.3,21.0,92.81,0.0
2018,2,9,17,45,69.0,8.0,1.5,12.0,10.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,2,10,7,15,154.5,11.0,1.9,8.15,19.5,10.01,0.0
2018,2,10,7,30,309.0,22.0,1.9,8.6,39.0,18.63,0.0
2018,2,10,7,45,445.0,29.0,1.9,9.0,80.0,25.8,16.35
2018,2,10,8,0,581.0,36.0,1.9,9.4,121.0,31.28,22.25
2018,2,10,8,15,541.5,49.0,1.85,9.9,150.0,38.26,28.91
2018,2,10,8,30,502.0,62.0,1.8,10.4,179.0,47.36,37.31
2018,2,10,8,45,385.0,90.0,1.75,10.95,190.5,65.85,53.96
2018,2,10,9,0,268.0,118.0,1.7,11.5,202.0,87.55,73.2
2018,2,10,9,15,218.5,139.0,1.65,11.9,214.0,100.75,84.64
2018,2,10,9,30,169.0,160.0,1.6,12.3,226.0,118.65,100.04
2018,2,10,9,45,319.5,156.5,1.55,12.75,296.0,111.89,93.69
2018,2,10,10,0,470.0,153.0,1.5,13.2,366.0,125.91,88.63
2018,2,10,10,15,482.5,162.0,1.4,13.45,394.0,163.53,111.44
2018,2,10,10,30,495.0,171.0,1.3,13.7,422.0,202.28,140.52
2018,2,10,10,45,512.0,176.5,1.25,13.95,447.0,240.29,171.55
2018,2,10,11,0,529.0,182.0,1.2,14.2,472.0,279.47,204.69
2018,2,10,11,15,526.5,189.0,1.2,14.3,486.0,314.96,235.95
2018,2,10,11,30,524.0,196.0,1.2,14.4,500.0,349.51,266.12
2018,2,10,11,45,557.0,189.5,1.2,14.5,518.0,385.65,296.55
2018,2,10,12,0,590.0,183.0,1.2,14.6,536.0,423.08,327.69
2018,2,10,12,15,584.0,186.5,1.2,14.6,537.0,451.85,352.09
2018,2,10,12,30,578.0,190.0,1.2,14.6,538.0,478.78,374.59
2018,2,10,12,45,559.5,193.5,1.25,14.6,528.5,496.97,390.32
2018,2,10,13,0,541.0,197.0,1.3,14.6,519.0,512.42,403.69
2018,2,10,13,15,673.5,151.0,1.3,14.5,543.5,573.17,452.02
2018,2,10,13,30,806.0,105.0,1.3,14.4,568.0,630.59,497.36
2018,2,10,13,45,811.5,99.5,1.3,14.3,552.5,649.54,512.77
2018,2,10,14,0,817.0,94.0,1.3,14.2,537.0,665.72,526.42
2018,2,10,14,15,880.0,78.5,1.25,14.0,534.5,702.64,555.3
2018,2,10,14,30,943.0,63.0,1.2,13.8,532.0,741.43,583.68
2018,2,10,14,45,929.5,61.5,1.2,13.55,498.0,739.97,583.88
2018,2,10,15,0,916.0,60.0,1.2,13.3,464.0,735.04,582.15
2018,2,10,15,15,895.5,58.0,1.2,13.3,424.0,721.15,573.45
2018,2,10,15,30,875.0,56.0,1.2,13.3,384.0,704.12,562.43
2018,2,10,15,45,801.0,56.0,1.2,12.5,329.0,655.15,529.08
2018,2,10,16,0,727.0,56.0,1.2,11.7,274.0,598.2,488.75
2018,2,10,16,15,684.5,48.5,1.2,11.0,227.5,552.28,454.99
2018,2,10,16,30,642.0,41.0,1.2,10.3,181.0,505.05,418.08
2018,2,10,16,45,616.5,36.5,1.25,9.65,145.0,471.99,389.38
2018,2,10,17,0,591.0,32.0,1.3,9.0,109.0,437.47,355.28
2018,2,10,17,15,430.5,25.5,1.3,8.7,69.0,316.85,232.39
2018,2,10,17,30,270.0,19.0,1.3,8.4,29.0,171.39,0.0
2018,2,10,17,45,135.0,9.5,1.35,8.1,14.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,11,7,15,12.5,7.0,1.55,5.95,7.5,6.37,0.0
2018,2,11,7,30,25.0,14.0,1.5,6.5,15.0,12.24,0.0
2018,2,11,7,45,46.0,29.0,1.5,7.05,34.5,24.52,15.6
2018,2,11,8,0,67.0,44.0,1.5,7.6,54.0,36.5,27.17
2018,2,11,8,15,66.0,67.5,1.6,7.8,80.0,54.03,43.47
2018,2,11,8,30,65.0,91.0,1.7,8.0,106.0,73.03,60.94
2018,2,11,8,45,33.5,88.5,1.75,8.2,96.5,72.84,60.85
2018,2,11,9,0,2.0,86.0,1.8,8.4,87.0,73.92,61.77
2018,2,11,9,15,1.0,75.5,1.8,8.4,76.0,66.31,54.81
2018,2,11,9,30,0.0,65.0,1.8,8.4,65.0,57.44,46.69
2018,2,11,9,45,33.5,107.0,1.8,8.45,122.5,88.96,74.9
2018,2,11,10,0,67.0,149.0,1.8,8.5,180.0,123.17,98.49
2018,2,11,10,15,107.0,189.5,1.8,8.45,242.5,156.29,123.35
2018,2,11,10,30,147.0,230.0,1.8,8.4,305.0,199.9,157.22
2018,2,11,10,45,218.0,234.0,1.8,8.35,351.5,230.28,179.5
2018,2,11,11,0,289.0,238.0,1.8,8.3,398.0,264.52,206.13
2018,2,11,11,15,268.0,242.5,1.9,8.35,394.5,281.08,221.99
2018,2,11,11,30,247.0,247.0,2.0,8.4,391.0,295.21,235.62
2018,2,11,11,45,134.5,209.0,2.05,8.5,287.5,235.46,190.14
2018,2,11,12,0,22.0,171.0,2.1,8.6,184.0,160.68,130.11
2018,2,11,12,15,54.5,191.5,2.15,8.85,224.5,196.49,159.92
2018,2,11,12,30,87.0,212.0,2.2,9.1,265.0,235.34,191.97
2018,2,11,12,45,349.0,182.5,2.3,9.35,392.0,373.04,305.47
2018,2,11,13,0,611.0,153.0,2.4,9.6,519.0,517.46,421.56
2018,2,11,13,15,713.0,133.0,2.4,9.65,552.0,582.19,473.23
2018,2,11,13,30,815.0,113.0,2.4,9.7,585.0,647.72,525.49
2018,2,11,13,45,802.0,111.5,2.4,9.75,563.0,659.07,535.29
2018,2,11,14,0,789.0,110.0,2.4,9.8,541.0,667.07,542.83
2018,2,11,14,15,745.0,114.0,2.4,9.65,505.5,659.04,538.08
2018,2,11,14,30,701.0,118.0,2.4,9.5,470.0,645.02,528.78
2018,2,11,14,45,452.5,146.0,2.4,9.35,367.5,501.69,416.03
2018,2,11,15,0,204.0,174.0,2.4,9.2,265.0,335.22,280.21
2018,2,11,15,15,149.5,146.5,2.4,9.2,210.0,268.18,225.61
2018,2,11,15,30,95.0,119.0,2.4,9.2,155.0,199.68,167.99
2018,2,11,15,45,274.0,100.5,2.3,8.8,187.5,319.92,273.49
2018,2,11,16,0,453.0,82.0,2.2,8.4,220.0,438.61,373.62
2018,2,11,16,15,385.0,79.0,2.2,8.15,183.0,386.09,328.97
2018,2,11,16,30,317.0,76.0,2.2,7.9,146.0,334.64,284.73
2018,2,11,16,45,257.5,62.0,2.15,7.65,110.0,275.64,232.97
2018,2,11,17,0,198.0,48.0,2.1,7.4,74.0,218.57,181.04
2018,2,11,17,15,127.5,32.0,2.1,7.25,46.0,140.93,105.55
2018,2,11,17,30,57.0,16.0,2.1,7.1,18.0,47.3,0.0
2018,2,11,17,45,28.5,8.0,2.15,6.95,9.0,7.28,0.0
2018,2,11,18,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
