Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,12,0,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.9,4.35,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,12,6,45,15.5,1.5,1.8,4.2,1.0,0.0,0.0
2018,2,12,7,0,31.0,3.0,1.8,4.3,2.0,0.0,0.0
2018,2,12,7,15,155.5,13.5,1.75,4.7,21.5,12.28,0.0
2018,2,12,7,30,280.0,24.0,1.7,5.1,41.0,20.22,4.82
2018,2,12,7,45,452.5,30.0,1.7,5.55,86.5,26.51,17.58
2018,2,12,8,0,625.0,36.0,1.7,6.0,132.0,31.13,22.57
2018,2,12,8,15,690.0,40.0,1.7,6.55,179.5,33.75,25.27
2018,2,12,8,30,755.0,44.0,1.7,7.1,227.0,36.46,27.88
2018,2,12,8,45,795.0,47.5,1.7,7.6,274.0,42.93,33.81
2018,2,12,9,0,835.0,51.0,1.7,8.1,321.0,45.98,36.51
2018,2,12,9,15,862.0,53.5,1.65,8.45,365.0,48.12,38.33
2018,2,12,9,30,889.0,56.0,1.6,8.8,409.0,50.19,40.06
2018,2,12,9,45,907.5,58.0,1.6,9.15,448.0,51.77,41.33
2018,2,12,10,0,926.0,60.0,1.6,9.5,487.0,96.63,50.55
2018,2,12,10,15,939.0,61.5,1.55,9.75,520.5,150.74,82.39
2018,2,12,10,30,952.0,63.0,1.5,10.0,554.0,205.27,124.86
2018,2,12,10,45,961.0,64.5,1.45,10.25,580.5,259.14,171.83
2018,2,12,11,0,970.0,66.0,1.4,10.5,607.0,312.57,220.18
2018,2,12,11,15,975.5,67.0,1.35,10.65,626.0,363.81,267.03
2018,2,12,11,30,981.0,68.0,1.3,10.8,645.0,413.78,312.1
2018,2,12,11,45,984.0,68.5,1.25,10.95,656.5,460.84,353.77
2018,2,12,12,0,987.0,69.0,1.2,11.1,668.0,505.98,392.7
2018,2,12,12,15,986.0,70.0,1.15,11.2,671.0,547.56,427.8
2018,2,12,12,30,985.0,71.0,1.1,11.3,674.0,586.59,459.88
2018,2,12,12,45,981.5,72.0,1.1,11.35,669.0,621.52,488.51
2018,2,12,13,0,978.0,73.0,1.1,11.4,664.0,653.46,514.29
2018,2,12,13,15,932.5,84.0,1.1,11.4,638.5,666.86,525.82
2018,2,12,13,30,887.0,95.0,1.1,11.4,613.0,678.54,535.77
2018,2,12,13,45,827.0,104.5,1.05,11.45,575.0,671.67,531.37
2018,2,12,14,0,767.0,114.0,1.0,11.5,537.0,661.81,524.65
2018,2,12,14,15,844.0,92.0,1.0,11.4,536.5,704.64,558.79
2018,2,12,14,30,921.0,70.0,1.0,11.3,536.0,741.77,586.44
2018,2,12,14,45,903.0,68.5,1.05,11.2,500.5,736.99,584.56
2018,2,12,15,0,885.0,67.0,1.1,11.1,465.0,728.76,580.78
2018,2,12,15,15,858.0,65.0,1.1,11.1,423.5,716.15,573.02
2018,2,12,15,30,831.0,63.0,1.1,11.1,382.0,694.61,558.65
2018,2,12,15,45,813.5,58.5,1.1,10.45,341.0,673.83,545.89
2018,2,12,16,0,796.0,54.0,1.1,9.8,300.0,650.28,530.41
2018,2,12,16,15,748.5,50.5,1.15,9.05,252.5,604.69,497.79
2018,2,12,16,30,701.0,47.0,1.2,8.3,205.0,557.65,462.2
2018,2,12,16,45,624.5,42.0,1.25,7.5,158.5,488.66,406.09
2018,2,12,17,0,548.0,37.0,1.3,6.7,112.0,419.78,345.98
2018,2,12,17,15,394.5,28.5,1.3,6.45,71.5,312.79,241.09
2018,2,12,17,30,241.0,20.0,1.3,6.2,31.0,183.32,0.0
2018,2,12,17,45,120.5,10.0,1.3,6.0,15.5,75.44,0.0
2018,2,12,18,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,13,6,45,17.5,1.5,1.1,3.85,1.0,0.0,0.0
2018,2,13,7,0,35.0,3.0,1.1,4.0,2.0,0.0,0.0
2018,2,13,7,15,229.0,14.0,1.1,4.55,27.5,12.73,0.0
2018,2,13,7,30,423.0,25.0,1.1,5.1,53.0,23.22,8.44
2018,2,13,7,45,539.5,31.0,1.05,5.65,97.0,27.53,18.62
2018,2,13,8,0,656.0,37.0,1.0,6.2,141.0,32.04,23.44
2018,2,13,8,15,720.0,41.0,1.05,6.7,189.5,34.64,26.12
2018,2,13,8,30,784.0,45.0,1.1,7.2,238.0,37.35,28.72
2018,2,13,8,45,823.0,48.5,1.1,7.75,286.0,43.86,34.66
2018,2,13,9,0,862.0,52.0,1.1,8.3,334.0,46.9,37.33
2018,2,13,9,15,889.0,53.5,1.1,8.75,378.5,48.3,38.46
2018,2,13,9,30,916.0,55.0,1.1,9.2,423.0,49.65,39.52
2018,2,13,9,45,935.5,56.0,1.1,9.7,462.5,50.54,40.13
2018,2,13,10,0,955.0,57.0,1.1,10.2,502.0,99.13,50.36
2018,2,13,10,15,967.0,59.0,1.05,10.55,536.0,155.09,84.03
2018,2,13,10,30,979.0,61.0,1.0,10.9,570.0,211.37,128.0
2018,2,13,10,45,984.0,62.5,0.9,11.25,595.0,265.82,175.28
2018,2,13,11,0,989.0,64.0,0.8,11.6,620.0,319.39,223.2
2018,2,13,11,15,993.5,64.5,0.75,11.8,638.5,370.82,269.48
2018,2,13,11,30,998.0,65.0,0.7,12.0,657.0,420.85,313.69
2018,2,13,11,45,1001.0,65.5,0.65,12.25,668.5,468.65,354.84
2018,2,13,12,0,1004.0,66.0,0.6,12.5,680.0,514.51,393.11
2018,2,13,12,15,1004.5,66.0,0.55,12.6,683.0,556.51,427.46
2018,2,13,12,30,1005.0,66.0,0.5,12.7,686.0,595.98,458.81
2018,2,13,12,45,1002.0,67.0,0.5,12.85,681.0,631.8,487.07
2018,2,13,13,0,999.0,68.0,0.5,13.0,676.0,664.6,512.47
2018,2,13,13,15,991.5,68.0,0.45,13.05,661.5,690.42,531.91
2018,2,13,13,30,984.0,68.0,0.4,13.1,647.0,712.74,548.49
2018,2,13,13,45,976.0,67.0,0.35,13.1,625.5,730.09,561.45
2018,2,13,14,0,968.0,66.0,0.3,13.1,604.0,743.84,570.98
2018,2,13,14,15,957.0,65.5,0.3,13.05,576.0,752.46,577.74
2018,2,13,14,30,946.0,65.0,0.3,13.0,548.0,757.47,582.22
2018,2,13,14,45,930.5,64.0,0.25,12.9,513.5,755.1,581.08
2018,2,13,15,0,915.0,63.0,0.2,12.8,479.0,749.23,577.77
2018,2,13,15,15,895.0,61.0,0.2,12.8,438.5,735.5,569.63
2018,2,13,15,30,875.0,59.0,0.2,12.8,398.0,718.63,559.31
2018,2,13,15,45,842.0,56.5,0.25,12.3,352.5,688.86,541.3
2018,2,13,16,0,809.0,54.0,0.3,11.8,307.0,662.76,525.37
2018,2,13,16,15,760.5,50.5,0.45,11.2,259.0,616.1,494.74
2018,2,13,16,30,712.0,47.0,0.6,10.6,211.0,568.0,460.93
2018,2,13,16,45,512.5,44.0,0.75,10.0,148.0,425.7,349.88
2018,2,13,17,0,313.0,41.0,0.9,9.4,85.0,285.22,234.01
2018,2,13,17,15,200.5,28.0,1.0,8.95,52.0,191.01,147.8
2018,2,13,17,30,88.0,15.0,1.1,8.5,19.0,88.47,0.0
2018,2,13,17,45,44.0,7.5,1.2,8.0,9.5,31.19,0.0
2018,2,13,18,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,14,6,45,1.5,0.0,1.25,5.55,0.0,0.0,0.0
2018,2,14,7,0,3.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,14,7,15,3.0,6.5,1.1,6.05,6.5,5.91,0.0
2018,2,14,7,30,3.0,13.0,1.0,6.5,13.0,11.44,2.03
2018,2,14,7,45,1.5,21.0,0.9,6.9,21.0,18.49,10.69
2018,2,14,8,0,0.0,29.0,0.8,7.3,29.0,25.55,17.53
2018,2,14,8,15,0.0,21.5,0.85,7.85,21.5,18.91,11.68
2018,2,14,8,30,0.0,14.0,0.9,8.4,14.0,12.3,5.66
2018,2,14,8,45,15.5,59.0,0.95,8.95,64.0,51.28,41.28
2018,2,14,9,0,31.0,104.0,1.0,9.5,114.0,84.99,71.45
2018,2,14,9,15,85.5,129.5,1.05,9.8,163.0,98.93,83.58
2018,2,14,9,30,140.0,155.0,1.1,10.1,212.0,115.88,98.24
2018,2,14,9,45,228.5,162.5,1.1,10.35,265.5,114.67,96.8
2018,2,14,10,0,317.0,170.0,1.1,10.6,319.0,141.15,104.28
2018,2,14,10,15,376.5,182.0,1.1,10.75,371.0,177.77,127.79
2018,2,14,10,30,436.0,194.0,1.1,10.9,423.0,216.51,155.99
2018,2,14,10,45,520.0,179.5,1.15,11.05,465.5,251.74,182.7
2018,2,14,11,0,604.0,165.0,1.2,11.2,508.0,295.34,217.99
2018,2,14,11,15,600.0,173.0,1.2,11.3,522.5,334.88,253.26
2018,2,14,11,30,596.0,181.0,1.2,11.4,537.0,371.3,285.55
2018,2,14,11,45,496.5,213.0,1.25,11.45,513.5,389.24,304.01
2018,2,14,12,0,397.0,245.0,1.3,11.5,490.0,396.32,312.6
2018,2,14,12,15,509.0,212.0,1.3,11.45,527.5,446.8,353.46
2018,2,14,12,30,621.0,179.0,1.3,11.4,565.0,503.78,399.09
2018,2,14,12,45,792.0,126.5,1.35,11.4,615.0,577.25,457.55
2018,2,14,13,0,963.0,74.0,1.4,11.4,665.0,653.42,517.6
2018,2,14,13,15,959.5,73.0,1.45,11.3,652.0,679.79,539.24
2018,2,14,13,30,956.0,72.0,1.5,11.2,639.0,702.92,558.72
2018,2,14,13,45,950.0,70.5,1.55,11.1,618.5,720.53,574.0
2018,2,14,14,0,944.0,69.0,1.6,11.0,598.0,734.67,585.88
2018,2,14,14,15,933.5,68.5,1.65,10.8,570.5,743.31,593.86
2018,2,14,14,30,923.0,68.0,1.7,10.6,543.0,748.43,599.48
2018,2,14,14,45,908.5,66.5,1.7,10.4,509.0,746.0,599.3
2018,2,14,15,0,894.0,65.0,1.7,10.2,475.0,740.14,596.77
2018,2,14,15,15,873.0,63.0,1.7,10.2,435.0,725.61,587.46
2018,2,14,15,30,852.0,61.0,1.7,10.2,395.0,708.01,575.84
2018,2,14,15,45,821.5,58.5,1.75,9.6,351.0,686.31,562.51
2018,2,14,16,0,791.0,56.0,1.8,9.0,307.0,655.8,541.83
2018,2,14,16,15,743.0,52.5,1.8,8.65,259.5,609.48,507.07
2018,2,14,16,30,695.0,49.0,1.8,8.3,212.0,561.71,469.52
2018,2,14,16,45,617.0,44.5,1.8,7.9,165.0,491.65,411.51
2018,2,14,17,0,539.0,40.0,1.8,7.5,118.0,430.25,356.43
2018,2,14,17,15,385.0,31.5,1.85,7.25,76.5,313.12,247.99
2018,2,14,17,30,231.0,23.0,1.9,7.0,35.0,184.7,14.49
2018,2,14,17,45,115.5,11.5,1.9,6.8,17.5,74.81,0.0
2018,2,14,18,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.95,4.45,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,15,6,45,22.0,2.0,1.3,3.35,1.5,0.0,0.0
2018,2,15,7,0,44.0,4.0,1.3,3.5,3.0,0.0,0.0
2018,2,15,7,15,258.5,14.5,1.25,4.0,31.5,13.19,0.0
2018,2,15,7,30,473.0,25.0,1.2,4.5,60.0,22.88,11.0
2018,2,15,7,45,581.5,30.5,1.2,5.0,105.5,26.83,18.27
2018,2,15,8,0,690.0,36.0,1.2,5.5,151.0,30.96,22.61
2018,2,15,8,15,750.0,40.5,1.15,6.1,201.0,34.1,25.74
2018,2,15,8,30,810.0,45.0,1.1,6.7,251.0,40.9,32.06
2018,2,15,8,45,848.0,47.5,1.1,7.3,299.5,43.28,34.2
2018,2,15,9,0,886.0,50.0,1.1,7.9,348.0,45.58,36.18
2018,2,15,9,15,907.0,53.5,1.1,8.45,393.0,48.44,38.62
2018,2,15,9,30,928.0,57.0,1.1,9.0,438.0,51.21,40.93
2018,2,15,9,45,939.5,60.5,1.1,9.55,477.0,54.1,43.32
2018,2,15,10,0,951.0,64.0,1.1,10.1,516.0,110.77,57.87
2018,2,15,10,15,960.0,65.5,1.1,10.5,548.0,166.17,92.81
2018,2,15,10,30,969.0,67.0,1.1,10.9,580.0,221.52,136.98
2018,2,15,10,45,978.5,68.0,1.1,11.25,607.0,276.33,184.85
2018,2,15,11,0,988.0,69.0,1.1,11.6,634.0,330.69,233.67
2018,2,15,11,15,994.5,69.5,1.1,11.8,653.5,382.97,280.91
2018,2,15,11,30,1001.0,70.0,1.1,12.0,673.0,434.03,326.3
2018,2,15,11,45,1001.5,70.0,1.1,12.25,682.5,480.72,367.2
2018,2,15,12,0,1002.0,70.0,1.1,12.5,692.0,525.21,405.19
2018,2,15,12,15,1001.0,70.5,1.15,12.6,694.5,567.06,440.63
2018,2,15,12,30,1000.0,71.0,1.2,12.7,697.0,606.28,473.2
2018,2,15,12,45,998.0,71.0,1.2,12.8,692.0,641.65,501.79
2018,2,15,13,0,996.0,71.0,1.2,12.9,687.0,674.01,527.53
2018,2,15,13,15,992.0,70.5,1.25,12.9,673.5,701.48,549.94
2018,2,15,13,30,988.0,70.0,1.3,12.9,660.0,725.6,569.67
2018,2,15,13,45,978.5,69.0,1.3,12.9,637.5,742.05,583.12
2018,2,15,14,0,969.0,68.0,1.3,12.9,615.0,754.81,592.83
2018,2,15,14,15,958.5,67.0,1.3,12.85,586.5,763.2,599.72
2018,2,15,14,30,948.0,66.0,1.3,12.8,558.0,767.94,604.21
2018,2,15,14,45,933.5,65.0,1.3,12.7,523.5,766.2,604.36
2018,2,15,15,0,919.0,64.0,1.3,12.6,489.0,760.96,602.19
2018,2,15,15,15,899.0,61.5,1.3,12.6,448.5,746.43,593.18
2018,2,15,15,30,879.0,59.0,1.3,12.6,408.0,728.69,581.85
2018,2,15,15,45,850.0,56.5,1.4,11.9,363.0,701.46,565.76
2018,2,15,16,0,821.0,54.0,1.5,11.2,318.0,677.99,551.74
2018,2,15,16,15,778.0,50.5,1.6,10.6,270.0,634.63,521.27
2018,2,15,16,30,735.0,47.0,1.7,10.0,222.0,589.66,487.76
2018,2,15,16,45,664.5,42.5,1.85,9.45,174.0,523.79,435.37
2018,2,15,17,0,594.0,38.0,2.0,8.9,126.0,457.87,378.29
2018,2,15,17,15,430.5,30.0,2.0,8.45,81.5,341.25,271.61
2018,2,15,17,30,267.0,22.0,2.0,8.0,37.0,208.76,53.74
2018,2,15,17,45,133.5,11.0,2.0,7.6,18.5,84.83,0.0
2018,2,15,18,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,16,6,45,19.5,2.5,1.8,5.55,2.0,0.0,0.0
2018,2,16,7,0,39.0,5.0,1.8,5.7,4.0,0.0,0.0
2018,2,16,7,15,214.0,16.5,1.7,6.2,31.0,15.01,0.0
2018,2,16,7,30,389.0,28.0,1.6,6.7,58.0,23.52,12.24
2018,2,16,7,45,498.0,34.0,1.45,7.2,101.0,29.95,20.93
2018,2,16,8,0,607.0,40.0,1.3,7.7,144.0,34.32,25.45
2018,2,16,8,15,669.0,45.0,1.3,8.2,191.5,37.69,28.78
2018,2,16,8,30,731.0,50.0,1.3,8.7,239.0,41.08,31.95
2018,2,16,8,45,770.0,53.5,1.3,9.15,286.0,43.09,33.75
2018,2,16,9,0,809.0,57.0,1.3,9.6,333.0,45.13,35.5
2018,2,16,9,15,835.5,59.5,1.25,10.1,376.5,46.3,36.41
2018,2,16,9,30,862.0,62.0,1.2,10.6,420.0,54.33,43.44
2018,2,16,9,45,880.0,64.0,1.2,11.05,458.5,59.24,47.62
2018,2,16,10,0,898.0,66.0,1.2,11.5,497.0,112.16,59.34
2018,2,16,10,15,911.5,67.5,1.15,11.8,530.0,165.37,93.52
2018,2,16,10,30,925.0,69.0,1.1,12.1,563.0,219.07,136.43
2018,2,16,10,45,934.5,70.5,1.05,12.4,589.5,272.14,182.71
2018,2,16,11,0,944.0,72.0,1.0,12.7,616.0,324.85,229.77
2018,2,16,11,15,950.0,72.5,1.0,12.9,635.0,374.98,274.86
2018,2,16,11,30,956.0,73.0,1.0,13.1,654.0,423.91,318.16
2018,2,16,11,45,959.5,73.5,0.95,13.3,665.0,470.4,358.22
2018,2,16,12,0,963.0,74.0,0.9,13.5,676.0,515.07,395.59
2018,2,16,12,15,962.5,74.5,0.9,13.6,679.0,555.73,429.34
2018,2,16,12,30,962.0,75.0,0.9,13.7,682.0,593.89,460.31
2018,2,16,12,45,959.0,74.5,0.9,13.85,676.0,626.98,486.75
2018,2,16,13,0,956.0,74.0,0.9,14.0,670.0,657.09,510.43
2018,2,16,13,15,952.5,73.5,0.95,14.0,657.5,683.8,532.06
2018,2,16,13,30,949.0,73.0,1.0,14.0,645.0,707.32,551.14
2018,2,16,13,45,942.0,72.5,1.0,14.05,624.5,725.2,565.28
2018,2,16,14,0,935.0,72.0,1.0,14.1,604.0,739.63,575.93
2018,2,16,14,15,924.0,71.0,1.05,14.0,576.0,747.2,582.86
2018,2,16,14,30,913.0,70.0,1.1,13.9,548.0,751.22,587.52
2018,2,16,14,45,898.0,68.0,1.1,13.85,513.5,747.65,586.25
2018,2,16,15,0,883.0,66.0,1.1,13.8,479.0,740.64,582.71
2018,2,16,15,15,863.0,63.5,1.1,13.8,439.0,726.03,573.68
2018,2,16,15,30,843.0,61.0,1.1,13.8,399.0,708.32,562.42
2018,2,16,15,45,813.0,58.5,1.15,13.35,355.0,686.87,549.66
2018,2,16,16,0,783.0,56.0,1.2,12.9,311.0,656.52,529.75
2018,2,16,16,15,738.0,52.5,1.35,12.4,264.0,612.02,499.12
2018,2,16,16,30,693.0,49.0,1.5,11.9,217.0,566.06,465.41
2018,2,16,16,45,621.0,44.0,1.6,11.35,170.0,499.02,412.31
2018,2,16,17,0,549.0,39.0,1.7,10.8,123.0,432.2,355.24
2018,2,16,17,15,415.0,31.0,1.8,10.25,81.5,334.38,266.28
2018,2,16,17,30,281.0,23.0,1.9,9.7,40.0,220.8,85.54
2018,2,16,17,45,140.5,11.5,2.0,9.15,20.0,89.68,0.0
2018,2,16,18,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,17,6,45,30.5,3.5,1.65,7.35,3.0,0.0,0.0
2018,2,17,7,0,61.0,7.0,1.6,7.5,6.0,0.0,0.0
2018,2,17,7,15,230.5,17.0,1.5,8.05,33.0,15.46,0.0
2018,2,17,7,30,400.0,27.0,1.4,8.6,60.0,22.39,11.95
2018,2,17,7,45,505.5,33.5,1.3,9.1,103.5,29.3,20.27
2018,2,17,8,0,611.0,40.0,1.2,9.6,147.0,34.18,25.17
2018,2,17,8,15,672.5,44.5,1.15,10.15,194.5,37.12,28.06
2018,2,17,8,30,734.0,49.0,1.1,10.7,242.0,40.11,30.83
2018,2,17,8,45,772.5,51.5,1.05,11.2,288.0,41.34,31.9
2018,2,17,9,0,811.0,54.0,1.0,11.7,334.0,48.13,37.9
2018,2,17,9,15,837.0,56.0,0.95,12.2,377.0,49.82,39.23
2018,2,17,9,30,863.0,58.0,0.9,12.7,420.0,51.44,40.49
2018,2,17,9,45,881.5,59.5,0.85,13.2,458.5,59.23,47.2
2018,2,17,10,0,900.0,61.0,0.8,13.7,497.0,111.87,57.42
2018,2,17,10,15,912.5,62.5,0.8,13.95,529.5,165.02,92.02
2018,2,17,10,30,925.0,64.0,0.8,14.2,562.0,218.57,134.84
2018,2,17,10,45,933.5,65.0,0.8,14.45,588.0,270.96,180.39
2018,2,17,11,0,942.0,66.0,0.8,14.7,614.0,322.87,226.57
2018,2,17,11,15,947.0,66.5,0.85,14.8,632.0,372.49,271.11
2018,2,17,11,30,952.0,67.0,0.9,14.9,650.0,420.84,313.88
2018,2,17,11,45,954.5,68.0,0.9,15.05,661.0,467.11,353.73
2018,2,17,12,0,957.0,69.0,0.9,15.2,672.0,511.5,390.98
2018,2,17,12,15,958.0,69.0,0.95,15.25,675.0,552.11,424.92
2018,2,17,12,30,959.0,69.0,1.0,15.3,678.0,590.33,456.29
2018,2,17,12,45,957.5,68.5,1.05,15.3,673.0,624.05,483.82
2018,2,17,13,0,956.0,68.0,1.1,15.3,668.0,654.89,508.76
2018,2,17,13,15,951.5,67.5,1.15,15.25,655.0,680.82,529.89
2018,2,17,13,30,947.0,67.0,1.2,15.2,642.0,703.5,548.46
2018,2,17,13,45,940.5,66.5,1.25,15.1,622.0,721.51,563.15
2018,2,17,14,0,934.0,66.0,1.3,15.0,602.0,736.09,574.82
2018,2,17,14,15,924.0,65.0,1.35,14.8,574.5,744.15,582.27
2018,2,17,14,30,914.0,64.0,1.4,14.6,547.0,748.7,587.44
2018,2,17,14,45,899.5,63.0,1.45,14.4,513.5,746.47,587.95
2018,2,17,15,0,885.0,62.0,1.5,14.2,480.0,740.85,586.18
2018,2,17,15,15,865.5,60.0,1.5,14.2,440.5,727.01,577.6
2018,2,17,15,30,846.0,58.0,1.5,14.2,401.0,710.1,566.8
2018,2,17,15,45,817.0,55.5,1.55,13.5,357.0,682.72,549.92
2018,2,17,16,0,788.0,53.0,1.6,12.8,313.0,659.43,535.53
2018,2,17,16,15,744.0,50.5,1.65,12.3,266.5,616.72,505.04
2018,2,17,16,30,700.0,48.0,1.7,11.8,220.0,572.53,471.88
2018,2,17,16,45,631.0,43.0,1.7,11.35,173.0,507.19,419.56
2018,2,17,17,0,562.0,38.0,1.7,10.9,126.0,442.19,363.72
2018,2,17,17,15,442.0,31.5,1.7,10.6,85.5,353.45,282.43
2018,2,17,17,30,322.0,25.0,1.7,10.3,45.0,249.63,121.33
2018,2,17,17,45,171.5,14.0,1.75,10.0,23.5,110.01,0.0
2018,2,17,18,0,21.0,3.0,1.8,9.7,2.0,0.0,0.0
2018,2,17,18,15,10.5,1.5,1.8,9.6,1.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,18,6,45,0.0,0.5,1.85,6.0,0.5,0.0,0.0
2018,2,18,7,0,0.0,1.0,1.9,6.0,1.0,0.91,0.0
2018,2,18,7,15,30.5,10.0,1.95,6.2,12.5,9.1,0.0
2018,2,18,7,30,61.0,19.0,2.0,6.4,24.0,15.72,7.17
2018,2,18,7,45,68.5,26.5,2.05,6.6,36.0,21.68,13.76
2018,2,18,8,0,76.0,34.0,2.1,6.8,48.0,27.47,19.39
2018,2,18,8,15,84.5,45.5,2.15,7.05,65.0,36.1,27.49
2018,2,18,8,30,93.0,57.0,2.2,7.3,82.0,47.64,38.13
2018,2,18,8,45,67.5,82.5,2.2,7.55,102.5,66.45,55.24
2018,2,18,9,0,42.0,108.0,2.2,7.8,123.0,88.28,74.84
2018,2,18,9,15,143.5,129.5,2.25,7.95,189.0,99.62,84.78
2018,2,18,9,30,245.0,151.0,2.3,8.1,255.0,107.81,91.82
2018,2,18,9,45,208.0,171.0,2.3,8.3,265.0,122.84,98.19
2018,2,18,10,0,171.0,191.0,2.3,8.5,275.0,156.14,121.62
2018,2,18,10,15,111.0,203.0,2.35,8.55,259.0,170.3,134.32
2018,2,18,10,30,51.0,215.0,2.4,8.6,243.0,182.63,147.0
2018,2,18,10,45,174.0,221.0,2.4,8.7,322.0,218.05,171.54
2018,2,18,11,0,297.0,227.0,2.4,8.8,401.0,267.06,208.78
2018,2,18,11,15,372.5,212.0,2.45,8.75,437.0,298.49,234.63
2018,2,18,11,30,448.0,197.0,2.5,8.7,473.0,338.01,267.9
2018,2,18,11,45,305.0,214.0,2.5,8.65,403.5,316.05,254.21
2018,2,18,12,0,162.0,231.0,2.5,8.6,334.0,280.16,227.37
2018,2,18,12,15,417.5,200.5,2.55,8.45,467.5,398.86,324.43
2018,2,18,12,30,673.0,170.0,2.6,8.3,601.0,534.32,433.22
2018,2,18,12,45,600.5,173.5,2.6,8.15,556.0,524.19,426.76
2018,2,18,13,0,528.0,177.0,2.6,8.0,511.0,503.47,412.32
2018,2,18,13,15,298.0,164.5,2.65,7.85,352.5,363.93,301.3
2018,2,18,13,30,68.0,152.0,2.7,7.7,194.0,193.28,159.28
2018,2,18,13,45,128.5,184.0,2.7,7.5,259.5,270.53,225.31
2018,2,18,14,0,189.0,216.0,2.7,7.3,325.0,351.6,292.96
2018,2,18,14,15,135.0,196.0,2.7,7.15,272.0,298.07,248.77
2018,2,18,14,30,81.0,176.0,2.7,7.0,219.0,230.73,192.78
2018,2,18,14,45,136.0,185.0,2.7,6.8,252.0,296.76,249.78
2018,2,18,15,0,191.0,194.0,2.7,6.6,285.0,353.14,298.02
2018,2,18,15,15,345.5,158.5,2.7,6.6,306.5,445.32,377.5
2018,2,18,15,30,500.0,123.0,2.7,6.6,328.0,536.98,454.79
2018,2,18,15,45,469.0,110.5,2.65,6.15,286.0,499.59,425.5
2018,2,18,16,0,438.0,98.0,2.6,5.7,244.0,460.6,394.99
2018,2,18,16,15,472.0,84.0,2.55,5.45,220.0,465.02,399.86
2018,2,18,16,30,506.0,70.0,2.5,5.2,196.0,471.77,405.21
2018,2,18,16,45,353.5,59.5,2.5,4.9,138.5,342.41,294.81
2018,2,18,17,0,201.0,49.0,2.5,4.6,81.0,224.33,190.85
2018,2,18,17,15,176.0,38.0,2.5,4.45,59.0,193.8,159.61
2018,2,18,17,30,151.0,27.0,2.5,4.3,37.0,154.9,87.72
2018,2,18,17,45,79.0,14.5,2.45,4.1,19.5,58.28,0.0
2018,2,18,18,0,7.0,2.0,2.4,3.9,2.0,0.0,0.0
2018,2,18,18,15,3.5,1.0,2.4,3.75,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,2.35,3.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,2.25,2.75,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,2.2,2.45,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,2.15,2.35,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,2.1,2.25,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.1,2.15,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.15,2.1,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.2,2.05,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.2,1.95,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.2,1.85,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.2,1.75,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.2,1.65,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.2,1.6,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.2,1.55,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.2,1.45,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.2,1.45,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,2,19,6,45,1.5,1.5,2.2,1.6,1.5,0.0,0.0
2018,2,19,7,0,3.0,3.0,2.2,1.7,3.0,2.73,0.0
2018,2,19,7,15,55.0,15.5,2.2,1.9,20.5,12.77,0.0
2018,2,19,7,30,107.0,28.0,2.2,2.1,38.0,22.74,13.57
2018,2,19,7,45,255.5,40.0,2.2,2.3,82.0,30.79,22.37
2018,2,19,8,0,404.0,52.0,2.2,2.5,126.0,40.73,32.02
2018,2,19,8,15,550.0,56.5,2.2,2.75,188.5,43.13,34.52
2018,2,19,8,30,696.0,61.0,2.2,3.0,251.0,50.14,41.11
2018,2,19,8,45,746.5,63.5,2.2,3.25,300.0,50.96,41.83
2018,2,19,9,0,797.0,66.0,2.2,3.5,349.0,51.93,42.63
2018,2,19,9,15,831.0,68.0,2.2,3.75,395.0,52.51,43.02
2018,2,19,9,30,865.0,70.0,2.2,4.0,441.0,53.18,43.47
2018,2,19,9,45,891.0,69.5,2.2,4.3,481.5,73.22,47.83
2018,2,19,10,0,917.0,69.0,2.2,4.6,522.0,125.99,69.09
2018,2,19,10,15,931.5,70.5,2.2,4.85,556.0,180.71,107.63
2018,2,19,10,30,946.0,72.0,2.2,5.1,590.0,236.01,154.41
2018,2,19,10,45,956.5,72.5,2.2,5.4,617.0,289.9,203.59
2018,2,19,11,0,967.0,73.0,2.2,5.7,644.0,343.44,253.47
2018,2,19,11,15,973.0,73.0,2.2,5.9,663.0,394.47,301.23
2018,2,19,11,30,979.0,73.0,2.2,6.1,682.0,444.24,347.04
2018,2,19,11,45,982.0,74.0,2.2,6.25,693.5,492.16,390.31
2018,2,19,12,0,985.0,75.0,2.2,6.4,705.0,538.18,430.88
2018,2,19,12,15,984.5,75.5,2.2,6.5,708.0,579.83,467.05
2018,2,19,12,30,984.0,76.0,2.2,6.6,711.0,618.92,500.3
2018,2,19,12,45,980.5,77.0,2.25,6.7,705.5,654.04,529.99
2018,2,19,13,0,977.0,78.0,2.3,6.8,700.0,686.14,556.8
2018,2,19,13,15,953.5,83.5,2.3,6.75,681.0,706.89,574.44
2018,2,19,13,30,930.0,89.0,2.3,6.7,662.0,723.55,588.73
2018,2,19,13,45,923.5,87.5,2.3,6.7,641.0,740.59,603.18
2018,2,19,14,0,917.0,86.0,2.3,6.7,620.0,754.21,614.02
2018,2,19,14,15,903.0,85.0,2.3,6.55,591.0,759.51,619.17
2018,2,19,14,30,889.0,84.0,2.3,6.4,562.0,766.86,626.09
2018,2,19,14,45,864.5,83.5,2.3,6.3,524.5,758.24,621.05
2018,2,19,15,0,840.0,83.0,2.3,6.2,487.0,746.06,613.57
2018,2,19,15,15,848.0,75.0,2.3,6.2,454.0,746.1,615.19
2018,2,19,15,30,856.0,67.0,2.3,6.2,421.0,742.63,614.06
2018,2,19,15,45,839.0,62.5,2.2,5.85,378.0,721.48,599.41
2018,2,19,16,0,822.0,58.0,2.1,5.5,335.0,697.42,582.26
2018,2,19,16,15,782.0,54.5,2.1,5.0,287.0,655.37,551.32
2018,2,19,16,30,742.0,51.0,2.1,4.5,239.0,611.56,517.54
2018,2,19,16,45,675.5,45.5,2.05,4.0,189.5,545.77,463.69
2018,2,19,17,0,609.0,40.0,2.0,3.5,140.0,480.09,406.49
2018,2,19,17,15,490.5,33.0,2.0,3.25,96.0,380.26,315.54
2018,2,19,17,30,372.0,26.0,2.0,3.0,52.0,287.69,183.05
2018,2,19,17,45,200.0,14.5,1.95,2.7,27.0,128.03,0.0
2018,2,19,18,0,28.0,3.0,1.9,2.4,2.0,0.0,0.0
2018,2,19,18,15,14.0,1.5,1.9,2.25,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.9,1.95,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.85,1.7,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.8,1.45,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.8,0.95,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.8,0.55,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.8,0.45,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.85,0.35,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.9,0.25,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.9,0.15,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.9,0.05,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.9,-0.05,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.9,-0.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.85,-0.25,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.8,-0.35,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.75,-0.45,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,20,6,45,15.0,3.0,1.4,0.4,3.0,0.0,0.0
2018,2,20,7,0,30.0,6.0,1.3,0.7,6.0,5.46,0.0
2018,2,20,7,15,76.0,20.5,1.25,1.25,26.5,16.62,0.0
2018,2,20,7,30,122.0,35.0,1.2,1.8,47.0,28.01,18.47
2018,2,20,7,45,191.0,50.0,1.15,2.35,80.5,39.58,30.46
2018,2,20,8,0,260.0,65.0,1.1,2.9,114.0,49.04,39.68
2018,2,20,8,15,332.5,77.5,1.1,3.3,158.0,57.59,47.83
2018,2,20,8,30,405.0,90.0,1.1,3.7,202.0,65.9,55.55
2018,2,20,8,45,609.5,76.5,1.05,4.15,279.0,55.74,46.09
2018,2,20,9,0,814.0,63.0,1.0,4.6,356.0,49.46,40.18
2018,2,20,9,15,839.0,66.0,1.0,4.85,400.0,50.86,41.34
2018,2,20,9,30,864.0,69.0,1.0,5.1,444.0,52.27,42.47
2018,2,20,9,45,880.0,71.5,0.95,5.4,482.5,77.78,49.24
2018,2,20,10,0,896.0,74.0,0.9,5.7,521.0,131.53,73.27
2018,2,20,10,15,891.5,80.5,0.9,5.85,549.0,186.55,113.3
2018,2,20,10,30,887.0,87.0,0.9,6.0,577.0,234.67,154.57
2018,2,20,10,45,833.5,105.5,0.9,6.15,583.0,286.02,203.12
2018,2,20,11,0,780.0,124.0,0.9,6.3,589.0,327.08,243.18
2018,2,20,11,15,848.0,108.5,0.9,6.45,628.0,382.74,291.1
2018,2,20,11,30,916.0,93.0,0.9,6.6,667.0,441.31,340.94
2018,2,20,11,45,874.5,108.5,0.9,6.75,664.0,478.81,374.87
2018,2,20,12,0,833.0,124.0,0.9,6.9,661.0,513.93,405.62
2018,2,20,12,15,879.0,110.0,0.9,6.95,679.0,561.82,445.08
2018,2,20,12,30,925.0,96.0,0.9,7.0,697.0,609.63,483.65
2018,2,20,12,45,737.0,153.5,0.95,7.1,630.0,590.86,470.75
2018,2,20,13,0,549.0,211.0,1.0,7.2,563.0,553.6,443.28
2018,2,20,13,15,385.5,250.0,1.0,7.2,495.0,498.19,401.08
2018,2,20,13,30,222.0,289.0,1.0,7.2,427.0,432.96,349.77
2018,2,20,13,45,189.5,277.0,1.05,7.2,392.0,408.33,331.76
2018,2,20,14,0,157.0,265.0,1.1,7.2,357.0,381.31,311.17
2018,2,20,14,15,104.5,238.0,1.15,7.1,298.0,310.2,254.9
2018,2,20,14,30,52.0,211.0,1.2,7.0,239.0,247.02,203.61
2018,2,20,14,45,39.0,179.0,1.2,6.9,199.5,206.07,170.5
2018,2,20,15,0,26.0,147.0,1.2,6.8,160.0,164.16,135.85
2018,2,20,15,15,174.5,150.5,1.2,6.8,224.5,295.58,249.97
2018,2,20,15,30,323.0,154.0,1.2,6.8,289.0,429.33,360.98
2018,2,20,15,45,291.5,141.0,1.2,6.3,253.0,392.64,331.47
2018,2,20,16,0,260.0,128.0,1.2,5.8,217.0,355.28,302.05
2018,2,20,16,15,224.5,113.0,1.25,5.25,182.0,312.07,267.05
2018,2,20,16,30,189.0,98.0,1.3,4.7,147.0,269.05,231.01
2018,2,20,16,45,151.5,80.0,1.3,4.15,114.0,220.79,189.17
2018,2,20,17,0,114.0,62.0,1.3,3.6,81.0,160.9,136.27
2018,2,20,17,15,86.0,44.5,1.3,3.3,56.0,121.61,99.56
2018,2,20,17,30,58.0,27.0,1.3,3.0,31.0,78.66,50.29
2018,2,20,17,45,35.0,14.0,1.25,2.75,16.0,32.95,0.0
2018,2,20,18,0,12.0,1.0,1.2,2.5,1.0,0.0,0.0
2018,2,20,18,15,6.0,0.5,1.15,2.45,0.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.05,2.35,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,0.95,2.3,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,0.85,2.35,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,0.75,2.55,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,0.65,2.7,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,0.55,2.75,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.45,2.85,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.4,2.9,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.4,2.9,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.4,2.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.4,2.9,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.4,2.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.45,2.9,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.55,2.65,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.6,2.45,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.6,2.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,1.9,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.6,1.75,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.65,1.6,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.75,1.4,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.85,1.2,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.95,1.15,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,21,6,45,18.0,3.0,1.0,1.6,3.0,0.0,0.0
2018,2,21,7,0,36.0,6.0,1.0,1.8,6.0,5.46,0.0
2018,2,21,7,15,54.5,18.0,1.0,2.15,21.5,14.76,0.0
2018,2,21,7,30,73.0,30.0,1.0,2.5,37.0,24.26,15.47
2018,2,21,7,45,208.0,42.0,0.95,2.8,78.5,32.08,23.68
2018,2,21,8,0,343.0,54.0,0.9,3.1,120.0,40.89,32.22
2018,2,21,8,15,535.5,55.0,0.9,3.55,190.5,41.47,32.96
2018,2,21,8,30,728.0,56.0,0.9,4.0,261.0,45.55,36.77
2018,2,21,8,45,766.5,60.0,0.9,4.45,309.0,47.81,38.76
2018,2,21,9,0,805.0,64.0,0.9,4.9,357.0,50.06,40.69
2018,2,21,9,15,831.0,66.5,0.85,5.35,401.0,51.05,41.42
2018,2,21,9,30,857.0,69.0,0.8,5.8,445.0,52.07,42.16
2018,2,21,9,45,875.5,71.0,0.8,6.25,484.0,80.75,49.54
2018,2,21,10,0,894.0,73.0,0.8,6.7,523.0,134.18,74.43
2018,2,21,10,15,906.0,75.0,0.7,7.0,556.0,187.97,113.08
2018,2,21,10,30,918.0,77.0,0.6,7.3,589.0,242.12,158.44
2018,2,21,10,45,882.5,91.0,0.5,7.65,601.5,289.4,202.37
2018,2,21,11,0,847.0,105.0,0.4,8.0,614.0,338.27,247.27
2018,2,21,11,15,597.5,161.0,0.35,8.2,525.5,340.67,259.43
2018,2,21,11,30,348.0,217.0,0.3,8.4,437.0,321.2,251.05
2018,2,21,11,45,181.0,210.5,0.25,8.6,325.0,263.01,208.6
2018,2,21,12,0,14.0,204.0,0.2,8.8,213.0,185.86,148.25
2018,2,21,12,15,12.0,199.0,0.25,8.8,207.0,181.88,145.69
2018,2,21,12,30,10.0,194.0,0.3,8.8,201.0,177.57,142.36
2018,2,21,12,45,47.0,236.5,0.3,8.8,267.0,242.79,195.25
2018,2,21,13,0,84.0,279.0,0.3,8.8,333.0,309.74,248.04
2018,2,21,13,15,115.0,283.0,0.4,8.7,355.5,347.48,278.16
2018,2,21,13,30,146.0,287.0,0.5,8.6,378.0,380.33,304.85
2018,2,21,13,45,213.5,266.5,0.6,8.55,395.0,415.19,334.13
2018,2,21,14,0,281.0,246.0,0.7,8.5,412.0,462.2,372.61
2018,2,21,14,15,443.5,200.0,0.8,8.4,448.5,554.74,447.26
2018,2,21,14,30,606.0,154.0,0.9,8.3,485.0,642.89,517.18
2018,2,21,14,45,657.5,134.5,0.95,8.25,473.5,670.05,539.19
2018,2,21,15,0,709.0,115.0,1.0,8.2,462.0,694.2,559.47
2018,2,21,15,15,539.0,131.5,1.0,8.2,383.0,580.48,473.87
2018,2,21,15,30,369.0,148.0,1.0,8.2,304.0,473.21,390.75
2018,2,21,15,45,506.5,115.0,1.1,7.7,304.5,539.04,448.24
2018,2,21,16,0,644.0,82.0,1.2,7.2,305.0,606.29,503.66
2018,2,21,16,15,638.5,71.0,1.2,6.7,265.5,582.58,486.01
2018,2,21,16,30,633.0,60.0,1.2,6.2,226.0,556.37,466.3
2018,2,21,16,45,600.0,51.5,1.2,5.7,183.0,512.2,430.66
2018,2,21,17,0,567.0,43.0,1.2,5.2,140.0,467.45,391.46
2018,2,21,17,15,460.0,34.5,1.25,4.9,97.0,375.28,309.7
2018,2,21,17,30,353.0,26.0,1.3,4.6,54.0,283.34,200.22
2018,2,21,17,45,191.0,15.0,1.3,4.3,28.5,124.62,0.0
2018,2,21,18,0,29.0,4.0,1.3,4.0,3.0,0.0,0.0
2018,2,21,18,15,14.5,2.0,1.3,3.85,1.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.55,3.15,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,2.8,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.8,2.65,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.9,2.35,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.95,2.25,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.95,2.15,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.85,1.95,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,22,6,45,4.0,2.5,1.8,2.5,2.5,0.0,0.0
2018,2,22,7,0,8.0,5.0,1.8,2.7,5.0,4.55,0.0
2018,2,22,7,15,130.0,21.0,1.8,3.05,34.0,16.56,0.0
2018,2,22,7,30,252.0,37.0,1.8,3.4,63.0,28.91,19.65
2018,2,22,7,45,422.5,43.5,1.8,3.7,115.0,34.72,26.01
2018,2,22,8,0,593.0,50.0,1.8,4.0,167.0,39.04,30.4
2018,2,22,8,15,658.0,54.5,1.8,4.35,216.5,45.29,36.36
2018,2,22,8,30,723.0,59.0,1.8,4.7,266.0,47.97,38.85
