Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,8,45,545.5,85.0,1.8,5.0,256.5,61.69,51.4
2018,2,22,9,0,368.0,111.0,1.8,5.3,247.0,77.51,65.67
2018,2,22,9,15,228.0,147.5,1.85,5.55,235.0,105.7,90.92
2018,2,22,9,30,88.0,184.0,1.9,5.8,223.0,140.0,121.19
2018,2,22,9,45,132.5,205.0,1.95,6.0,269.5,152.59,123.41
2018,2,22,10,0,177.0,226.0,2.0,6.2,316.0,182.55,143.63
2018,2,22,10,15,172.5,237.5,2.05,6.35,330.0,204.73,160.94
2018,2,22,10,30,168.0,249.0,2.1,6.5,344.0,226.31,179.03
2018,2,22,10,45,145.5,255.5,2.1,6.6,340.0,239.37,191.23
2018,2,22,11,0,123.0,262.0,2.1,6.7,336.0,249.83,201.19
2018,2,22,11,15,139.0,267.0,2.15,6.7,353.5,270.15,218.21
2018,2,22,11,30,155.0,272.0,2.2,6.7,371.0,291.75,236.36
2018,2,22,11,45,125.5,256.5,2.25,6.75,337.5,277.73,226.04
2018,2,22,12,0,96.0,241.0,2.3,6.8,304.0,259.84,212.23
2018,2,22,12,15,80.0,244.5,2.35,6.75,297.0,259.1,212.12
2018,2,22,12,30,64.0,248.0,2.4,6.7,290.0,258.82,212.13
2018,2,22,12,45,78.5,230.0,2.4,6.65,281.5,255.84,210.35
2018,2,22,13,0,93.0,212.0,2.4,6.6,273.0,259.26,213.9
2018,2,22,13,15,67.0,214.5,2.4,6.55,258.0,242.92,200.37
2018,2,22,13,30,41.0,217.0,2.4,6.5,243.0,231.46,190.71
2018,2,22,13,45,234.0,220.0,2.45,6.5,360.5,393.07,327.06
2018,2,22,14,0,427.0,223.0,2.5,6.5,478.0,556.38,459.45
2018,2,22,14,15,619.0,165.5,2.45,6.4,516.5,655.75,540.06
2018,2,22,14,30,811.0,108.0,2.4,6.3,555.0,746.62,612.15
2018,2,22,14,45,702.0,122.5,2.4,6.25,492.5,693.63,572.43
2018,2,22,15,0,593.0,137.0,2.4,6.2,430.0,632.79,525.97
2018,2,22,15,15,690.0,110.5,2.4,6.2,424.5,681.59,566.96
2018,2,22,15,30,787.0,84.0,2.4,6.2,419.0,721.25,598.48
2018,2,22,15,45,648.0,93.5,2.4,5.95,350.0,629.61,528.96
2018,2,22,16,0,509.0,103.0,2.4,5.7,281.0,526.83,448.15
2018,2,22,16,15,577.5,82.0,2.35,5.45,257.0,553.77,472.27
2018,2,22,16,30,646.0,61.0,2.3,5.2,233.0,569.51,484.9
2018,2,22,16,45,605.0,54.0,2.25,4.95,189.5,521.29,444.41
2018,2,22,17,0,564.0,47.0,2.2,4.7,146.0,472.7,400.83
2018,2,22,17,15,449.0,39.0,2.2,4.45,102.0,375.08,313.34
2018,2,22,17,30,334.0,31.0,2.2,4.2,58.0,278.42,205.32
2018,2,22,17,45,187.5,18.5,2.2,3.95,31.5,126.42,0.0
2018,2,22,18,0,41.0,6.0,2.2,3.7,5.0,0.0,0.0
2018,2,22,18,15,20.5,3.0,2.15,3.55,2.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,2.1,3.25,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.1,2.95,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.0,2.25,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.0,0.85,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.95,0.7,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.9,0.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.9,0.15,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.9,0.05,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.95,-0.25,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.0,-0.3,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.95,-0.4,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.9,-0.55,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.9,-0.75,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.9,-0.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.9,-1.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.85,-0.7,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,2,23,6,45,23.0,4.0,1.8,0.05,4.5,0.0,0.0
2018,2,23,7,0,46.0,8.0,1.8,0.4,9.0,7.28,0.0
2018,2,23,7,15,155.0,22.5,1.8,0.95,37.5,17.75,2.88
2018,2,23,7,30,264.0,37.0,1.8,1.5,66.0,28.86,19.99
2018,2,23,7,45,387.5,46.0,1.75,2.05,112.0,36.67,28.04
2018,2,23,8,0,511.0,55.0,1.7,2.6,158.0,42.86,34.15
2018,2,23,8,15,655.0,54.0,1.7,3.2,222.0,44.64,35.94
2018,2,23,8,30,799.0,53.0,1.7,3.8,286.0,43.09,34.48
2018,2,23,8,45,837.5,56.5,1.65,4.35,336.5,45.09,36.23
2018,2,23,9,0,876.0,60.0,1.6,4.9,387.0,53.0,43.35
2018,2,23,9,15,899.5,62.5,1.55,5.3,433.0,54.97,44.96
2018,2,23,9,30,923.0,65.0,1.5,5.7,479.0,56.87,46.48
2018,2,23,9,45,938.0,67.0,1.5,6.1,518.5,87.32,49.79
2018,2,23,10,0,953.0,69.0,1.5,6.5,558.0,143.96,78.92
2018,2,23,10,15,960.5,71.0,1.45,6.8,590.0,200.35,121.28
2018,2,23,10,30,968.0,73.0,1.4,7.1,622.0,256.57,169.82
2018,2,23,10,45,976.0,74.0,1.4,7.4,649.0,311.71,219.94
2018,2,23,11,0,984.0,75.0,1.4,7.7,676.0,366.25,269.94
2018,2,23,11,15,989.5,75.5,1.4,7.9,695.0,418.64,317.71
2018,2,23,11,30,995.0,76.0,1.4,8.1,714.0,469.71,363.29
2018,2,23,11,45,998.0,76.5,1.4,8.3,725.5,518.12,405.52
2018,2,23,12,0,1001.0,77.0,1.4,8.5,737.0,564.56,444.97
2018,2,23,12,15,999.0,78.5,1.35,8.65,739.5,607.14,480.07
2018,2,23,12,30,997.0,80.0,1.3,8.8,742.0,647.03,512.07
2018,2,23,12,45,989.5,81.0,1.3,8.95,734.0,680.28,538.75
2018,2,23,13,0,982.0,82.0,1.3,9.1,726.0,710.2,562.41
2018,2,23,13,15,977.5,81.0,1.3,9.15,712.0,736.64,583.36
2018,2,23,13,30,973.0,80.0,1.3,9.2,698.0,759.69,601.35
2018,2,23,13,45,965.5,80.0,1.3,9.2,677.0,778.25,615.04
2018,2,23,14,0,958.0,80.0,1.3,9.2,656.0,793.26,626.36
2018,2,23,14,15,947.0,78.5,1.3,9.15,626.0,800.42,632.38
2018,2,23,14,30,936.0,77.0,1.3,9.1,596.0,803.89,636.04
2018,2,23,14,45,919.5,75.0,1.35,9.0,559.5,798.98,634.64
2018,2,23,15,0,903.0,73.0,1.4,8.9,523.0,790.48,630.86
2018,2,23,15,15,883.5,71.0,1.4,8.9,482.0,776.29,622.23
2018,2,23,15,30,864.0,69.0,1.4,8.9,441.0,765.63,616.2
2018,2,23,15,45,836.5,66.0,1.4,8.5,395.0,737.94,598.37
2018,2,23,16,0,809.0,63.0,1.4,8.1,349.0,707.53,578.19
2018,2,23,16,15,768.0,59.0,1.5,7.5,300.0,663.47,548.13
2018,2,23,16,30,727.0,55.0,1.6,6.9,251.0,617.7,515.15
2018,2,23,16,45,660.5,50.0,1.7,6.3,201.5,551.5,463.73
2018,2,23,17,0,594.0,45.0,1.8,5.7,152.0,492.64,414.59
2018,2,23,17,15,473.5,37.5,1.85,5.25,106.0,391.14,325.63
2018,2,23,17,30,353.0,30.0,1.9,4.8,60.0,293.6,221.64
2018,2,23,17,45,195.0,17.5,1.9,4.35,32.0,130.56,0.0
2018,2,23,18,0,37.0,5.0,1.9,3.9,4.0,0.0,0.0
2018,2,23,18,15,18.5,2.5,1.9,3.75,2.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.85,2.8,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.8,2.55,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.8,2.25,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.8,2.05,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.85,1.8,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.9,1.75,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.9,1.65,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.9,1.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.85,1.3,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.8,1.05,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.75,0.85,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.7,0.75,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.7,0.7,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.65,0.7,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.6,0.75,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.55,0.85,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,24,6,45,23.0,4.0,1.25,2.4,4.5,0.0,0.0
2018,2,24,7,0,46.0,8.0,1.2,2.8,9.0,7.28,0.0
2018,2,24,7,15,23.0,15.0,1.2,3.25,15.5,13.1,2.11
2018,2,24,7,30,0.0,22.0,1.2,3.7,22.0,19.37,11.58
2018,2,24,7,45,22.5,36.5,1.15,4.2,41.0,32.03,23.66
2018,2,24,8,0,45.0,51.0,1.1,4.7,60.0,42.43,33.52
2018,2,24,8,15,46.0,61.0,1.15,5.05,72.5,52.45,42.89
2018,2,24,8,30,47.0,71.0,1.2,5.4,85.0,60.69,50.44
2018,2,24,8,45,57.0,99.5,1.25,5.75,119.0,82.2,69.92
2018,2,24,9,0,67.0,128.0,1.3,6.1,153.0,102.68,88.12
2018,2,24,9,15,93.0,151.5,1.35,6.25,191.0,113.59,97.58
2018,2,24,9,30,119.0,175.0,1.4,6.4,229.0,128.65,110.64
2018,2,24,9,45,74.0,186.5,1.45,6.55,221.0,147.73,119.7
2018,2,24,10,0,29.0,198.0,1.5,6.7,213.0,158.92,129.25
2018,2,24,10,15,27.0,204.5,1.5,6.85,219.0,168.26,136.64
2018,2,24,10,30,25.0,211.0,1.5,7.0,225.0,182.62,148.37
2018,2,24,10,45,25.0,223.0,1.55,7.2,237.5,195.14,158.5
2018,2,24,11,0,25.0,235.0,1.6,7.4,250.0,207.73,168.67
2018,2,24,11,15,18.0,219.0,1.65,7.6,230.0,195.16,158.37
2018,2,24,11,30,11.0,203.0,1.7,7.8,210.0,181.07,146.81
2018,2,24,11,45,17.0,217.0,1.75,7.95,228.0,197.1,159.9
2018,2,24,12,0,23.0,231.0,1.8,8.1,246.0,213.86,173.52
2018,2,24,12,15,21.0,232.5,1.85,8.25,246.5,216.19,175.36
2018,2,24,12,30,19.0,234.0,1.9,8.4,247.0,218.32,177.08
2018,2,24,12,45,27.0,238.0,1.9,8.55,256.0,232.72,188.93
2018,2,24,13,0,35.0,242.0,1.9,8.7,265.0,244.84,198.93
2018,2,24,13,15,107.0,261.0,1.95,8.75,329.5,322.44,263.01
2018,2,24,13,30,179.0,280.0,2.0,8.8,394.0,398.05,324.42
2018,2,24,13,45,136.0,252.0,2.0,8.85,337.0,347.77,284.16
2018,2,24,14,0,93.0,224.0,2.0,8.9,280.0,283.47,232.58
2018,2,24,14,15,98.5,211.5,2.0,8.8,268.5,290.21,239.07
2018,2,24,14,30,104.0,199.0,2.0,8.7,257.0,285.78,236.32
2018,2,24,14,45,132.5,200.5,2.0,8.6,270.0,314.01,260.71
2018,2,24,15,0,161.0,202.0,2.0,8.5,283.0,342.78,285.36
2018,2,24,15,15,246.5,180.5,2.0,8.5,293.0,402.74,336.53
2018,2,24,15,30,332.0,159.0,2.0,8.5,303.0,447.08,374.76
2018,2,24,15,45,327.5,145.0,1.95,8.05,275.0,429.16,361.62
2018,2,24,16,0,323.0,131.0,1.9,7.6,247.0,409.89,347.46
2018,2,24,16,15,245.0,118.5,1.85,7.2,199.5,336.96,287.2
2018,2,24,16,30,167.0,106.0,1.8,6.8,152.0,252.3,215.74
2018,2,24,16,45,151.0,86.0,1.75,6.45,121.5,229.69,196.13
2018,2,24,17,0,135.0,66.0,1.7,6.1,91.0,193.0,163.53
2018,2,24,17,15,82.5,48.0,1.7,5.7,62.0,122.96,101.03
2018,2,24,17,30,30.0,30.0,1.7,5.3,33.0,56.28,39.48
2018,2,24,17,45,25.0,17.5,1.7,4.9,19.0,30.7,0.0
2018,2,24,18,0,20.0,5.0,1.7,4.5,5.0,4.55,0.0
2018,2,24,18,15,10.0,2.5,1.65,4.35,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.6,3.55,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,1.3,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.7,1.15,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.7,1.15,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.7,1.35,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.7,1.65,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.7,1.95,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.65,2.3,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,25,6,45,23.0,5.5,1.35,3.0,6.0,0.0,0.0
2018,2,25,7,0,46.0,11.0,1.3,3.2,12.0,10.01,0.0
2018,2,25,7,15,121.5,26.5,1.25,3.8,38.5,20.81,8.38
2018,2,25,7,30,197.0,42.0,1.2,4.4,65.0,32.52,23.31
2018,2,25,7,45,324.5,51.5,1.1,5.05,111.0,39.4,30.31
2018,2,25,8,0,452.0,61.0,1.0,5.7,157.0,47.43,37.99
2018,2,25,8,15,562.0,65.0,1.0,6.2,214.0,49.06,39.61
2018,2,25,8,30,672.0,69.0,1.0,6.7,271.0,50.95,41.29
2018,2,25,8,45,726.5,71.5,1.0,7.25,322.5,56.52,46.23
2018,2,25,9,0,781.0,74.0,1.0,7.8,374.0,57.3,46.73
2018,2,25,9,15,826.5,73.5,1.0,8.2,423.0,55.8,45.17
2018,2,25,9,30,872.0,73.0,1.0,8.6,472.0,54.57,43.86
2018,2,25,9,45,898.5,72.5,1.0,9.0,514.0,97.19,54.71
2018,2,25,10,0,925.0,72.0,1.0,9.4,556.0,151.28,83.86
2018,2,25,10,15,938.0,73.0,1.0,9.65,589.5,206.43,125.74
2018,2,25,10,30,951.0,74.0,1.0,9.9,623.0,261.97,173.36
2018,2,25,10,45,960.0,75.0,1.0,10.15,650.0,316.64,222.42
2018,2,25,11,0,969.0,76.0,1.0,10.4,677.0,370.81,271.22
2018,2,25,11,15,975.0,76.5,1.0,10.5,696.5,422.77,317.72
2018,2,25,11,30,981.0,77.0,1.0,10.6,716.0,473.47,362.06
2018,2,25,11,45,984.5,77.5,1.05,10.75,727.5,521.56,403.42
2018,2,25,12,0,988.0,78.0,1.1,10.9,739.0,567.75,442.19
2018,2,25,12,15,986.0,79.5,1.1,10.85,741.5,609.83,476.82
2018,2,25,12,30,984.0,81.0,1.1,10.8,744.0,649.25,508.59
2018,2,25,12,45,977.0,82.5,1.15,10.8,736.5,682.81,535.77
2018,2,25,13,0,970.0,84.0,1.2,10.8,729.0,713.12,560.13
2018,2,25,13,15,964.0,83.5,1.25,10.65,714.5,738.72,581.13
2018,2,25,13,30,958.0,83.0,1.3,10.5,700.0,760.92,598.99
2018,2,25,13,45,949.5,83.0,1.35,10.4,678.5,778.4,612.65
2018,2,25,14,0,941.0,83.0,1.4,10.3,657.0,792.34,624.0
2018,2,25,14,15,913.0,82.5,1.45,10.05,619.0,787.5,622.49
2018,2,25,14,30,885.0,82.0,1.5,9.8,581.0,778.67,618.46
2018,2,25,14,45,863.5,83.5,1.5,9.55,546.0,779.79,621.2
2018,2,25,15,0,842.0,85.0,1.5,9.3,511.0,771.57,617.22
2018,2,25,15,15,835.0,81.5,1.5,9.3,476.0,765.41,614.35
2018,2,25,15,30,828.0,78.0,1.5,9.3,441.0,756.01,609.12
2018,2,25,15,45,781.5,76.0,1.5,8.6,390.5,714.85,581.83
2018,2,25,16,0,735.0,74.0,1.5,7.9,340.0,671.32,552.28
2018,2,25,16,15,654.0,73.0,1.45,7.6,285.5,607.03,504.51
2018,2,25,16,30,573.0,72.0,1.4,7.3,231.0,537.86,451.33
2018,2,25,16,45,469.0,65.0,1.35,6.95,178.5,445.6,376.45
2018,2,25,17,0,365.0,58.0,1.3,6.6,126.0,353.04,298.39
2018,2,25,17,15,278.0,45.5,1.3,6.45,88.5,273.82,228.43
2018,2,25,17,30,191.0,33.0,1.3,6.3,51.0,200.13,155.09
2018,2,25,17,45,105.0,19.0,1.25,6.15,28.0,107.28,0.0
2018,2,25,18,0,19.0,5.0,1.2,6.0,5.0,15.26,0.0
2018,2,25,18,15,9.5,2.5,1.2,6.0,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,26,6,45,55.0,7.5,1.8,3.8,9.0,0.0,0.0
2018,2,26,7,0,110.0,15.0,1.8,3.7,18.0,13.64,0.0
2018,2,26,7,15,239.5,27.5,1.8,3.75,51.5,23.0,11.22
2018,2,26,7,30,369.0,40.0,1.8,3.8,85.0,32.75,23.68
2018,2,26,7,45,436.0,48.0,1.85,3.8,125.0,37.93,29.16
2018,2,26,8,0,503.0,56.0,1.9,3.8,165.0,43.05,34.24
2018,2,26,8,15,272.0,84.0,1.9,4.05,145.0,61.31,51.23
2018,2,26,8,30,41.0,112.0,1.9,4.3,125.0,89.45,77.0
2018,2,26,8,45,198.5,126.5,1.95,4.55,202.0,92.56,79.62
2018,2,26,9,0,356.0,141.0,2.0,4.8,279.0,102.68,88.53
2018,2,26,9,15,382.5,153.0,2.0,5.15,316.5,103.82,89.19
2018,2,26,9,30,409.0,165.0,2.0,5.5,354.0,109.99,94.36
2018,2,26,9,45,546.0,147.0,2.05,5.85,422.0,124.9,87.18
2018,2,26,10,0,683.0,129.0,2.1,6.2,490.0,159.97,102.22
2018,2,26,10,15,810.0,103.0,2.1,6.6,556.5,206.96,133.93
2018,2,26,10,30,937.0,77.0,2.1,7.0,623.0,265.45,180.07
2018,2,26,10,45,944.5,79.0,2.15,7.35,649.5,319.92,230.15
2018,2,26,11,0,952.0,81.0,2.2,7.7,676.0,373.82,279.92
2018,2,26,11,15,958.0,82.5,2.2,7.9,696.0,425.94,327.62
2018,2,26,11,30,964.0,84.0,2.2,8.1,716.0,476.89,373.24
2018,2,26,11,45,967.0,84.5,2.2,8.3,727.5,524.17,414.8
2018,2,26,12,0,970.0,85.0,2.2,8.5,739.0,569.53,453.68
2018,2,26,12,15,965.0,88.0,2.2,8.5,740.5,610.8,488.68
2018,2,26,12,30,960.0,91.0,2.2,8.5,742.0,649.28,520.67
2018,2,26,12,45,951.5,93.5,2.2,8.45,735.0,682.23,547.88
2018,2,26,13,0,943.0,96.0,2.2,8.4,728.0,711.92,572.14
2018,2,26,13,15,934.0,97.0,2.2,8.35,713.0,736.48,592.23
2018,2,26,13,30,925.0,98.0,2.2,8.3,698.0,757.62,609.44
2018,2,26,13,45,912.5,99.0,2.25,8.2,675.5,772.79,621.69
2018,2,26,14,0,900.0,100.0,2.3,8.1,653.0,789.78,635.48
2018,2,26,14,15,888.0,98.5,2.25,7.95,624.0,796.04,640.87
2018,2,26,14,30,876.0,97.0,2.2,7.8,595.0,798.69,643.87
2018,2,26,14,45,859.0,95.5,2.2,7.65,559.5,793.91,642.0
2018,2,26,15,0,842.0,94.0,2.2,7.5,524.0,785.62,637.73
2018,2,26,15,15,811.5,89.5,2.2,7.5,477.5,759.95,620.26
2018,2,26,15,30,781.0,85.0,2.2,7.5,431.0,731.11,600.41
2018,2,26,15,45,705.0,85.0,2.15,7.2,373.0,674.12,559.04
2018,2,26,16,0,629.0,85.0,2.1,6.9,315.0,611.88,512.78
2018,2,26,16,15,561.5,81.5,2.05,6.6,266.0,550.85,466.13
2018,2,26,16,30,494.0,78.0,2.0,6.3,217.0,489.32,416.75
2018,2,26,16,45,404.5,70.0,2.0,5.95,169.5,402.88,345.11
2018,2,26,17,0,315.0,62.0,2.0,5.6,122.0,325.59,278.25
2018,2,26,17,15,239.0,48.0,2.0,5.45,86.0,252.56,212.68
2018,2,26,17,30,163.0,34.0,2.0,5.3,50.0,184.09,145.2
2018,2,26,17,45,92.5,20.0,2.0,5.1,28.0,102.8,0.0
2018,2,26,18,0,22.0,6.0,2.0,4.9,6.0,17.93,0.0
2018,2,26,18,15,11.0,3.0,2.0,4.85,3.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.95,4.8,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.85,3.1,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.8,2.75,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.8,2.45,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.8,2.35,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.8,2.25,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.8,2.15,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.8,2.05,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.8,1.75,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.8,1.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,2,27,6,45,30.5,6.5,1.75,2.0,7.5,0.0,0.0
2018,2,27,7,0,61.0,13.0,1.7,2.2,15.0,11.82,0.0
2018,2,27,7,15,165.5,28.0,1.75,2.65,46.0,21.95,11.48
2018,2,27,7,30,270.0,43.0,1.8,3.1,77.0,33.3,24.37
2018,2,27,7,45,429.0,51.0,1.8,3.6,133.0,40.37,31.46
2018,2,27,8,0,588.0,59.0,1.8,4.1,189.0,45.74,36.71
2018,2,27,8,15,701.5,59.5,1.8,4.65,251.0,49.05,39.84
2018,2,27,8,30,815.0,60.0,1.8,5.2,313.0,48.5,39.26
2018,2,27,8,45,842.5,63.5,1.8,5.75,361.0,50.24,40.71
2018,2,27,9,0,870.0,67.0,1.8,6.3,409.0,51.99,42.11
2018,2,27,9,15,891.5,70.0,1.75,6.75,454.5,53.3,43.1
2018,2,27,9,30,913.0,73.0,1.7,7.2,500.0,62.3,51.03
2018,2,27,9,45,930.0,74.5,1.7,7.65,540.5,107.98,59.89
2018,2,27,10,0,947.0,76.0,1.7,8.1,581.0,164.58,93.52
2018,2,27,10,15,956.0,77.5,1.7,8.45,613.5,220.9,137.96
2018,2,27,10,30,965.0,79.0,1.7,8.8,646.0,277.19,187.34
2018,2,27,10,45,971.0,80.0,1.65,9.15,671.5,332.01,237.26
2018,2,27,11,0,977.0,81.0,1.6,9.5,697.0,386.01,286.4
2018,2,27,11,15,981.5,81.5,1.6,9.75,715.5,438.0,333.27
2018,2,27,11,30,986.0,82.0,1.6,10.0,734.0,488.57,377.79
2018,2,27,11,45,986.5,82.5,1.6,10.25,743.5,535.67,418.36
2018,2,27,12,0,987.0,83.0,1.6,10.5,753.0,580.58,456.02
2018,2,27,12,15,987.0,83.5,1.6,10.65,755.5,622.87,490.76
2018,2,27,12,30,987.0,84.0,1.6,10.8,758.0,662.6,522.67
2018,2,27,12,45,966.5,89.0,1.6,10.9,745.0,691.34,545.75
2018,2,27,13,0,946.0,94.0,1.6,11.0,732.0,716.07,565.4
2018,2,27,13,15,917.0,98.5,1.6,11.05,707.5,730.56,577.34
2018,2,27,13,30,888.0,103.0,1.6,11.1,683.0,744.95,588.88
2018,2,27,13,45,875.5,102.0,1.6,11.1,659.0,757.89,598.84
2018,2,27,14,0,863.0,101.0,1.6,11.1,635.0,767.23,606.23
2018,2,27,14,15,853.0,100.0,1.6,10.95,608.5,774.94,612.96
2018,2,27,14,30,843.0,99.0,1.6,10.8,582.0,779.23,617.41
2018,2,27,14,45,787.5,102.5,1.6,10.7,532.5,749.62,597.43
2018,2,27,15,0,732.0,106.0,1.6,10.6,483.0,720.26,577.85
2018,2,27,15,15,753.5,94.0,1.6,10.6,456.0,722.92,581.56
2018,2,27,15,30,775.0,82.0,1.6,10.6,429.0,726.18,585.46
2018,2,27,15,45,745.0,78.0,1.65,10.05,384.0,695.35,565.63
2018,2,27,16,0,715.0,74.0,1.7,9.5,339.0,666.4,546.97
2018,2,27,16,15,698.5,68.5,1.75,9.0,298.5,639.89,529.32
2018,2,27,16,30,682.0,63.0,1.8,8.5,258.0,611.31,508.99
2018,2,27,16,45,542.0,60.5,1.85,8.0,197.0,496.27,418.53
2018,2,27,17,0,402.0,58.0,1.9,7.5,136.0,384.45,325.42
2018,2,27,17,15,327.5,46.0,1.95,7.1,97.5,308.61,258.92
2018,2,27,17,30,253.0,34.0,2.0,6.7,59.0,240.97,192.23
2018,2,27,17,45,163.0,22.0,2.0,6.3,34.5,150.01,2.56
2018,2,27,18,0,73.0,10.0,2.0,5.9,10.0,50.7,0.0
2018,2,27,18,15,36.5,5.0,2.0,5.7,5.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,28,6,45,10.5,3.5,0.8,3.85,4.0,0.0,0.0
2018,2,28,7,0,21.0,7.0,0.7,4.1,8.0,6.37,0.0
2018,2,28,7,15,10.5,17.5,0.7,4.6,18.0,15.72,7.07
2018,2,28,7,30,0.0,28.0,0.7,5.1,28.0,24.68,16.59
2018,2,28,7,45,0.0,37.5,0.65,5.6,37.5,33.08,24.68
2018,2,28,8,0,0.0,47.0,0.6,6.1,47.0,41.49,32.61
2018,2,28,8,15,0.0,60.0,0.6,6.45,60.0,52.75,43.01
2018,2,28,8,30,0.0,73.0,0.6,6.8,73.0,63.74,52.95
2018,2,28,8,45,28.0,108.5,0.65,7.15,119.5,88.74,75.34
2018,2,28,9,0,56.0,144.0,0.7,7.5,166.0,113.59,97.16
2018,2,28,9,15,86.5,175.0,0.7,7.6,213.5,134.4,115.13
2018,2,28,9,30,117.0,206.0,0.7,7.7,261.0,146.87,125.59
2018,2,28,9,45,90.0,217.5,0.75,7.8,262.0,170.63,136.57
2018,2,28,10,0,63.0,229.0,0.8,7.9,263.0,184.87,147.88
2018,2,28,10,15,42.5,219.0,0.8,7.9,242.5,182.51,146.42
2018,2,28,10,30,22.0,209.0,0.8,7.9,222.0,181.58,146.42
2018,2,28,10,45,25.5,230.5,0.85,7.95,246.0,202.26,163.11
2018,2,28,11,0,29.0,252.0,0.9,8.0,270.0,219.24,176.68
2018,2,28,11,15,24.0,244.0,0.9,8.0,259.5,218.59,176.18
2018,2,28,11,30,19.0,236.0,0.9,8.0,249.0,212.54,171.36
2018,2,28,11,45,21.0,242.5,0.95,8.0,257.0,221.15,178.41
2018,2,28,12,0,23.0,249.0,1.0,8.0,265.0,229.97,185.58
2018,2,28,12,15,28.5,263.5,1.0,7.95,283.0,249.87,201.65
2018,2,28,12,30,34.0,278.0,1.0,7.9,301.0,269.99,217.81
2018,2,28,12,45,28.0,264.5,1.05,7.9,283.5,258.19,208.46
2018,2,28,13,0,22.0,251.0,1.1,7.9,266.0,239.75,193.9
2018,2,28,13,15,15.5,225.0,1.1,7.85,235.5,213.27,172.71
2018,2,28,13,30,9.0,199.0,1.1,7.8,205.0,185.91,150.6
2018,2,28,13,45,5.0,175.0,1.1,7.8,178.5,161.54,130.76
2018,2,28,14,0,1.0,151.0,1.1,7.8,152.0,136.72,110.34
2018,2,28,14,15,0.5,132.0,1.1,7.75,132.5,118.94,95.75
2018,2,28,14,30,0.0,113.0,1.1,7.7,113.0,101.04,80.91
2018,2,28,14,45,0.0,109.5,1.1,7.7,109.5,97.99,78.55
2018,2,28,15,0,0.0,106.0,1.1,7.7,106.0,94.97,76.18
2018,2,28,15,15,0.0,85.5,1.1,7.7,85.5,75.76,59.98
2018,2,28,15,30,0.0,65.0,1.1,7.7,65.0,57.45,44.41
2018,2,28,15,45,0.0,60.5,1.15,7.6,60.5,53.45,41.11
2018,2,28,16,0,0.0,56.0,1.2,7.5,56.0,49.45,37.76
2018,2,28,16,15,24.0,67.0,1.2,7.45,74.0,82.52,67.54
2018,2,28,16,30,48.0,78.0,1.2,7.4,92.0,114.83,96.23
2018,2,28,16,45,66.5,74.0,1.25,7.4,89.5,138.13,116.42
2018,2,28,17,0,85.0,70.0,1.3,7.4,87.0,151.13,127.01
2018,2,28,17,15,62.5,52.0,1.35,7.35,62.5,114.38,93.6
2018,2,28,17,30,40.0,34.0,1.4,7.3,38.0,77.43,58.85
2018,2,28,17,45,28.5,20.0,1.45,7.25,22.0,47.79,5.76
2018,2,28,18,0,17.0,6.0,1.5,7.2,6.0,15.2,0.0
2018,2,28,18,15,8.5,3.0,1.55,7.2,3.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.5,1.5,7.3,2.5,2.27,0.0
2018,3,1,7,0,0.0,5.0,1.5,7.2,5.0,4.55,0.0
2018,3,1,7,15,12.5,12.5,1.55,7.1,14.0,11.22,3.59
2018,3,1,7,30,25.0,20.0,1.6,7.0,23.0,17.61,10.15
2018,3,1,7,45,12.5,31.0,1.6,6.9,32.5,27.84,19.77
2018,3,1,8,0,0.0,42.0,1.6,6.8,42.0,37.04,28.42
2018,3,1,8,15,38.0,81.0,1.6,6.8,93.0,67.55,56.42
2018,3,1,8,30,76.0,120.0,1.6,6.8,144.0,95.39,81.6
2018,3,1,8,45,131.5,119.0,1.6,6.75,168.5,92.33,78.67
2018,3,1,9,0,187.0,118.0,1.6,6.7,193.0,86.25,73.01
2018,3,1,9,15,93.5,97.5,1.65,6.9,135.0,77.75,65.11
2018,3,1,9,30,0.0,77.0,1.7,7.1,77.0,68.13,56.24
2018,3,1,9,45,55.0,140.0,1.7,7.25,170.0,118.12,94.33
2018,3,1,10,0,110.0,203.0,1.7,7.4,263.0,167.86,132.59
2018,3,1,10,15,79.5,184.5,1.75,7.55,229.0,164.88,130.99
2018,3,1,10,30,49.0,166.0,1.8,7.7,195.0,150.4,120.26
2018,3,1,10,45,198.0,194.0,1.85,7.85,319.5,210.08,165.14
2018,3,1,11,0,347.0,222.0,1.9,8.0,444.0,295.11,231.92
2018,3,1,11,15,312.5,252.0,1.95,8.1,456.0,327.5,260.33
2018,3,1,11,30,278.0,282.0,2.0,8.2,468.0,357.08,285.78
2018,3,1,11,45,198.5,291.0,2.0,8.3,425.0,345.34,277.92
2018,3,1,12,0,119.0,300.0,2.0,8.4,382.0,325.38,262.66
2018,3,1,12,15,66.5,242.5,2.05,8.45,288.5,252.74,204.86
2018,3,1,12,30,14.0,185.0,2.1,8.5,195.0,172.44,139.25
2018,3,1,12,45,7.5,160.5,2.15,8.55,166.0,147.47,118.79
2018,3,1,13,0,1.0,136.0,2.2,8.6,137.0,121.71,97.34
2018,3,1,13,15,1.0,131.0,2.2,8.6,132.0,117.41,93.87
2018,3,1,13,30,1.0,126.0,2.2,8.6,127.0,113.06,90.32
2018,3,1,13,45,12.5,154.0,2.2,8.55,162.0,147.51,119.59
2018,3,1,14,0,24.0,182.0,2.2,8.5,197.0,190.7,155.87
2018,3,1,14,15,41.0,189.0,2.2,8.4,213.5,213.06,175.1
2018,3,1,14,30,58.0,196.0,2.2,8.3,230.0,236.36,195.18
2018,3,1,14,45,53.5,191.0,2.2,8.2,221.0,230.62,190.76
2018,3,1,15,0,49.0,186.0,2.2,8.1,212.0,224.84,186.41
2018,3,1,15,15,25.5,138.5,2.2,8.1,152.0,156.47,129.15
2018,3,1,15,30,2.0,91.0,2.2,8.1,92.0,82.85,66.16
2018,3,1,15,45,29.5,103.5,2.2,7.85,115.0,124.74,103.53
2018,3,1,16,0,57.0,116.0,2.2,7.6,138.0,162.66,137.13
2018,3,1,16,15,62.0,108.0,2.2,7.5,129.0,159.83,135.11
2018,3,1,16,30,67.0,100.0,2.2,7.4,120.0,157.36,133.28
2018,3,1,16,45,52.0,84.0,2.2,7.35,97.5,129.65,108.84
2018,3,1,17,0,37.0,68.0,2.2,7.3,75.0,102.29,84.3
2018,3,1,17,15,23.0,49.5,2.25,7.25,53.5,71.8,56.75
2018,3,1,17,30,9.0,31.0,2.3,7.2,32.0,40.42,28.14
2018,3,1,17,45,5.0,17.5,2.3,7.1,18.0,18.84,1.44
2018,3,1,18,0,1.0,4.0,2.3,7.0,4.0,4.21,0.0
2018,3,1,18,15,0.5,2.0,2.3,6.9,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,2.15,5.15,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.05,4.65,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,1.85,3.9,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,1.75,3.55,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.95,1.95,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,2,6,45,66.5,10.0,1.1,3.25,13.0,9.1,0.0
2018,3,2,7,0,133.0,20.0,1.1,3.6,26.0,15.87,0.0
2018,3,2,7,15,272.5,33.0,1.15,3.85,65.0,27.4,17.65
2018,3,2,7,30,412.0,46.0,1.2,4.1,104.0,37.46,28.32
2018,3,2,7,45,469.0,54.0,1.2,4.35,145.0,42.44,33.43
2018,3,2,8,0,526.0,62.0,1.2,4.6,186.0,47.35,38.21
2018,3,2,8,15,320.5,61.5,1.25,4.75,142.0,44.75,35.89
2018,3,2,8,30,115.0,61.0,1.3,4.9,98.0,47.1,38.02
2018,3,2,8,45,280.0,94.0,1.35,5.05,203.5,65.17,54.49
2018,3,2,9,0,445.0,127.0,1.4,5.2,309.0,87.45,74.53
2018,3,2,9,15,323.0,162.0,1.45,5.25,301.5,114.99,99.03
2018,3,2,9,30,201.0,197.0,1.5,5.3,294.0,143.47,124.01
2018,3,2,9,45,340.5,195.0,1.5,5.35,375.0,160.46,120.66
2018,3,2,10,0,480.0,193.0,1.5,5.4,456.0,193.66,138.29
2018,3,2,10,15,426.5,220.0,1.5,5.5,464.0,235.08,174.67
2018,3,2,10,30,373.0,247.0,1.5,5.6,472.0,275.21,211.32
2018,3,2,10,45,299.5,265.0,1.55,5.65,450.5,292.71,230.09
2018,3,2,11,0,226.0,283.0,1.6,5.7,429.0,306.09,244.56
2018,3,2,11,15,127.0,271.0,1.6,5.7,353.5,275.15,222.53
2018,3,2,11,30,28.0,259.0,1.6,5.7,278.0,234.02,190.65
2018,3,2,11,45,34.5,268.5,1.65,5.75,292.0,249.2,203.24
2018,3,2,12,0,41.0,278.0,1.7,5.8,306.0,265.16,216.27
2018,3,2,12,15,24.5,232.5,1.7,5.75,249.5,220.82,180.22
2018,3,2,12,30,8.0,187.0,1.7,5.7,193.0,170.71,139.02
2018,3,2,12,45,7.0,184.5,1.7,5.6,189.5,168.69,137.58
2018,3,2,13,0,6.0,182.0,1.7,5.5,186.0,166.54,135.91
2018,3,2,13,15,3.5,146.5,1.7,5.45,149.0,133.19,108.13
2018,3,2,13,30,1.0,111.0,1.7,5.4,112.0,99.45,79.78
2018,3,2,13,45,0.5,91.5,1.7,5.3,92.0,81.52,64.68
2018,3,2,14,0,0.0,72.0,1.7,5.2,72.0,63.77,49.59
2018,3,2,14,15,5.0,77.0,1.65,5.15,80.0,72.07,57.04
2018,3,2,14,30,10.0,82.0,1.6,5.1,88.0,80.49,64.6
2018,3,2,14,45,10.0,102.5,1.55,5.0,108.0,99.32,80.92
2018,3,2,15,0,10.0,123.0,1.5,4.9,128.0,119.23,98.15
2018,3,2,15,15,48.0,147.0,1.5,4.9,169.5,183.73,154.6
2018,3,2,15,30,86.0,171.0,1.5,4.9,211.0,244.48,207.0
2018,3,2,15,45,79.0,151.5,1.5,4.85,185.5,219.44,186.2
2018,3,2,16,0,72.0,132.0,1.5,4.8,160.0,193.83,165.0
2018,3,2,16,15,80.0,116.5,1.45,4.75,143.5,197.52,168.82
2018,3,2,16,30,88.0,101.0,1.4,4.7,127.0,187.03,160.28
2018,3,2,16,45,72.5,81.0,1.35,4.65,100.0,152.16,129.76
2018,3,2,17,0,57.0,61.0,1.3,4.6,73.0,116.83,98.28
2018,3,2,17,15,60.5,46.0,1.3,4.5,55.5,101.69,84.15
2018,3,2,17,30,64.0,31.0,1.3,4.4,38.0,85.41,67.62
2018,3,2,17,45,36.5,18.5,1.25,4.35,22.0,49.17,18.61
2018,3,2,18,0,9.0,6.0,1.2,4.3,6.0,10.67,0.0
2018,3,2,18,15,4.5,3.0,1.2,4.25,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.95,3.8,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,3,6,45,0.5,2.0,0.65,4.1,2.0,1.82,0.0
2018,3,3,7,0,1.0,4.0,0.6,4.2,4.0,3.51,0.0
2018,3,3,7,15,0.5,5.0,0.6,4.35,5.0,4.38,0.0
2018,3,3,7,30,0.0,6.0,0.6,4.5,6.0,5.26,0.0
2018,3,3,7,45,0.0,7.5,0.6,4.65,7.5,6.58,0.44
2018,3,3,8,0,0.0,9.0,0.6,4.8,9.0,7.9,1.72
2018,3,3,8,15,0.0,11.5,0.6,4.95,11.5,10.1,3.78
2018,3,3,8,30,0.0,14.0,0.6,5.1,14.0,12.31,5.83
2018,3,3,8,45,1.0,42.5,0.6,5.25,43.0,37.49,29.12
2018,3,3,9,0,2.0,71.0,0.6,5.4,72.0,62.79,52.13
2018,3,3,9,15,1.0,63.0,0.6,5.55,63.5,55.68,45.43
2018,3,3,9,30,0.0,55.0,0.6,5.7,55.0,48.59,38.84
2018,3,3,9,45,0.0,47.0,0.6,5.85,47.0,41.51,30.7
2018,3,3,10,0,0.0,39.0,0.6,6.0,39.0,34.44,24.46
2018,3,3,10,15,0.0,49.5,0.6,6.05,49.5,43.76,32.47
2018,3,3,10,30,0.0,60.0,0.6,6.1,60.0,53.09,40.42
2018,3,3,10,45,1.0,105.5,0.6,6.2,106.0,93.48,74.72
2018,3,3,11,0,2.0,151.0,0.6,6.3,152.0,132.69,107.32
2018,3,3,11,15,15.5,189.5,0.65,6.3,200.0,170.92,138.51
2018,3,3,11,30,29.0,228.0,0.7,6.3,248.0,209.34,169.63
2018,3,3,11,45,31.5,235.5,0.7,6.35,257.5,220.4,178.42
2018,3,3,12,0,34.0,243.0,0.7,6.4,267.0,231.81,187.63
2018,3,3,12,15,42.5,262.0,0.75,6.4,292.0,257.04,208.08
2018,3,3,12,30,51.0,281.0,0.8,6.4,317.0,283.52,229.41
2018,3,3,12,45,105.0,309.5,0.85,6.4,382.5,348.99,282.11
2018,3,3,13,0,159.0,338.0,0.9,6.4,448.0,426.03,342.72
2018,3,3,13,15,138.0,328.0,0.95,6.3,422.5,412.23,332.01
2018,3,3,13,30,117.0,318.0,1.0,6.2,397.0,387.16,313.23
2018,3,3,13,45,84.5,264.0,1.05,6.05,320.0,315.21,257.22
2018,3,3,14,0,52.0,210.0,1.1,5.9,243.0,240.26,197.36
2018,3,3,14,15,64.0,209.0,1.1,5.8,248.0,251.72,207.95
2018,3,3,14,30,76.0,208.0,1.1,5.7,253.0,263.54,218.45
2018,3,3,14,45,78.0,210.0,1.15,5.55,254.0,271.0,225.22
2018,3,3,15,0,80.0,212.0,1.2,5.4,255.0,278.99,232.51
2018,3,3,15,15,65.5,178.0,1.2,5.4,211.5,232.54,194.58
2018,3,3,15,30,51.0,144.0,1.2,5.4,168.0,185.23,155.47
2018,3,3,15,45,197.0,142.5,1.15,5.1,220.5,330.48,281.47
2018,3,3,16,0,343.0,141.0,1.1,4.8,273.0,445.82,378.03
2018,3,3,16,15,260.0,118.0,1.1,4.7,210.5,352.47,300.92
2018,3,3,16,30,177.0,95.0,1.1,4.6,148.0,259.76,223.34
2018,3,3,16,45,126.5,80.5,1.1,4.45,115.0,190.75,164.12
2018,3,3,17,0,76.0,66.0,1.1,4.3,82.0,137.56,116.69
2018,3,3,17,15,46.0,48.0,1.1,4.05,57.0,94.75,77.98
2018,3,3,17,30,16.0,30.0,1.1,3.8,32.0,42.0,30.43
2018,3,3,17,45,24.0,18.5,1.1,3.6,20.0,41.34,18.17
2018,3,3,18,0,32.0,7.0,1.1,3.4,8.0,24.99,0.0
2018,3,3,18,15,16.0,3.5,1.1,3.35,4.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,0.95,2.7,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,0.85,2.6,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,0.75,2.6,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,3,4,6,45,96.5,10.5,0.4,3.2,16.0,9.55,0.0
2018,3,4,7,0,193.0,21.0,0.3,3.5,32.0,17.54,0.0
2018,3,4,7,15,383.5,29.0,0.3,3.8,78.0,23.42,14.89
2018,3,4,7,30,574.0,37.0,0.3,4.1,124.0,32.03,23.64
2018,3,4,7,45,648.0,42.0,0.3,4.45,174.5,35.38,27.1
2018,3,4,8,0,722.0,47.0,0.3,4.8,225.0,38.79,30.42
2018,3,4,8,15,767.5,50.5,0.35,5.2,276.0,40.82,32.28
2018,3,4,8,30,813.0,54.0,0.4,5.6,327.0,42.87,34.08
2018,3,4,8,45,844.0,57.0,0.4,5.95,376.5,50.6,41.02
2018,3,4,9,0,875.0,60.0,0.4,6.3,426.0,52.98,43.0
2018,3,4,9,15,895.5,62.0,0.4,6.7,471.0,54.48,44.15
2018,3,4,9,30,916.0,64.0,0.4,7.1,516.0,66.52,43.39
2018,3,4,9,45,872.5,82.0,0.4,7.45,539.5,122.02,66.68
2018,3,4,10,0,829.0,100.0,0.4,7.8,563.0,181.28,110.33
2018,3,4,10,15,692.5,148.5,0.4,8.05,550.5,236.1,161.33
2018,3,4,10,30,556.0,197.0,0.4,8.3,538.0,281.89,206.09
2018,3,4,10,45,455.5,238.5,0.4,8.6,525.5,318.35,240.82
2018,3,4,11,0,355.0,280.0,0.4,8.9,513.0,347.33,267.88
2018,3,4,11,15,313.0,299.5,0.4,9.05,509.0,369.53,287.31
2018,3,4,11,30,271.0,319.0,0.4,9.2,505.0,387.85,302.9
2018,3,4,11,45,226.5,321.0,0.4,9.35,478.0,386.62,303.07
2018,3,4,12,0,182.0,323.0,0.4,9.5,451.0,380.06,298.77
2018,3,4,12,15,165.0,322.5,0.4,9.55,439.0,382.8,301.45
2018,3,4,12,30,148.0,322.0,0.4,9.6,427.0,383.69,302.45
2018,3,4,12,45,336.0,273.0,0.4,9.65,508.5,475.31,374.74
2018,3,4,13,0,524.0,224.0,0.4,9.7,590.0,579.52,453.85
2018,3,4,13,15,564.0,191.5,0.4,9.65,578.5,601.1,470.4
2018,3,4,13,30,604.0,159.0,0.4,9.6,567.0,617.84,484.66
2018,3,4,13,45,603.5,158.5,0.4,9.55,556.0,635.15,498.14
2018,3,4,14,0,603.0,158.0,0.4,9.5,545.0,650.2,509.92
2018,3,4,14,15,664.5,149.0,0.4,9.4,558.0,702.47,549.17
2018,3,4,14,30,726.0,140.0,0.4,9.3,571.0,753.48,586.06
2018,3,4,14,45,564.5,170.5,0.4,9.2,494.0,659.96,518.65
2018,3,4,15,0,403.0,201.0,0.4,9.1,417.0,569.97,452.75
2018,3,4,15,15,380.5,187.5,0.4,9.1,379.0,526.44,423.03
2018,3,4,15,30,358.0,174.0,0.4,9.1,341.0,495.89,401.59
2018,3,4,15,45,451.5,139.0,0.45,8.7,329.0,546.69,444.65
2018,3,4,16,0,545.0,104.0,0.5,8.3,317.0,583.71,476.29
2018,3,4,16,15,620.5,83.0,0.55,7.85,295.5,611.83,499.48
2018,3,4,16,30,696.0,62.0,0.6,7.4,274.0,628.65,513.77
2018,3,4,16,45,675.0,54.5,0.65,6.95,230.0,590.91,486.0
2018,3,4,17,0,654.0,47.0,0.7,6.5,186.0,551.6,455.47
2018,3,4,17,15,562.5,40.5,0.75,6.15,137.5,463.8,383.85
2018,3,4,17,30,471.0,34.0,0.8,5.8,89.0,388.28,315.11
