Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,17,45,298.0,23.5,0.85,5.45,52.5,245.35,146.74
2018,3,4,18,0,125.0,13.0,0.9,5.1,16.0,84.96,0.0
2018,3,4,18,15,62.5,6.5,0.95,4.95,8.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,2.7,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,2.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,5,6,45,139.5,12.0,1.0,3.25,20.5,10.91,0.0
2018,3,5,7,0,279.0,24.0,0.9,3.7,41.0,20.36,3.23
2018,3,5,7,15,422.5,32.5,0.85,4.25,85.5,26.51,17.71
2018,3,5,7,30,566.0,41.0,0.8,4.8,130.0,35.7,26.9
2018,3,5,7,45,640.5,46.0,0.75,5.4,180.5,38.85,30.15
2018,3,5,8,0,715.0,51.0,0.7,6.0,231.0,42.11,33.27
2018,3,5,8,15,752.0,56.5,0.7,6.5,281.0,45.62,36.48
2018,3,5,8,30,789.0,62.0,0.7,7.0,331.0,49.05,39.49
2018,3,5,8,45,828.0,63.5,0.65,7.5,382.0,49.25,39.49
2018,3,5,9,0,867.0,65.0,0.6,8.0,433.0,56.49,45.85
2018,3,5,9,15,890.0,67.0,0.6,8.45,478.5,57.95,46.92
2018,3,5,9,30,913.0,69.0,0.6,8.9,524.0,74.11,46.54
2018,3,5,9,45,908.0,75.0,0.6,9.35,557.0,131.34,71.65
2018,3,5,10,0,903.0,81.0,0.6,9.8,590.0,187.6,111.39
2018,3,5,10,15,937.0,76.5,0.55,10.1,631.0,242.11,155.21
2018,3,5,10,30,971.0,72.0,0.5,10.4,672.0,298.99,204.03
2018,3,5,10,45,979.0,72.5,0.45,10.75,698.5,354.37,253.11
2018,3,5,11,0,987.0,73.0,0.4,11.1,725.0,409.1,300.82
2018,3,5,11,15,990.0,73.5,0.4,11.3,742.5,460.97,345.57
2018,3,5,11,30,993.0,74.0,0.4,11.5,760.0,511.25,387.7
2018,3,5,11,45,995.5,74.5,0.35,11.7,770.5,559.48,426.4
2018,3,5,12,0,998.0,75.0,0.3,11.9,781.0,605.67,462.18
2018,3,5,12,15,999.0,74.5,0.3,12.05,783.5,647.81,494.6
2018,3,5,12,30,1000.0,74.0,0.3,12.2,786.0,687.36,524.34
2018,3,5,12,45,999.5,73.5,0.3,12.3,780.5,723.19,550.86
2018,3,5,13,0,999.0,73.0,0.3,12.4,775.0,756.02,574.77
2018,3,5,13,15,995.5,73.0,0.3,12.4,761.5,784.12,593.87
2018,3,5,13,30,992.0,73.0,0.3,12.4,748.0,808.84,610.6
2018,3,5,13,45,986.0,72.0,0.3,12.45,726.0,827.11,623.01
2018,3,5,14,0,980.0,71.0,0.3,12.5,704.0,841.74,633.18
2018,3,5,14,15,971.5,70.0,0.3,12.4,674.5,850.73,640.15
2018,3,5,14,30,963.0,69.0,0.3,12.3,645.0,856.0,644.91
2018,3,5,14,45,951.0,67.5,0.3,12.2,609.0,854.18,645.17
2018,3,5,15,0,939.0,66.0,0.3,12.1,573.0,848.72,643.26
2018,3,5,15,15,922.0,64.5,0.3,12.1,531.5,835.69,636.19
2018,3,5,15,30,905.0,63.0,0.3,12.1,490.0,819.33,627.02
2018,3,5,15,45,881.5,60.5,0.35,11.7,443.0,793.36,613.02
2018,3,5,16,0,858.0,58.0,0.4,11.3,396.0,764.64,596.86
2018,3,5,16,15,823.5,55.5,0.5,10.75,346.0,724.98,573.42
2018,3,5,16,30,789.0,53.0,0.6,10.2,296.0,690.51,552.55
2018,3,5,16,45,710.5,51.0,0.65,9.65,241.0,615.36,498.97
2018,3,5,17,0,632.0,49.0,0.7,9.1,186.0,540.61,442.85
2018,3,5,17,15,566.0,41.5,0.8,8.75,140.0,469.38,385.59
2018,3,5,17,30,500.0,34.0,0.9,8.4,94.0,399.33,322.88
2018,3,5,17,45,334.5,24.5,1.0,8.05,56.5,271.91,174.1
2018,3,5,18,0,169.0,15.0,1.1,7.7,19.0,113.02,0.0
2018,3,5,18,15,84.5,7.5,1.15,7.45,9.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.05,4.15,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,6,6,15,10.5,1.5,1.2,4.55,1.0,0.0,0.0
2018,3,6,6,30,21.0,3.0,1.2,5.0,2.0,0.0,0.0
2018,3,6,6,45,158.5,14.0,1.2,5.4,23.0,12.73,0.0
2018,3,6,7,0,296.0,25.0,1.2,5.8,44.0,21.12,6.35
2018,3,6,7,15,311.0,36.0,1.2,6.4,72.0,29.32,20.15
2018,3,6,7,30,326.0,47.0,1.2,7.0,100.0,36.01,26.97
2018,3,6,7,45,245.0,73.0,1.15,7.55,120.5,56.64,46.04
2018,3,6,8,0,164.0,99.0,1.1,8.1,141.0,77.02,64.61
2018,3,6,8,15,183.0,119.5,1.1,8.6,175.5,91.53,77.56
2018,3,6,8,30,202.0,140.0,1.1,9.1,210.0,101.32,86.03
2018,3,6,8,45,251.0,154.0,1.05,9.6,253.5,110.21,93.51
2018,3,6,9,0,300.0,168.0,1.0,10.1,297.0,118.83,100.61
2018,3,6,9,15,234.0,194.0,1.0,10.6,301.0,133.47,112.88
2018,3,6,9,30,168.0,220.0,1.0,11.1,305.0,161.24,127.56
2018,3,6,9,45,198.0,238.0,0.95,11.6,345.5,190.21,145.5
2018,3,6,10,0,228.0,256.0,0.9,12.1,386.0,222.79,168.38
2018,3,6,10,15,242.5,270.5,0.9,12.45,415.5,253.58,192.07
2018,3,6,10,30,257.0,285.0,0.9,12.8,445.0,280.85,213.76
2018,3,6,10,45,289.0,288.5,0.9,13.1,475.0,313.04,239.2
2018,3,6,11,0,321.0,292.0,0.9,13.4,505.0,348.06,267.03
2018,3,6,11,15,381.5,274.5,0.85,13.5,534.5,380.8,292.88
2018,3,6,11,30,442.0,257.0,0.8,13.6,564.0,417.34,321.83
2018,3,6,11,45,435.0,270.0,0.8,13.65,576.0,451.19,348.86
2018,3,6,12,0,428.0,283.0,0.8,13.7,588.0,483.9,374.4
2018,3,6,12,15,637.0,208.0,0.75,13.7,663.5,565.51,436.81
2018,3,6,12,30,846.0,133.0,0.7,13.7,739.0,654.79,503.52
2018,3,6,12,45,912.0,106.5,0.7,13.7,755.5,703.01,539.39
2018,3,6,13,0,978.0,80.0,0.7,13.7,772.0,753.3,576.66
2018,3,6,13,15,974.0,79.0,0.7,13.75,757.5,779.51,594.42
2018,3,6,13,30,970.0,78.0,0.7,13.8,743.0,802.34,610.03
2018,3,6,13,45,963.0,78.0,0.65,13.85,721.0,820.52,621.72
2018,3,6,14,0,956.0,78.0,0.6,13.9,699.0,835.13,631.11
2018,3,6,14,15,926.0,81.5,0.6,13.8,662.0,831.92,629.94
2018,3,6,14,30,896.0,85.0,0.6,13.7,625.0,824.76,626.52
2018,3,6,14,45,888.5,79.5,0.55,13.65,589.5,821.7,625.04
2018,3,6,15,0,881.0,74.0,0.5,13.6,554.0,815.03,621.19
2018,3,6,15,15,789.5,88.0,0.5,13.6,494.0,767.4,590.2
2018,3,6,15,30,698.0,102.0,0.5,13.6,434.0,714.13,555.31
2018,3,6,15,45,653.0,100.0,0.45,13.2,387.0,673.66,528.9
2018,3,6,16,0,608.0,98.0,0.4,12.8,340.0,631.26,500.36
2018,3,6,16,15,651.5,80.5,0.45,12.25,310.0,637.7,508.52
2018,3,6,16,30,695.0,63.0,0.5,11.7,280.0,634.4,508.44
2018,3,6,16,45,625.0,57.0,0.55,11.2,226.5,567.24,459.85
2018,3,6,17,0,555.0,51.0,0.6,10.7,173.0,496.41,406.35
2018,3,6,17,15,478.0,43.5,0.65,10.5,129.5,420.52,344.6
2018,3,6,17,30,401.0,36.0,0.7,10.3,86.0,347.67,280.29
2018,3,6,17,45,261.0,25.5,0.7,10.1,52.0,229.86,153.84
2018,3,6,18,0,121.0,15.0,0.7,9.9,18.0,85.15,0.0
2018,3,6,18,15,60.5,7.5,0.75,9.7,9.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,7,6,15,8.0,1.5,1.25,7.2,1.0,0.0,0.0
2018,3,7,6,30,16.0,3.0,1.2,7.3,2.0,0.0,0.0
2018,3,7,6,45,132.0,14.5,1.2,7.35,22.5,13.19,0.0
2018,3,7,7,0,248.0,26.0,1.2,7.4,43.0,21.8,8.7
2018,3,7,7,15,173.0,27.0,1.2,7.65,43.5,20.78,12.68
2018,3,7,7,30,98.0,28.0,1.2,7.9,44.0,22.92,15.12
2018,3,7,7,45,50.0,43.0,1.2,8.2,51.5,36.44,27.65
2018,3,7,8,0,2.0,58.0,1.2,8.5,59.0,51.02,41.03
2018,3,7,8,15,4.5,60.5,1.2,9.1,62.0,53.48,43.18
2018,3,7,8,30,7.0,63.0,1.2,9.7,65.0,55.71,45.02
2018,3,7,8,45,92.5,120.5,1.2,10.3,160.0,93.44,78.5
2018,3,7,9,0,178.0,178.0,1.2,10.9,255.0,130.49,110.58
2018,3,7,9,15,206.5,193.0,1.2,11.35,291.5,140.28,118.45
2018,3,7,9,30,235.0,208.0,1.2,11.8,328.0,149.58,115.96
2018,3,7,9,45,289.5,218.0,1.25,12.3,376.5,179.75,133.02
2018,3,7,10,0,344.0,228.0,1.3,12.8,425.0,215.93,157.72
2018,3,7,10,15,593.5,167.5,1.3,13.0,530.5,240.61,167.75
2018,3,7,10,30,843.0,107.0,1.3,13.2,636.0,297.55,207.86
2018,3,7,10,45,899.5,91.5,1.3,13.4,676.5,354.45,256.66
2018,3,7,11,0,956.0,76.0,1.3,13.6,717.0,409.62,304.21
2018,3,7,11,15,907.0,98.0,1.3,13.7,719.0,457.16,346.69
2018,3,7,11,30,858.0,120.0,1.3,13.8,721.0,496.92,381.52
2018,3,7,11,45,800.5,145.0,1.3,13.9,712.0,532.64,411.72
2018,3,7,12,0,743.0,170.0,1.3,14.0,703.0,560.91,435.08
2018,3,7,12,15,854.0,124.5,1.3,14.0,739.0,619.67,481.4
2018,3,7,12,30,965.0,79.0,1.3,14.0,775.0,679.55,527.88
2018,3,7,12,45,806.0,136.0,1.3,14.0,714.5,668.72,519.7
2018,3,7,13,0,647.0,193.0,1.3,14.0,654.0,645.65,502.46
2018,3,7,13,15,386.0,255.0,1.3,13.9,528.5,538.83,422.18
2018,3,7,13,30,125.0,317.0,1.3,13.8,403.0,403.48,317.22
2018,3,7,13,45,266.0,283.5,1.25,13.65,459.5,496.03,391.87
2018,3,7,14,0,407.0,250.0,1.2,13.5,516.0,593.93,467.15
2018,3,7,14,15,621.5,174.0,1.2,13.15,560.5,703.24,551.75
2018,3,7,14,30,836.0,98.0,1.2,12.8,605.0,801.49,623.41
2018,3,7,14,45,833.0,92.0,1.15,12.45,573.0,801.63,623.68
2018,3,7,15,0,830.0,86.0,1.1,12.1,541.0,798.35,622.93
2018,3,7,15,15,599.5,125.5,1.1,12.1,441.5,662.94,527.39
2018,3,7,15,30,369.0,165.0,1.1,12.1,342.0,514.42,415.51
2018,3,7,15,45,252.5,163.0,1.0,11.25,279.0,403.31,330.79
2018,3,7,16,0,136.0,161.0,0.9,10.4,216.0,295.48,244.49
2018,3,7,16,15,109.5,136.0,0.9,10.05,176.5,246.27,205.47
2018,3,7,16,30,83.0,111.0,0.9,9.7,137.0,196.58,164.55
2018,3,7,16,45,63.0,86.5,0.85,9.35,104.5,139.59,116.54
2018,3,7,17,0,43.0,62.0,0.8,9.0,72.0,95.73,78.55
2018,3,7,17,15,28.5,47.0,0.8,8.85,53.0,68.89,54.57
2018,3,7,17,30,14.0,32.0,0.8,8.7,34.0,42.11,30.4
2018,3,7,17,45,7.0,19.5,0.75,8.5,20.5,23.5,11.71
2018,3,7,18,0,0.0,7.0,0.7,8.3,7.0,6.37,0.0
2018,3,7,18,15,0.0,3.5,0.7,8.3,3.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,8,6,15,5.0,0.5,0.5,7.75,0.5,0.0,0.0
2018,3,8,6,30,10.0,1.0,0.5,7.9,1.0,0.0,0.0
2018,3,8,6,45,53.0,14.5,0.5,8.1,18.0,13.19,0.0
2018,3,8,7,0,96.0,28.0,0.5,8.3,35.0,22.56,10.66
2018,3,8,7,15,175.5,42.5,0.5,8.45,68.0,32.76,23.32
2018,3,8,7,30,255.0,57.0,0.5,8.6,101.0,43.27,33.46
2018,3,8,7,45,226.5,79.0,0.5,8.75,127.5,60.8,49.67
2018,3,8,8,0,198.0,101.0,0.5,8.9,154.0,75.86,63.38
2018,3,8,8,15,219.0,121.0,0.5,9.05,190.5,89.24,75.32
2018,3,8,8,30,240.0,141.0,0.5,9.2,227.0,102.14,86.58
2018,3,8,8,45,270.5,158.5,0.5,9.4,267.5,113.07,95.89
2018,3,8,9,0,301.0,176.0,0.5,9.6,308.0,123.61,104.73
2018,3,8,9,15,297.5,193.5,0.5,9.85,335.0,133.49,112.86
2018,3,8,9,30,294.0,211.0,0.5,10.1,362.0,155.08,118.99
2018,3,8,9,45,257.0,235.5,0.5,10.4,374.5,189.47,142.23
2018,3,8,10,0,220.0,260.0,0.5,10.7,387.0,227.1,172.3
2018,3,8,10,15,214.0,277.5,0.5,11.0,407.0,255.39,194.89
2018,3,8,10,30,208.0,295.0,0.5,11.3,427.0,283.24,217.56
2018,3,8,10,45,178.5,308.0,0.5,11.65,424.5,300.2,232.26
2018,3,8,11,0,149.0,321.0,0.5,12.0,422.0,314.14,244.16
2018,3,8,11,15,134.0,326.5,0.5,12.2,419.0,325.5,253.54
2018,3,8,11,30,119.0,332.0,0.5,12.4,416.0,335.2,261.34
2018,3,8,11,45,118.0,336.5,0.5,12.65,420.5,349.57,272.43
2018,3,8,12,0,117.0,341.0,0.5,12.9,425.0,363.68,283.13
2018,3,8,12,15,75.5,307.5,0.5,12.85,362.0,317.63,248.31
2018,3,8,12,30,34.0,274.0,0.5,12.8,299.0,268.06,210.37
2018,3,8,12,45,72.5,304.0,0.5,12.75,356.5,325.07,255.41
2018,3,8,13,0,111.0,334.0,0.5,12.7,414.0,385.89,301.91
2018,3,8,13,15,155.0,333.0,0.5,12.55,442.0,432.57,337.68
2018,3,8,13,30,199.0,332.0,0.5,12.4,470.0,474.04,369.54
2018,3,8,13,45,245.0,314.0,0.5,12.25,479.0,501.25,391.15
2018,3,8,14,0,291.0,296.0,0.5,12.1,488.0,540.72,421.68
2018,3,8,14,15,280.5,282.0,0.5,12.0,460.5,528.04,413.01
2018,3,8,14,30,270.0,268.0,0.5,11.9,433.0,513.53,403.57
2018,3,8,14,45,330.5,239.0,0.5,11.85,429.5,538.69,425.09
2018,3,8,15,0,391.0,210.0,0.5,11.8,426.0,562.08,444.89
2018,3,8,15,15,402.5,192.5,0.5,11.8,400.5,571.7,453.08
2018,3,8,15,30,414.0,175.0,0.5,11.8,375.0,564.26,449.3
2018,3,8,15,45,476.5,145.0,0.5,11.45,354.0,581.25,465.53
2018,3,8,16,0,539.0,115.0,0.5,11.1,333.0,600.1,482.61
2018,3,8,16,15,539.5,100.0,0.5,10.75,295.5,577.71,467.68
2018,3,8,16,30,540.0,85.0,0.5,10.4,258.0,552.77,450.53
2018,3,8,16,45,397.0,82.5,0.5,10.0,198.0,427.72,353.61
2018,3,8,17,0,254.0,80.0,0.5,9.6,138.0,300.33,250.73
2018,3,8,17,15,213.5,63.0,0.55,9.25,103.5,247.09,206.07
2018,3,8,17,30,173.0,46.0,0.6,8.9,69.0,195.3,159.85
2018,3,8,17,45,106.5,30.0,0.65,8.55,42.0,129.07,92.19
2018,3,8,18,0,40.0,14.0,0.7,8.2,15.0,36.62,0.0
2018,3,8,18,15,20.0,7.0,0.7,8.15,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.55,7.75,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.45,7.7,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.45,7.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.5,0.6,7.4,0.5,0.0,0.0
2018,3,9,6,30,0.0,1.0,0.6,7.7,1.0,0.0,0.0
2018,3,9,6,45,69.5,12.5,0.55,8.0,18.0,11.37,0.0
2018,3,9,7,0,139.0,24.0,0.5,8.3,35.0,18.74,8.77
2018,3,9,7,15,313.5,37.0,0.5,8.55,85.5,29.55,20.59
2018,3,9,7,30,488.0,50.0,0.5,8.8,136.0,39.54,30.15
2018,3,9,7,45,310.0,60.5,0.5,9.05,121.5,45.04,35.43
2018,3,9,8,0,132.0,71.0,0.5,9.3,107.0,54.76,44.33
2018,3,9,8,15,136.5,106.5,0.5,9.6,150.0,83.35,69.96
2018,3,9,8,30,141.0,142.0,0.5,9.9,193.0,106.91,90.56
2018,3,9,8,45,115.0,158.0,0.5,10.2,203.5,117.47,99.41
2018,3,9,9,0,89.0,174.0,0.5,10.5,214.0,134.16,113.48
2018,3,9,9,15,108.5,202.5,0.5,10.9,255.5,145.05,122.29
2018,3,9,9,30,128.0,231.0,0.5,11.3,297.0,169.73,133.46
2018,3,9,9,45,152.0,247.5,0.5,11.7,332.0,195.59,150.41
2018,3,9,10,0,176.0,264.0,0.5,12.1,367.0,224.3,171.01
2018,3,9,10,15,127.0,274.0,0.55,12.35,350.5,236.31,182.52
2018,3,9,10,30,78.0,284.0,0.6,12.6,334.0,248.2,193.9
2018,3,9,10,45,85.5,299.5,0.6,12.9,356.0,270.42,211.06
2018,3,9,11,0,93.0,315.0,0.6,13.2,378.0,293.65,228.88
2018,3,9,11,15,158.0,328.0,0.6,13.35,438.5,337.52,261.96
2018,3,9,11,30,223.0,341.0,0.6,13.5,499.0,391.2,302.47
2018,3,9,11,45,214.0,345.5,0.6,13.65,499.0,406.41,314.18
2018,3,9,12,0,205.0,350.0,0.6,13.8,499.0,420.42,325.06
2018,3,9,12,15,156.5,351.0,0.6,13.85,465.0,406.92,315.1
2018,3,9,12,30,108.0,352.0,0.6,13.9,431.0,384.86,298.56
2018,3,9,12,45,152.5,345.0,0.6,13.95,455.5,422.11,327.62
2018,3,9,13,0,197.0,338.0,0.6,14.0,480.0,457.16,354.47
2018,3,9,13,15,185.0,335.0,0.6,13.9,466.5,456.95,354.49
2018,3,9,13,30,173.0,332.0,0.6,13.8,453.0,455.46,353.88
2018,3,9,13,45,169.0,324.5,0.6,13.75,439.5,454.4,353.78
2018,3,9,14,0,165.0,317.0,0.6,13.7,426.0,452.44,353.02
2018,3,9,14,15,188.5,301.5,0.6,13.6,421.0,463.18,362.6
2018,3,9,14,30,212.0,286.0,0.6,13.5,416.0,473.39,371.75
2018,3,9,14,45,269.5,259.0,0.55,13.35,415.0,512.18,402.52
2018,3,9,15,0,327.0,232.0,0.5,13.2,414.0,535.89,421.98
2018,3,9,15,15,319.0,215.5,0.5,13.2,382.5,515.65,408.05
2018,3,9,15,30,311.0,199.0,0.5,13.2,351.0,493.76,393.29
2018,3,9,15,45,263.0,185.0,0.5,12.8,305.0,440.82,354.48
2018,3,9,16,0,215.0,171.0,0.5,12.4,259.0,372.51,303.22
2018,3,9,16,15,205.0,149.5,0.5,11.95,225.0,340.07,279.66
2018,3,9,16,30,195.0,128.0,0.5,11.5,191.0,321.24,265.69
2018,3,9,16,45,183.0,107.5,0.45,11.05,159.0,286.47,238.09
2018,3,9,17,0,171.0,87.0,0.4,10.6,127.0,251.01,208.99
2018,3,9,17,15,139.5,67.5,0.45,10.35,95.0,202.84,167.9
2018,3,9,17,30,108.0,48.0,0.5,10.1,63.0,155.23,125.78
2018,3,9,17,45,72.5,31.5,0.55,9.8,39.5,111.4,80.34
2018,3,9,18,0,37.0,15.0,0.6,9.5,16.0,35.84,0.0
2018,3,9,18,15,18.5,7.5,0.6,9.4,8.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,10,6,15,6.0,1.5,0.5,8.55,1.5,0.0,0.0
2018,3,10,6,30,12.0,3.0,0.5,8.7,3.0,0.0,0.0
2018,3,10,6,45,6.0,9.0,0.45,8.9,9.0,8.19,0.0
2018,3,10,7,0,0.0,15.0,0.4,9.1,15.0,13.19,4.92
2018,3,10,7,15,0.0,23.5,0.4,9.35,23.5,20.69,12.77
2018,3,10,7,30,0.0,32.0,0.4,9.6,32.0,28.2,19.91
2018,3,10,7,45,0.0,46.0,0.4,9.8,46.0,40.6,31.35
2018,3,10,8,0,0.0,60.0,0.4,10.0,60.0,52.83,42.49
2018,3,10,8,15,29.0,98.5,0.35,10.2,109.0,80.95,67.64
2018,3,10,8,30,58.0,137.0,0.3,10.4,158.0,107.96,91.23
2018,3,10,8,45,146.0,163.5,0.3,10.6,226.5,121.11,102.28
2018,3,10,9,0,234.0,190.0,0.3,10.8,295.0,131.41,110.76
2018,3,10,9,15,194.5,212.5,0.3,10.95,305.5,151.51,127.57
2018,3,10,9,30,155.0,235.0,0.3,11.1,316.0,174.42,136.05
2018,3,10,9,45,157.0,254.0,0.3,11.25,341.5,201.21,154.43
2018,3,10,10,0,159.0,273.0,0.3,11.4,367.0,228.52,175.0
2018,3,10,10,15,153.5,285.5,0.35,11.5,380.0,250.54,192.72
2018,3,10,10,30,148.0,298.0,0.4,11.6,393.0,271.95,210.27
2018,3,10,10,45,168.5,314.0,0.4,11.65,426.0,303.61,234.92
2018,3,10,11,0,189.0,330.0,0.4,11.7,459.0,337.6,261.28
2018,3,10,11,15,201.5,337.5,0.4,11.75,478.5,364.03,281.92
2018,3,10,11,30,214.0,345.0,0.4,11.8,498.0,391.42,303.18
2018,3,10,11,45,273.0,338.5,0.4,11.85,536.5,432.53,334.6
2018,3,10,12,0,332.0,332.0,0.4,11.9,575.0,478.64,369.52
2018,3,10,12,15,357.0,323.5,0.4,11.95,585.5,506.45,390.68
2018,3,10,12,30,382.0,315.0,0.4,12.0,596.0,534.79,412.27
2018,3,10,12,45,385.0,313.5,0.4,12.05,594.5,555.19,427.62
2018,3,10,13,0,388.0,312.0,0.4,12.1,593.0,574.54,442.16
2018,3,10,13,15,357.5,306.0,0.35,12.15,561.5,564.01,434.33
2018,3,10,13,30,327.0,300.0,0.3,12.2,530.0,550.4,424.54
2018,3,10,13,45,394.0,276.5,0.3,12.3,545.5,591.74,456.52
2018,3,10,14,0,461.0,253.0,0.3,12.4,561.0,645.51,496.06
2018,3,10,14,15,480.5,227.5,0.3,12.45,536.5,647.65,498.64
2018,3,10,14,30,500.0,202.0,0.3,12.5,512.0,647.16,500.22
2018,3,10,14,45,501.0,194.0,0.3,12.55,489.5,647.79,501.95
2018,3,10,15,0,502.0,186.0,0.3,12.6,467.0,646.2,502.16
2018,3,10,15,15,510.5,170.0,0.3,12.6,438.0,639.56,499.3
2018,3,10,15,30,519.0,154.0,0.3,12.6,409.0,630.3,494.67
2018,3,10,15,45,463.0,148.0,0.25,12.5,359.5,577.38,456.69
2018,3,10,16,0,407.0,142.0,0.2,12.4,310.0,523.6,417.84
2018,3,10,16,15,284.0,120.5,0.3,12.05,231.0,380.02,310.35
2018,3,10,16,30,161.0,99.0,0.4,11.7,152.0,255.45,211.81
2018,3,10,16,45,106.5,84.5,0.45,11.4,117.0,181.8,151.5
2018,3,10,17,0,52.0,70.0,0.5,11.1,82.0,112.63,92.35
2018,3,10,17,15,171.0,51.5,0.6,10.65,77.5,198.64,166.6
2018,3,10,17,30,290.0,33.0,0.7,10.2,73.0,273.89,225.63
2018,3,10,17,45,235.5,26.0,0.75,9.75,49.5,223.89,169.04
2018,3,10,18,0,181.0,19.0,0.8,9.3,26.0,126.42,0.0
2018,3,10,18,15,90.5,9.5,0.85,9.05,13.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.85,5.85,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,11,6,15,20.0,2.5,0.9,6.2,2.5,0.0,0.0
2018,3,11,6,30,40.0,5.0,0.9,6.8,5.0,4.55,0.0
2018,3,11,6,45,195.5,18.0,0.9,7.45,33.5,16.37,0.0
2018,3,11,7,0,351.0,31.0,0.9,8.1,62.0,25.8,15.63
2018,3,11,7,15,464.0,38.5,0.85,8.6,108.0,30.85,21.88
2018,3,11,7,30,577.0,46.0,0.8,9.1,154.0,35.93,26.93
2018,3,11,7,45,640.0,51.5,0.75,9.65,205.0,42.76,33.31
2018,3,11,8,0,703.0,57.0,0.7,10.2,256.0,46.27,36.5
2018,3,11,8,15,744.5,61.5,0.7,10.7,307.0,48.79,38.68
2018,3,11,8,30,786.0,66.0,0.7,11.2,358.0,51.28,40.75
2018,3,11,8,45,814.5,69.0,0.7,11.75,406.5,52.48,41.6
2018,3,11,9,0,843.0,72.0,0.7,12.3,455.0,53.69,42.45
2018,3,11,9,15,864.5,73.5,0.65,12.7,499.5,62.05,49.62
2018,3,11,9,30,886.0,75.0,0.6,13.1,544.0,102.39,56.27
2018,3,11,9,45,903.0,76.5,0.6,13.45,584.0,157.2,87.11
2018,3,11,10,0,920.0,78.0,0.6,13.8,624.0,213.31,129.41
2018,3,11,10,15,930.0,79.5,0.6,14.1,657.0,268.97,176.47
2018,3,11,10,30,940.0,81.0,0.6,14.4,690.0,324.7,225.19
2018,3,11,10,45,907.0,97.0,0.6,14.65,703.0,377.99,272.89
2018,3,11,11,0,874.0,113.0,0.6,14.9,716.0,423.3,313.09
2018,3,11,11,15,915.0,100.5,0.65,15.1,746.0,479.4,359.42
2018,3,11,11,30,956.0,88.0,0.7,15.3,776.0,533.43,403.26
2018,3,11,11,45,963.0,87.0,0.7,15.5,788.0,581.24,441.18
2018,3,11,12,0,970.0,86.0,0.7,15.7,800.0,627.39,476.78
2018,3,11,12,15,964.0,88.5,0.7,15.75,800.0,667.14,507.07
2018,3,11,12,30,958.0,91.0,0.7,15.8,800.0,703.97,534.56
2018,3,11,12,45,942.5,96.5,0.7,15.9,789.5,734.28,556.72
2018,3,11,13,0,927.0,102.0,0.7,16.0,779.0,760.96,575.93
2018,3,11,13,15,929.0,98.5,0.65,16.0,766.0,787.85,593.38
2018,3,11,13,30,931.0,95.0,0.6,16.0,753.0,811.68,608.67
2018,3,11,13,45,904.5,100.5,0.6,16.0,724.0,819.6,614.27
2018,3,11,14,0,878.0,106.0,0.6,16.0,695.0,829.78,621.76
2018,3,11,14,15,869.0,101.5,0.6,15.9,664.0,833.76,625.45
2018,3,11,14,30,860.0,97.0,0.6,15.8,633.0,834.11,626.98
2018,3,11,14,45,845.5,94.5,0.6,15.7,597.0,828.66,624.84
2018,3,11,15,0,831.0,92.0,0.6,15.6,561.0,819.77,620.6
2018,3,11,15,15,845.5,82.0,0.6,15.6,529.5,822.74,624.32
2018,3,11,15,30,860.0,72.0,0.6,15.6,498.0,814.34,620.28
2018,3,11,15,45,838.5,70.0,0.55,15.15,453.0,797.95,611.12
2018,3,11,16,0,817.0,68.0,0.5,14.7,408.0,771.2,594.82
2018,3,11,16,15,762.0,66.0,0.55,14.15,353.0,715.1,559.44
2018,3,11,16,30,707.0,64.0,0.6,13.6,298.0,657.81,522.03
2018,3,11,16,45,654.0,60.0,0.65,13.05,248.5,604.21,485.35
2018,3,11,17,0,601.0,56.0,0.7,12.5,199.0,546.36,443.06
2018,3,11,17,15,481.0,49.5,0.75,12.05,146.5,438.36,358.61
2018,3,11,17,30,361.0,43.0,0.8,11.6,94.0,335.34,272.73
2018,3,11,17,45,279.0,31.0,0.9,11.15,61.0,257.63,196.49
2018,3,11,18,0,197.0,19.0,1.0,10.7,28.0,163.36,0.0
2018,3,11,18,15,98.5,9.5,1.0,10.6,14.0,8.64,0.0
2018,3,11,18,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,12,6,15,27.5,3.5,1.35,8.75,3.5,0.0,0.0
2018,3,12,6,30,55.0,7.0,1.4,9.0,7.0,6.37,0.0
2018,3,12,6,45,204.0,19.5,1.4,9.3,36.0,16.49,0.0
2018,3,12,7,0,353.0,32.0,1.4,9.6,65.0,26.52,16.53
2018,3,12,7,15,458.0,39.5,1.4,9.8,110.0,31.52,22.41
2018,3,12,7,30,563.0,47.0,1.4,10.0,155.0,36.55,27.39
2018,3,12,7,45,620.5,53.5,1.4,10.2,205.0,40.51,31.19
2018,3,12,8,0,678.0,60.0,1.4,10.4,255.0,48.56,38.52
2018,3,12,8,15,716.5,64.5,1.4,10.7,304.5,50.94,40.58
2018,3,12,8,30,755.0,69.0,1.4,11.0,354.0,53.3,42.56
2018,3,12,8,45,608.5,104.5,1.35,11.3,353.5,71.86,58.93
2018,3,12,9,0,462.0,140.0,1.3,11.6,353.0,93.93,78.13
2018,3,12,9,15,309.5,185.0,1.3,11.75,333.5,127.99,107.52
2018,3,12,9,30,157.0,230.0,1.3,11.9,314.0,174.2,135.64
2018,3,12,9,45,139.5,252.0,1.3,12.1,330.5,200.52,155.03
2018,3,12,10,0,122.0,274.0,1.3,12.3,347.0,225.37,175.01
2018,3,12,10,15,109.5,278.5,1.3,12.3,346.5,244.62,190.99
2018,3,12,10,30,97.0,283.0,1.3,12.3,346.0,254.89,199.91
2018,3,12,10,45,61.0,259.5,1.3,12.35,299.5,234.81,185.27
2018,3,12,11,0,25.0,236.0,1.3,12.4,253.0,208.99,165.57
2018,3,12,11,15,17.5,220.5,1.3,12.5,232.5,198.97,157.68
2018,3,12,11,30,10.0,205.0,1.3,12.6,212.0,184.07,145.72
2018,3,12,11,45,6.0,169.0,1.3,12.65,173.0,152.09,119.96
2018,3,12,12,0,2.0,133.0,1.3,12.7,134.0,118.94,93.04
2018,3,12,12,15,2.0,122.5,1.35,12.85,123.5,109.9,85.68
2018,3,12,12,30,2.0,112.0,1.4,13.0,113.0,100.75,78.17
2018,3,12,12,45,10.0,161.5,1.4,13.15,168.5,150.54,118.92
2018,3,12,13,0,18.0,211.0,1.4,13.3,224.0,201.65,160.03
2018,3,12,13,15,11.5,187.0,1.45,13.4,195.5,176.14,139.39
2018,3,12,13,30,5.0,163.0,1.5,13.5,167.0,149.95,118.26
2018,3,12,13,45,4.5,155.0,1.5,13.65,158.5,142.66,112.48
2018,3,12,14,0,4.0,147.0,1.5,13.8,150.0,135.26,106.57
2018,3,12,14,15,2.0,109.5,1.5,13.75,111.0,99.2,77.18
2018,3,12,14,30,0.0,72.0,1.5,13.7,72.0,63.77,47.94
2018,3,12,14,45,59.5,75.0,1.5,13.65,109.0,126.3,102.44
2018,3,12,15,0,119.0,78.0,1.5,13.6,146.0,188.77,156.02
2018,3,12,15,15,61.0,92.5,1.5,13.6,127.0,148.15,120.73
2018,3,12,15,30,3.0,107.0,1.5,13.6,108.0,98.86,77.92
2018,3,12,15,45,9.0,100.0,1.55,13.3,103.5,97.54,77.49
2018,3,12,16,0,15.0,93.0,1.6,13.0,99.0,96.13,76.89
2018,3,12,16,15,161.0,91.5,1.55,12.85,146.0,245.21,206.34
2018,3,12,16,30,307.0,90.0,1.5,12.7,193.0,376.54,315.89
2018,3,12,16,45,357.5,76.5,1.5,12.5,177.5,394.09,330.45
2018,3,12,17,0,408.0,63.0,1.5,12.3,162.0,414.77,346.87
2018,3,12,17,15,219.5,44.0,1.5,12.2,95.5,238.19,199.17
2018,3,12,17,30,31.0,25.0,1.5,12.1,29.0,51.27,38.39
2018,3,12,17,45,15.5,16.0,1.55,11.95,18.0,24.35,14.17
2018,3,12,18,0,0.0,7.0,1.6,11.8,7.0,6.14,0.0
2018,3,12,18,15,0.0,3.5,1.6,11.75,3.5,3.18,0.0
2018,3,12,18,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,13,6,15,4.0,1.5,1.2,8.85,1.5,0.0,0.0
2018,3,13,6,30,8.0,3.0,1.2,8.8,3.0,2.73,0.0
2018,3,13,6,45,4.0,4.0,1.2,8.8,4.0,3.58,0.0
2018,3,13,7,0,0.0,5.0,1.2,8.8,5.0,4.38,0.0
2018,3,13,7,15,0.0,6.5,1.2,8.8,6.5,5.7,0.0
2018,3,13,7,30,0.0,8.0,1.2,8.8,8.0,7.02,0.75
2018,3,13,7,45,0.0,11.5,1.2,8.85,11.5,10.1,3.62
2018,3,13,8,0,0.0,15.0,1.2,8.9,15.0,13.18,6.47
2018,3,13,8,15,0.0,18.0,1.2,9.0,18.0,15.83,8.88
2018,3,13,8,30,0.0,21.0,1.2,9.1,21.0,18.49,11.27
2018,3,13,8,45,0.0,44.5,1.2,9.2,44.5,39.26,30.08
2018,3,13,9,0,0.0,68.0,1.2,9.3,68.0,60.12,48.7
2018,3,13,9,15,0.0,96.5,1.25,9.5,96.5,84.71,70.35
2018,3,13,9,30,0.0,125.0,1.3,9.7,125.0,108.04,86.51
2018,3,13,9,45,0.5,128.5,1.3,9.9,129.0,111.56,89.09
2018,3,13,10,0,1.0,132.0,1.3,10.1,133.0,115.06,91.69
2018,3,13,10,15,5.5,163.5,1.3,10.3,167.5,142.36,113.83
2018,3,13,10,30,10.0,195.0,1.3,10.5,202.0,170.26,136.19
2018,3,13,10,45,9.0,194.5,1.35,10.7,201.0,171.06,136.57
2018,3,13,11,0,8.0,194.0,1.4,10.9,200.0,171.6,136.83
2018,3,13,11,15,7.5,189.0,1.4,11.0,194.5,168.32,134.04
2018,3,13,11,30,7.0,184.0,1.4,11.1,189.0,164.8,131.08
2018,3,13,11,45,49.5,258.5,1.4,11.2,295.5,251.66,200.91
2018,3,13,12,0,92.0,333.0,1.4,11.3,402.0,344.47,273.51
2018,3,13,12,15,135.5,349.0,1.4,11.3,450.5,395.9,313.35
2018,3,13,12,30,179.0,365.0,1.4,11.3,499.0,449.21,354.54
2018,3,13,12,45,187.0,363.5,1.4,11.3,502.5,465.73,367.31
2018,3,13,13,0,195.0,362.0,1.4,11.3,506.0,482.15,380.27
2018,3,13,13,15,189.0,354.5,1.35,11.25,492.0,482.24,380.61
2018,3,13,13,30,183.0,347.0,1.3,11.2,478.0,481.12,380.15
2018,3,13,13,45,170.0,335.5,1.3,11.2,454.5,469.26,371.69
2018,3,13,14,0,157.0,324.0,1.3,11.2,431.0,455.92,362.15
2018,3,13,14,15,124.5,298.5,1.3,11.05,381.0,410.23,327.68
2018,3,13,14,30,92.0,273.0,1.3,10.9,331.0,348.54,280.43
2018,3,13,14,45,72.5,245.5,1.25,10.8,289.5,306.92,248.26
2018,3,13,15,0,53.0,218.0,1.2,10.7,248.0,264.09,214.48
2018,3,13,15,15,128.0,217.5,1.2,10.7,283.5,345.92,282.88
2018,3,13,15,30,203.0,217.0,1.2,10.7,319.0,413.38,338.25
2018,3,13,15,45,164.5,196.0,1.15,10.3,273.5,360.03,296.21
2018,3,13,16,0,126.0,175.0,1.1,9.9,228.0,306.29,253.77
2018,3,13,16,15,165.0,139.0,1.05,9.65,200.0,295.25,247.55
2018,3,13,16,30,204.0,103.0,1.0,9.4,172.0,295.74,249.98
2018,3,13,16,45,256.5,93.0,0.95,9.15,165.5,323.09,273.73
2018,3,13,17,0,309.0,83.0,0.9,8.9,159.0,363.77,306.53
2018,3,13,17,15,241.0,67.5,0.9,8.7,118.5,290.08,243.51
2018,3,13,17,30,173.0,52.0,0.9,8.5,78.0,204.94,169.97
2018,3,13,17,45,111.5,35.0,0.9,8.3,49.5,140.74,109.79
2018,3,13,18,0,50.0,18.0,0.9,8.1,21.0,65.29,0.0
2018,3,13,18,15,25.0,9.0,0.9,8.0,10.5,22.6,0.0
2018,3,13,18,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,0.55,6.6,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,0.5,6.55,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,0.5,6.45,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.5,6.35,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.55,6.25,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,14,6,15,0.0,0.5,0.55,6.4,0.5,0.0,0.0
2018,3,14,6,30,0.0,1.0,0.5,6.5,1.0,0.91,0.0
2018,3,14,6,45,0.0,3.0,0.5,6.6,3.0,2.63,0.0
2018,3,14,7,0,0.0,5.0,0.5,6.7,5.0,4.38,0.0
2018,3,14,7,15,0.0,6.5,0.5,6.7,6.5,5.7,0.0
2018,3,14,7,30,0.0,8.0,0.5,6.7,8.0,7.02,0.82
2018,3,14,7,45,0.5,22.0,0.5,6.75,22.0,19.35,12.28
2018,3,14,8,0,1.0,36.0,0.5,6.8,36.0,31.72,23.72
2018,3,14,8,15,0.5,32.5,0.5,6.85,32.5,28.63,20.82
2018,3,14,8,30,0.0,29.0,0.5,6.9,29.0,25.55,17.92
2018,3,14,8,45,2.5,41.0,0.55,6.9,42.0,36.19,27.59
2018,3,14,9,0,5.0,53.0,0.6,6.9,55.0,46.85,37.17
2018,3,14,9,15,94.0,126.0,0.6,7.0,177.0,97.39,82.3
2018,3,14,9,30,183.0,199.0,0.6,7.1,299.0,159.51,124.09
2018,3,14,9,45,189.5,222.0,0.65,7.15,331.5,190.0,146.3
2018,3,14,10,0,196.0,245.0,0.7,7.2,364.0,221.74,171.43
2018,3,14,10,15,199.0,278.5,0.75,7.25,405.0,260.96,203.47
2018,3,14,10,30,202.0,312.0,0.8,7.3,446.0,301.3,236.4
2018,3,14,10,45,198.0,311.5,0.85,7.4,447.0,316.33,249.44
2018,3,14,11,0,194.0,311.0,0.9,7.5,448.0,330.21,261.62
2018,3,14,11,15,131.5,292.0,1.0,7.6,386.0,302.97,241.95
2018,3,14,11,30,69.0,273.0,1.1,7.7,324.0,268.57,215.69
2018,3,14,11,45,35.5,192.0,1.15,7.75,218.5,187.85,151.21
2018,3,14,12,0,2.0,111.0,1.2,7.8,113.0,99.62,78.57
2018,3,14,12,15,5.5,147.5,1.25,7.95,152.0,134.18,107.48
2018,3,14,12,30,9.0,184.0,1.3,8.1,191.0,169.34,136.33
2018,3,14,12,45,61.5,219.5,1.3,8.2,265.5,242.07,196.48
2018,3,14,13,0,114.0,255.0,1.3,8.3,340.0,324.04,262.69
2018,3,14,13,15,405.0,219.5,1.3,8.5,512.5,531.52,428.87
2018,3,14,13,30,696.0,184.0,1.3,8.7,685.0,741.18,586.43
2018,3,14,13,45,616.5,201.0,1.3,8.85,635.0,715.37,564.92
2018,3,14,14,0,537.0,218.0,1.3,9.0,585.0,679.7,538.82
2018,3,14,14,15,378.5,243.5,1.35,9.1,497.0,588.49,470.09
2018,3,14,14,30,220.0,269.0,1.4,9.2,409.0,465.22,375.3
2018,3,14,14,45,373.5,219.5,1.4,9.3,441.5,560.88,454.21
2018,3,14,15,0,527.0,170.0,1.4,9.4,474.0,657.5,530.25
2018,3,14,15,15,448.5,176.5,1.4,9.4,422.0,602.52,488.02
2018,3,14,15,30,370.0,183.0,1.4,9.4,370.0,529.5,433.06
2018,3,14,15,45,339.5,157.0,1.45,9.2,316.5,474.21,392.63
2018,3,14,16,0,309.0,131.0,1.5,9.0,263.0,417.18,349.49
2018,3,14,16,15,476.5,101.5,1.5,8.7,277.5,532.78,446.04
2018,3,14,16,30,644.0,72.0,1.5,8.4,292.0,630.46,522.53
2018,3,14,16,45,662.5,61.5,1.5,8.1,256.0,619.33,514.03
2018,3,14,17,0,681.0,51.0,1.5,7.8,220.0,599.72,498.75
2018,3,14,17,15,610.5,45.5,1.45,7.35,171.0,524.06,437.38
2018,3,14,17,30,540.0,40.0,1.4,6.9,122.0,458.19,380.34
2018,3,14,17,45,359.5,30.5,1.4,6.4,76.5,312.46,250.38
2018,3,14,18,0,179.0,21.0,1.4,5.9,31.0,160.87,21.81
2018,3,14,18,15,89.5,10.5,1.4,5.7,15.5,61.39,0.0
2018,3,14,18,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
