Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,15,2,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,15,6,15,0.0,0.5,1.4,5.25,0.5,0.0,0.0
2018,3,15,6,30,0.0,1.0,1.4,5.3,1.0,0.91,0.0
2018,3,15,6,45,0.0,3.5,1.4,5.4,3.5,3.07,0.0
2018,3,15,7,0,0.0,6.0,1.4,5.5,6.0,5.26,0.0
2018,3,15,7,15,42.0,13.0,1.4,5.65,22.0,10.86,4.25
2018,3,15,7,30,84.0,20.0,1.4,5.8,38.0,14.67,7.89
2018,3,15,7,45,42.0,20.0,1.4,5.9,29.0,16.2,9.37
2018,3,15,8,0,0.0,20.0,1.4,6.0,20.0,17.59,10.67
2018,3,15,8,15,0.0,24.5,1.4,6.2,24.5,21.57,14.31
2018,3,15,8,30,0.0,29.0,1.4,6.4,29.0,25.55,17.91
2018,3,15,8,45,0.0,34.0,1.4,6.55,34.0,29.98,21.89
2018,3,15,9,0,0.0,39.0,1.4,6.7,39.0,34.41,25.83
2018,3,15,9,15,0.0,45.5,1.45,6.9,45.5,40.18,30.95
2018,3,15,9,30,0.0,52.0,1.5,7.1,52.0,45.96,34.27
2018,3,15,9,45,0.0,57.0,1.55,7.25,57.0,50.41,37.98
2018,3,15,10,0,0.0,62.0,1.6,7.4,62.0,54.87,41.67
2018,3,15,10,15,0.0,69.5,1.6,7.5,69.5,61.56,47.26
2018,3,15,10,30,0.0,77.0,1.6,7.6,77.0,68.25,52.82
2018,3,15,10,45,0.0,86.5,1.65,7.75,86.5,76.73,59.87
2018,3,15,11,0,0.0,96.0,1.7,7.9,96.0,85.17,66.86
2018,3,15,11,15,2.0,123.0,1.7,7.9,124.5,109.56,87.2
2018,3,15,11,30,4.0,150.0,1.7,7.9,153.0,134.2,107.59
2018,3,15,11,45,9.0,191.5,1.7,7.95,198.5,173.35,139.76
2018,3,15,12,0,14.0,233.0,1.7,8.0,244.0,213.33,172.23
2018,3,15,12,15,14.5,234.0,1.7,8.05,245.0,216.02,174.28
2018,3,15,12,30,15.0,235.0,1.7,8.1,246.0,218.71,176.48
2018,3,15,12,45,13.5,220.5,1.75,8.2,230.5,206.07,166.28
2018,3,15,13,0,12.0,206.0,1.8,8.3,215.0,193.04,155.78
2018,3,15,13,15,8.0,175.5,1.8,8.3,181.5,163.17,131.4
2018,3,15,13,30,4.0,145.0,1.8,8.3,148.0,132.77,106.38
2018,3,15,13,45,8.0,163.5,1.8,8.3,169.0,153.34,123.76
2018,3,15,14,0,12.0,182.0,1.8,8.3,190.0,174.54,141.51
2018,3,15,14,15,43.5,204.0,1.8,8.25,232.0,232.07,190.0
2018,3,15,14,30,75.0,226.0,1.8,8.2,274.0,284.25,233.54
2018,3,15,14,45,69.0,212.0,1.75,8.15,254.5,267.67,220.27
2018,3,15,15,0,63.0,198.0,1.7,8.1,235.0,250.54,206.78
2018,3,15,15,15,35.0,146.0,1.7,8.1,166.5,172.67,142.32
2018,3,15,15,30,7.0,94.0,1.7,8.1,98.0,89.65,71.83
2018,3,15,15,45,23.5,110.0,1.7,7.9,120.5,127.04,104.82
2018,3,15,16,0,40.0,126.0,1.7,7.7,143.0,160.42,134.07
2018,3,15,16,15,88.0,129.0,1.65,7.55,161.0,220.21,186.48
2018,3,15,16,30,136.0,132.0,1.6,7.4,179.0,266.62,226.9
2018,3,15,16,45,100.0,112.0,1.6,7.2,143.5,215.25,183.0
2018,3,15,17,0,64.0,92.0,1.6,7.0,108.0,151.79,128.17
2018,3,15,17,15,43.0,71.5,1.55,6.9,81.0,113.04,93.83
2018,3,15,17,30,22.0,51.0,1.5,6.8,54.0,74.26,58.94
2018,3,15,17,45,14.0,33.0,1.5,6.65,34.5,47.88,34.49
2018,3,15,18,0,6.0,15.0,1.5,6.5,15.0,17.92,0.05
2018,3,15,18,15,3.0,7.5,1.5,6.45,7.5,8.57,0.0
2018,3,15,18,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,16,6,15,5.0,4.5,1.0,4.8,4.5,0.0,0.0
2018,3,16,6,30,10.0,9.0,1.0,4.9,9.0,8.19,0.0
2018,3,16,6,45,44.0,25.0,1.05,4.95,29.5,20.73,6.84
2018,3,16,7,0,78.0,41.0,1.1,5.0,50.0,33.53,24.07
2018,3,16,7,15,121.0,59.5,1.1,5.15,81.5,46.39,36.63
2018,3,16,7,30,164.0,78.0,1.1,5.3,113.0,59.83,49.38
2018,3,16,7,45,223.5,95.5,1.15,5.4,156.5,72.26,60.96
2018,3,16,8,0,283.0,113.0,1.2,5.5,200.0,84.33,71.95
2018,3,16,8,15,323.0,127.0,1.25,5.65,243.0,93.64,80.21
2018,3,16,8,30,363.0,141.0,1.3,5.8,286.0,96.99,82.96
2018,3,16,8,45,535.5,125.0,1.3,6.0,367.5,85.43,72.24
2018,3,16,9,0,708.0,109.0,1.3,6.2,449.0,72.12,60.01
2018,3,16,9,15,483.5,168.0,1.35,6.3,410.0,114.47,97.64
2018,3,16,9,30,259.0,227.0,1.4,6.4,371.0,176.29,135.3
2018,3,16,9,45,188.0,245.0,1.45,6.55,353.0,207.01,161.08
2018,3,16,10,0,117.0,263.0,1.5,6.7,335.0,221.4,175.67
2018,3,16,10,15,80.5,227.5,1.5,6.85,278.5,205.04,163.93
2018,3,16,10,30,44.0,192.0,1.5,7.0,222.0,174.19,140.01
2018,3,16,10,45,22.5,146.5,1.55,7.1,162.0,133.94,107.38
2018,3,16,11,0,1.0,101.0,1.6,7.2,102.0,89.92,70.91
2018,3,16,11,15,7.5,121.0,1.6,7.3,126.5,110.31,87.97
2018,3,16,11,30,14.0,141.0,1.6,7.4,151.0,131.04,105.17
2018,3,16,11,45,33.0,193.5,1.65,7.5,218.0,188.21,152.38
2018,3,16,12,0,52.0,246.0,1.7,7.6,285.0,247.88,200.88
2018,3,16,12,15,105.0,296.5,1.7,7.55,376.0,333.36,269.77
2018,3,16,12,30,158.0,347.0,1.7,7.5,467.0,422.12,339.75
2018,3,16,12,45,138.5,327.5,1.75,7.45,432.0,401.82,323.91
2018,3,16,13,0,119.0,308.0,1.8,7.4,397.0,378.87,306.47
2018,3,16,13,15,77.0,259.0,1.8,7.3,316.0,299.31,243.46
2018,3,16,13,30,35.0,210.0,1.8,7.2,235.0,223.6,182.08
2018,3,16,13,45,61.5,234.0,1.8,7.1,277.0,271.0,221.96
2018,3,16,14,0,88.0,258.0,1.8,7.0,319.0,320.56,262.79
2018,3,16,14,15,184.5,269.5,1.75,6.9,390.5,430.64,352.95
2018,3,16,14,30,281.0,281.0,1.7,6.8,462.0,545.68,444.03
2018,3,16,14,45,206.0,254.5,1.7,6.7,383.0,445.35,365.37
2018,3,16,15,0,131.0,228.0,1.7,6.6,304.0,356.82,295.02
2018,3,16,15,15,150.5,172.5,1.7,6.6,254.0,314.18,263.22
2018,3,16,15,30,170.0,117.0,1.7,6.6,204.0,282.96,239.85
2018,3,16,15,45,182.0,127.5,1.65,6.4,213.0,307.44,261.1
2018,3,16,16,0,194.0,138.0,1.6,6.2,222.0,332.19,282.21
2018,3,16,16,15,164.5,127.0,1.55,6.05,192.5,280.23,239.34
2018,3,16,16,30,135.0,116.0,1.5,5.9,163.0,244.28,209.22
2018,3,16,16,45,268.5,97.0,1.45,5.75,172.0,339.67,292.77
2018,3,16,17,0,402.0,78.0,1.4,5.6,181.0,429.21,367.38
2018,3,16,17,15,359.0,64.5,1.35,5.5,141.0,372.53,317.74
2018,3,16,17,30,316.0,51.0,1.3,5.4,101.0,317.47,268.22
2018,3,16,17,45,251.0,37.5,1.3,5.25,68.0,250.71,204.54
2018,3,16,18,0,186.0,24.0,1.3,5.1,35.0,174.04,70.05
2018,3,16,18,15,93.0,12.0,1.3,5.1,17.5,65.25,0.0
2018,3,16,18,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.85,4.35,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.85,4.05,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,3,17,6,15,16.5,5.0,0.65,4.1,5.5,0.0,0.0
2018,3,17,6,30,33.0,10.0,0.6,4.4,11.0,9.1,0.0
2018,3,17,6,45,99.5,26.0,0.55,4.65,36.5,21.04,8.91
2018,3,17,7,0,166.0,42.0,0.5,4.9,62.0,33.51,24.27
2018,3,17,7,15,261.5,55.0,0.5,5.2,104.0,41.8,32.58
2018,3,17,7,30,357.0,68.0,0.5,5.5,146.0,50.94,41.31
2018,3,17,7,45,276.5,94.0,0.5,5.75,164.0,71.51,60.23
2018,3,17,8,0,196.0,120.0,0.5,6.0,182.0,88.45,75.5
2018,3,17,8,15,161.5,143.0,0.5,6.25,199.5,107.58,92.42
2018,3,17,8,30,127.0,166.0,0.5,6.5,217.0,122.3,105.08
2018,3,17,8,45,96.0,181.0,0.5,6.7,222.5,138.42,118.82
2018,3,17,9,0,65.0,196.0,0.5,6.9,228.0,148.75,127.3
2018,3,17,9,15,78.5,222.0,0.55,7.1,263.5,167.55,135.88
2018,3,17,9,30,92.0,248.0,0.6,7.3,299.0,194.21,154.69
2018,3,17,9,45,117.5,267.5,0.6,7.5,337.5,212.74,167.25
2018,3,17,10,0,143.0,287.0,0.6,7.7,376.0,242.84,189.99
2018,3,17,10,15,183.0,302.5,0.6,7.9,422.5,277.04,215.95
2018,3,17,10,30,223.0,318.0,0.6,8.1,469.0,315.74,245.9
2018,3,17,10,45,168.5,319.5,0.65,8.25,436.0,315.44,247.95
2018,3,17,11,0,114.0,321.0,0.7,8.4,403.0,308.97,244.58
2018,3,17,11,15,108.0,314.5,0.7,8.5,393.5,312.39,247.83
2018,3,17,11,30,102.0,308.0,0.7,8.6,384.0,314.49,249.85
2018,3,17,11,45,83.0,308.0,0.7,8.7,370.5,312.93,248.81
2018,3,17,12,0,64.0,308.0,0.7,8.8,357.0,308.79,245.56
2018,3,17,12,15,143.0,323.5,0.75,8.85,433.0,381.45,303.16
2018,3,17,12,30,222.0,339.0,0.8,8.9,509.0,458.32,362.62
2018,3,17,12,45,325.0,323.0,0.8,8.95,570.0,534.8,421.18
2018,3,17,13,0,428.0,307.0,0.8,9.0,631.0,618.9,484.18
2018,3,17,13,15,492.5,271.0,0.85,9.0,637.0,653.26,511.05
2018,3,17,13,30,557.0,235.0,0.9,9.0,643.0,687.25,538.3
2018,3,17,13,45,537.5,236.0,0.9,9.0,620.5,690.3,540.79
2018,3,17,14,0,518.0,237.0,0.9,9.0,598.0,690.59,541.68
2018,3,17,14,15,494.5,217.0,0.9,8.95,550.0,662.93,523.14
2018,3,17,14,30,471.0,197.0,0.9,8.9,502.0,631.83,502.22
2018,3,17,14,45,330.5,206.0,0.9,8.9,414.5,513.26,413.14
2018,3,17,15,0,190.0,215.0,0.9,8.9,327.0,393.13,319.81
2018,3,17,15,15,208.5,214.0,0.9,8.9,329.0,412.16,336.96
2018,3,17,15,30,227.0,213.0,0.9,8.9,331.0,447.04,364.97
2018,3,17,15,45,293.0,185.5,0.85,8.75,323.0,473.14,387.88
2018,3,17,16,0,359.0,158.0,0.8,8.6,315.0,495.8,408.09
2018,3,17,16,15,426.0,129.5,0.8,8.3,295.0,531.62,438.45
2018,3,17,16,30,493.0,101.0,0.8,8.0,275.0,544.98,451.5
2018,3,17,16,45,525.5,82.0,0.8,7.75,241.5,545.14,452.49
2018,3,17,17,0,558.0,63.0,0.8,7.5,208.0,534.71,444.41
2018,3,17,17,15,467.5,56.0,0.9,6.95,159.0,445.92,373.96
2018,3,17,17,30,377.0,49.0,1.0,6.4,110.0,360.41,301.84
2018,3,17,17,45,268.0,36.5,1.05,5.9,72.0,260.2,212.34
2018,3,17,18,0,159.0,24.0,1.1,5.4,34.0,158.65,77.26
2018,3,17,18,15,79.5,12.0,1.15,5.25,17.0,57.56,0.0
2018,3,17,18,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,18,6,15,0.0,3.5,1.0,3.2,3.5,0.0,0.0
2018,3,18,6,30,0.0,7.0,0.9,3.8,7.0,6.37,0.0
2018,3,18,6,45,0.0,19.5,0.8,4.4,19.5,17.19,7.28
2018,3,18,7,0,0.0,32.0,0.7,5.0,32.0,28.09,19.54
2018,3,18,7,15,0.0,47.5,0.65,5.5,47.5,41.2,32.05
2018,3,18,7,30,0.0,63.0,0.6,6.0,63.0,54.21,44.24
2018,3,18,7,45,28.5,93.0,0.6,6.5,102.0,75.63,63.8
2018,3,18,8,0,57.0,123.0,0.6,7.0,141.0,97.09,82.97
2018,3,18,8,15,85.5,147.5,0.65,7.5,180.0,114.49,98.12
2018,3,18,8,30,114.0,172.0,0.7,8.0,219.0,125.85,107.66
2018,3,18,8,45,107.0,191.5,0.7,8.45,239.5,138.1,117.83
2018,3,18,9,0,100.0,211.0,0.7,8.9,260.0,157.89,134.39
2018,3,18,9,15,96.0,231.5,0.75,9.15,282.0,174.39,140.03
2018,3,18,9,30,92.0,252.0,0.8,9.4,304.0,197.57,156.27
2018,3,18,9,45,149.0,272.0,0.8,9.7,363.0,220.97,171.34
2018,3,18,10,0,206.0,292.0,0.8,10.0,422.0,259.52,199.38
2018,3,18,10,15,239.0,304.0,0.8,10.15,462.0,293.38,225.52
2018,3,18,10,30,272.0,316.0,0.8,10.3,502.0,325.18,250.59
2018,3,18,10,45,248.5,332.5,0.8,10.5,507.0,354.47,275.0
2018,3,18,11,0,225.0,349.0,0.8,10.7,512.0,375.92,292.71
2018,3,18,11,15,223.5,358.5,0.8,10.7,523.5,399.89,311.92
2018,3,18,11,30,222.0,368.0,0.8,10.7,535.0,423.55,330.56
2018,3,18,11,45,219.5,373.0,0.75,10.75,540.0,442.68,345.2
2018,3,18,12,0,217.0,378.0,0.7,10.8,545.0,461.21,359.14
2018,3,18,12,15,219.5,378.0,0.7,10.65,547.0,477.97,372.29
2018,3,18,12,30,222.0,378.0,0.7,10.5,549.0,494.28,385.04
2018,3,18,12,45,256.5,365.0,0.7,10.3,561.0,526.89,410.38
2018,3,18,13,0,291.0,352.0,0.7,10.1,573.0,555.58,432.71
2018,3,18,13,15,353.0,326.5,0.7,9.95,590.0,593.58,462.42
2018,3,18,13,30,415.0,301.0,0.7,9.8,607.0,642.07,499.25
2018,3,18,13,45,367.5,307.0,0.65,9.65,572.0,615.1,479.1
2018,3,18,14,0,320.0,313.0,0.6,9.5,537.0,594.91,464.37
2018,3,18,14,15,328.5,295.5,0.6,9.35,517.5,594.46,465.95
2018,3,18,14,30,337.0,278.0,0.6,9.2,498.0,592.28,466.12
2018,3,18,14,45,322.5,265.5,0.55,9.05,466.5,574.17,453.58
2018,3,18,15,0,308.0,253.0,0.5,8.9,435.0,554.32,439.92
2018,3,18,15,15,232.0,242.0,0.5,8.9,373.5,465.86,373.85
2018,3,18,15,30,156.0,231.0,0.5,8.9,312.0,392.52,317.74
2018,3,18,15,45,149.5,210.0,0.4,8.6,282.0,366.25,298.74
2018,3,18,16,0,143.0,189.0,0.3,8.3,252.0,339.09,278.33
2018,3,18,16,15,148.0,164.5,0.3,8.0,223.0,315.96,261.73
2018,3,18,16,30,153.0,140.0,0.3,7.7,194.0,291.39,243.49
2018,3,18,16,45,127.0,120.0,0.3,7.45,160.5,247.4,207.78
2018,3,18,17,0,101.0,100.0,0.3,7.2,127.0,203.8,171.46
2018,3,18,17,15,85.0,80.5,0.4,6.95,99.5,168.89,141.74
2018,3,18,17,30,69.0,61.0,0.5,6.7,72.0,134.1,110.92
2018,3,18,17,45,50.5,42.5,0.55,6.5,49.0,99.47,78.77
2018,3,18,18,0,32.0,24.0,0.6,6.3,26.0,58.34,28.91
2018,3,18,18,15,20.0,13.0,0.65,6.2,14.0,23.61,0.0
2018,3,18,18,30,8.0,2.0,0.7,6.1,2.0,0.0,0.0
2018,3,18,18,45,4.0,1.0,0.75,6.0,1.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,19,6,15,92.5,8.5,1.1,3.3,11.5,0.0,0.0
2018,3,19,6,30,185.0,17.0,1.0,4.2,23.0,15.46,0.0
2018,3,19,6,45,344.5,27.0,0.95,5.05,63.0,22.34,12.03
2018,3,19,7,0,504.0,37.0,0.9,5.9,103.0,29.89,21.16
2018,3,19,7,15,589.5,43.0,0.9,6.5,153.5,36.74,27.9
2018,3,19,7,30,675.0,49.0,0.9,7.1,204.0,40.87,31.9
2018,3,19,7,45,726.0,53.5,0.95,7.65,257.0,43.53,34.37
2018,3,19,8,0,777.0,58.0,1.0,8.2,310.0,46.2,36.71
2018,3,19,8,15,808.5,62.0,1.05,8.7,362.0,48.32,38.48
2018,3,19,8,30,840.0,66.0,1.1,9.2,414.0,50.39,40.15
2018,3,19,8,45,861.5,69.5,1.15,9.65,462.5,59.5,48.1
2018,3,19,9,0,883.0,73.0,1.2,10.1,511.0,61.85,49.93
2018,3,19,9,15,901.0,75.5,1.2,10.4,556.5,84.93,50.96
2018,3,19,9,30,919.0,78.0,1.2,10.7,602.0,141.42,77.38
2018,3,19,9,45,932.0,80.0,1.2,11.0,641.5,198.43,118.26
2018,3,19,10,0,945.0,82.0,1.2,11.3,681.0,256.29,166.61
2018,3,19,10,15,923.0,94.5,1.2,11.45,703.5,313.85,218.7
2018,3,19,10,30,901.0,107.0,1.2,11.6,726.0,368.26,268.26
2018,3,19,10,45,749.0,171.0,1.15,11.8,698.0,405.64,305.59
2018,3,19,11,0,597.0,235.0,1.1,12.0,670.0,437.13,335.21
2018,3,19,11,15,599.5,241.5,1.05,12.15,687.0,478.74,369.16
2018,3,19,11,30,602.0,248.0,1.0,12.3,704.0,519.72,401.56
2018,3,19,11,45,563.0,266.5,1.0,12.4,697.0,547.02,423.24
2018,3,19,12,0,524.0,285.0,1.0,12.5,690.0,570.27,441.23
2018,3,19,12,15,615.0,249.0,0.95,12.6,725.0,626.04,483.39
2018,3,19,12,30,706.0,213.0,0.9,12.7,760.0,684.88,526.78
2018,3,19,12,45,671.0,224.5,0.9,12.8,741.0,701.05,538.15
2018,3,19,13,0,636.0,236.0,0.9,12.9,722.0,713.04,546.79
2018,3,19,13,15,516.5,274.0,0.85,12.95,664.0,678.99,520.97
2018,3,19,13,30,397.0,312.0,0.8,13.0,606.0,630.94,485.3
2018,3,19,13,45,268.5,323.5,0.8,13.05,520.0,552.98,428.06
2018,3,19,14,0,140.0,335.0,0.8,13.1,434.0,456.93,356.02
2018,3,19,14,15,108.0,312.5,0.75,12.95,387.0,400.42,314.63
2018,3,19,14,30,76.0,290.0,0.7,12.8,340.0,354.59,280.08
2018,3,19,14,45,84.0,277.5,0.6,12.7,330.0,353.03,279.89
2018,3,19,15,0,92.0,265.0,0.5,12.6,320.0,351.22,279.17
2018,3,19,15,15,123.5,248.5,0.5,12.6,316.5,380.24,303.16
2018,3,19,15,30,155.0,232.0,0.5,12.6,313.0,393.16,314.73
2018,3,19,15,45,197.0,208.0,0.4,12.3,302.0,404.51,325.43
2018,3,19,16,0,239.0,184.0,0.3,12.0,291.0,429.69,346.32
2018,3,19,16,15,250.5,156.0,0.35,11.75,256.5,405.51,329.92
2018,3,19,16,30,262.0,128.0,0.4,11.5,222.0,378.86,311.63
2018,3,19,16,45,270.5,111.5,0.4,11.3,195.5,363.19,300.57
2018,3,19,17,0,279.0,95.0,0.4,11.1,169.0,346.02,287.39
2018,3,19,17,15,251.5,76.0,0.5,10.8,132.0,297.06,247.53
2018,3,19,17,30,224.0,57.0,0.6,10.5,95.0,263.84,218.26
2018,3,19,17,45,213.5,41.5,0.65,10.25,67.5,232.78,187.81
2018,3,19,18,0,203.0,26.0,0.7,10.0,40.0,192.84,115.99
2018,3,19,18,15,112.0,14.5,0.7,9.85,21.0,79.44,0.0
2018,3,19,18,30,21.0,3.0,0.7,9.7,2.0,0.0,0.0
2018,3,19,18,45,10.5,1.5,0.7,9.5,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.0,1.05,7.4,1.0,0.0,0.0
2018,3,20,6,30,0.0,2.0,1.1,7.6,2.0,1.82,0.0
2018,3,20,6,45,0.0,4.5,1.2,7.75,4.5,3.94,0.0
2018,3,20,7,0,0.0,7.0,1.3,7.9,7.0,6.14,0.0
2018,3,20,7,15,0.0,10.0,1.35,8.1,10.0,8.78,2.35
2018,3,20,7,30,0.0,13.0,1.4,8.3,13.0,11.42,4.83
2018,3,20,7,45,0.0,22.0,1.45,8.55,22.0,19.35,12.14
2018,3,20,8,0,0.0,31.0,1.5,8.8,31.0,27.3,19.39
2018,3,20,8,15,0.0,40.5,1.55,9.1,40.5,35.71,26.96
2018,3,20,8,30,0.0,50.0,1.6,9.4,50.0,44.13,34.45
2018,3,20,8,45,1.5,79.5,1.6,9.7,80.5,70.36,57.78
2018,3,20,9,0,3.0,109.0,1.6,10.0,111.0,94.71,79.07
2018,3,20,9,15,4.5,134.5,1.6,10.1,137.0,115.44,92.51
2018,3,20,9,30,6.0,160.0,1.6,10.2,163.0,136.62,109.65
2018,3,20,9,45,23.0,204.0,1.65,10.3,218.5,174.49,139.69
2018,3,20,10,0,40.0,248.0,1.7,10.4,274.0,206.02,164.25
2018,3,20,10,15,53.5,277.0,1.7,10.35,313.0,236.01,187.84
2018,3,20,10,30,67.0,306.0,1.7,10.3,352.0,268.15,213.19
2018,3,20,10,45,58.0,303.0,1.75,10.25,344.0,270.57,215.49
2018,3,20,11,0,49.0,300.0,1.8,10.2,336.0,271.42,216.53
2018,3,20,11,15,39.5,298.0,1.85,10.1,327.5,271.44,216.83
2018,3,20,11,30,30.0,296.0,1.9,10.0,319.0,270.19,216.0
2018,3,20,11,45,20.5,260.5,1.95,9.9,276.5,239.59,191.76
2018,3,20,12,0,11.0,225.0,2.0,9.8,234.0,205.1,164.17
2018,3,20,12,15,10.5,219.0,2.0,9.75,227.5,200.74,160.8
2018,3,20,12,30,10.0,213.0,2.0,9.7,221.0,196.18,157.2
2018,3,20,12,45,9.5,212.5,2.05,9.65,220.0,196.4,157.5
2018,3,20,13,0,9.0,212.0,2.1,9.6,219.0,196.56,157.77
2018,3,20,13,15,6.5,192.0,2.0,9.55,197.0,177.27,142.13
2018,3,20,13,30,4.0,172.0,1.9,9.5,175.0,157.57,126.13
2018,3,20,13,45,2.0,153.5,1.85,9.45,155.0,139.35,111.29
2018,3,20,14,0,0.0,135.0,1.8,9.4,135.0,120.9,96.15
2018,3,20,14,15,0.0,137.5,1.85,9.3,137.5,123.43,98.49
2018,3,20,14,30,0.0,140.0,1.9,9.2,140.0,126.06,100.9
2018,3,20,14,45,0.0,114.0,1.9,9.05,114.0,101.92,80.98
2018,3,20,15,0,0.0,88.0,1.9,8.9,88.0,77.98,61.05
2018,3,20,15,15,0.0,78.5,1.9,8.9,78.5,69.5,54.04
2018,3,20,15,30,0.0,69.0,1.9,8.9,69.0,61.04,46.98
2018,3,20,15,45,0.0,50.0,1.95,8.8,50.0,44.16,32.63
2018,3,20,16,0,0.0,31.0,2.0,8.7,31.0,27.33,18.17
2018,3,20,16,15,0.0,37.0,1.95,8.65,37.0,32.62,22.87
2018,3,20,16,30,0.0,43.0,1.9,8.6,43.0,37.92,27.58
2018,3,20,16,45,0.0,28.5,1.9,8.55,28.5,25.09,16.4
2018,3,20,17,0,0.0,14.0,1.9,8.5,14.0,12.3,5.17
2018,3,20,17,15,0.0,11.0,1.8,8.45,11.0,9.66,2.82
2018,3,20,17,30,0.0,8.0,1.7,8.4,8.0,7.02,0.44
2018,3,20,17,45,0.0,6.5,1.65,8.35,6.5,5.7,0.0
2018,3,20,18,0,0.0,5.0,1.6,8.3,5.0,4.38,0.0
2018,3,20,18,15,0.0,2.5,1.6,8.35,2.5,2.27,0.0
2018,3,20,18,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.05,9.45,1.5,1.36,0.0
2018,3,21,6,30,0.0,3.0,1.1,9.5,3.0,2.73,0.0
2018,3,21,6,45,0.0,5.5,1.1,9.55,5.5,4.82,0.0
2018,3,21,7,0,0.0,8.0,1.1,9.6,8.0,7.02,0.61
2018,3,21,7,15,0.0,10.0,1.1,9.65,10.0,8.78,2.32
2018,3,21,7,30,0.0,12.0,1.1,9.7,12.0,10.54,3.99
2018,3,21,7,45,0.0,18.0,1.1,9.8,18.0,15.83,8.85
2018,3,21,8,0,0.0,24.0,1.1,9.9,24.0,21.12,13.67
2018,3,21,8,15,0.0,33.5,1.1,9.95,33.5,29.52,21.26
2018,3,21,8,30,0.0,43.0,1.1,10.0,43.0,37.94,28.78
2018,3,21,8,45,0.0,53.5,1.05,10.1,53.5,47.25,37.03
2018,3,21,9,0,0.0,64.0,1.0,10.2,64.0,56.59,45.2
2018,3,21,9,15,0.0,84.5,1.0,10.3,84.5,74.83,58.37
2018,3,21,9,30,0.0,105.0,1.0,10.4,105.0,92.31,72.84
2018,3,21,9,45,0.0,111.5,1.0,10.5,111.5,97.96,77.3
2018,3,21,10,0,0.0,118.0,1.0,10.6,118.0,103.63,81.79
2018,3,21,10,15,1.0,136.5,1.05,10.75,137.0,119.65,94.78
2018,3,21,10,30,2.0,155.0,1.1,10.9,156.0,135.87,107.82
2018,3,21,10,45,4.0,170.5,1.1,11.05,173.0,150.18,119.21
2018,3,21,11,0,6.0,186.0,1.1,11.2,190.0,164.82,130.83
2018,3,21,11,15,6.5,187.0,1.15,11.25,191.5,166.81,132.3
2018,3,21,11,30,7.0,188.0,1.2,11.3,193.0,168.79,133.83
2018,3,21,11,45,7.5,194.5,1.2,11.4,200.0,175.55,139.19
2018,3,21,12,0,8.0,201.0,1.2,11.5,207.0,182.42,144.61
2018,3,21,12,15,8.0,199.0,1.2,11.55,205.0,181.56,143.89
2018,3,21,12,30,8.0,197.0,1.2,11.6,203.0,180.64,143.16
2018,3,21,12,45,7.0,190.5,1.2,11.65,196.0,174.9,138.57
2018,3,21,13,0,6.0,184.0,1.2,11.7,189.0,168.98,133.85
2018,3,21,13,15,7.5,193.5,1.2,11.85,199.5,179.44,142.37
2018,3,21,13,30,9.0,203.0,1.2,12.0,210.0,190.18,151.05
2018,3,21,13,45,12.0,220.0,1.25,12.1,229.0,209.5,166.72
2018,3,21,14,0,15.0,237.0,1.3,12.2,248.0,229.51,182.89
2018,3,21,14,15,14.0,225.5,1.3,12.25,235.5,219.07,174.74
2018,3,21,14,30,13.0,214.0,1.3,12.3,223.0,208.46,166.57
2018,3,21,14,45,9.5,189.0,1.35,12.35,195.5,182.17,145.67
2018,3,21,15,0,6.0,164.0,1.4,12.4,168.0,155.57,124.34
2018,3,21,15,15,5.5,152.5,1.4,12.4,156.0,144.76,115.86
2018,3,21,15,30,5.0,141.0,1.4,12.4,144.0,133.88,107.23
2018,3,21,15,45,16.0,140.5,1.4,12.25,148.0,144.16,116.65
2018,3,21,16,0,27.0,140.0,1.4,12.1,152.0,165.44,135.15
2018,3,21,16,15,22.0,130.5,1.45,12.0,139.5,153.11,125.13
2018,3,21,16,30,17.0,121.0,1.5,11.9,127.0,130.57,106.49
2018,3,21,16,45,10.0,99.0,1.5,11.85,102.5,102.83,83.06
2018,3,21,17,0,3.0,77.0,1.5,11.8,78.0,75.01,59.16
2018,3,21,17,15,1.5,59.5,1.5,11.7,60.0,56.54,43.16
2018,3,21,17,30,0.0,42.0,1.5,11.6,42.0,37.72,26.65
2018,3,21,17,45,0.0,29.5,1.5,11.5,29.5,26.02,16.15
2018,3,21,18,0,0.0,17.0,1.5,11.4,17.0,14.97,4.84
2018,3,21,18,15,0.0,9.0,1.5,11.4,9.0,8.19,0.0
2018,3,21,18,30,0.0,1.0,1.5,11.4,1.0,0.0,0.0
2018,3,21,18,45,0.0,0.5,1.45,11.35,0.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,1.45,9.65,1.5,1.36,0.0
2018,3,22,6,30,0.0,3.0,1.5,9.5,3.0,2.63,0.0
2018,3,22,6,45,0.0,4.5,1.55,9.3,4.5,3.94,0.0
2018,3,22,7,0,0.0,6.0,1.6,9.1,6.0,5.26,0.0
2018,3,22,7,15,0.0,10.0,1.65,8.85,10.0,8.78,2.34
2018,3,22,7,30,0.0,14.0,1.7,8.6,14.0,12.3,5.63
2018,3,22,7,45,0.0,24.0,1.75,8.35,24.0,21.12,13.77
2018,3,22,8,0,0.0,34.0,1.8,8.1,34.0,29.95,21.86
2018,3,22,8,15,3.5,66.5,1.8,8.0,68.0,58.8,48.05
2018,3,22,8,30,7.0,99.0,1.8,7.9,102.0,85.95,72.33
2018,3,22,8,45,6.0,113.5,1.85,7.8,116.5,97.87,82.73
2018,3,22,9,0,5.0,128.0,1.9,7.7,131.0,109.66,92.94
2018,3,22,9,15,3.5,128.5,1.9,7.85,130.5,110.96,89.45
2018,3,22,9,30,2.0,129.0,1.9,8.0,130.0,112.11,90.12
2018,3,22,9,45,10.5,172.0,1.9,8.2,178.5,148.5,119.85
2018,3,22,10,0,19.0,215.0,1.9,8.4,227.0,185.7,149.81
2018,3,22,10,15,33.5,250.5,1.95,8.75,273.5,212.76,170.96
2018,3,22,10,30,48.0,286.0,2.0,9.1,320.0,248.76,199.39
2018,3,22,10,45,43.5,282.0,2.05,9.45,313.5,250.3,200.49
2018,3,22,11,0,39.0,278.0,2.1,9.8,307.0,250.82,200.82
2018,3,22,11,15,44.0,292.5,2.15,9.95,326.0,269.87,216.01
2018,3,22,11,30,49.0,307.0,2.2,10.1,345.0,289.72,231.74
2018,3,22,11,45,98.5,338.5,2.2,10.25,415.5,349.87,279.4
2018,3,22,12,0,148.0,370.0,2.2,10.4,486.0,417.08,331.91
2018,3,22,12,15,273.5,350.0,2.25,10.35,565.0,496.4,394.96
2018,3,22,12,30,399.0,330.0,2.3,10.3,644.0,581.82,461.99
2018,3,22,12,45,419.0,319.5,2.3,10.3,647.0,612.9,485.9
2018,3,22,13,0,439.0,309.0,2.3,10.3,650.0,639.0,506.45
2018,3,22,13,15,440.0,305.0,2.3,10.2,641.5,655.61,519.7
2018,3,22,13,30,441.0,301.0,2.3,10.1,633.0,670.49,531.73
2018,3,22,13,45,607.5,232.5,2.3,10.0,675.5,759.72,602.25
2018,3,22,14,0,774.0,164.0,2.3,9.9,718.0,847.33,668.55
2018,3,22,14,15,853.5,130.0,2.3,9.75,718.0,890.01,699.42
2018,3,22,14,30,933.0,96.0,2.3,9.6,718.0,925.85,725.88
2018,3,22,14,45,928.0,91.5,2.3,9.45,682.0,925.24,726.92
2018,3,22,15,0,923.0,87.0,2.3,9.3,646.0,920.97,725.94
2018,3,22,15,15,900.5,85.0,2.3,9.3,599.5,900.76,713.45
2018,3,22,15,30,878.0,83.0,2.3,9.3,553.0,885.6,704.77
2018,3,22,15,45,867.0,78.5,2.25,8.85,508.5,865.96,693.5
2018,3,22,16,0,856.0,74.0,2.2,8.4,464.0,843.16,679.89
2018,3,22,16,15,832.5,69.5,2.2,8.1,414.0,806.93,656.24
2018,3,22,16,30,809.0,65.0,2.2,7.8,364.0,768.38,630.3
2018,3,22,16,45,766.5,61.0,2.15,7.5,310.5,713.3,590.43
2018,3,22,17,0,724.0,57.0,2.1,7.2,257.0,657.35,548.27
2018,3,22,17,15,583.5,55.5,2.05,6.85,195.0,538.18,453.82
2018,3,22,17,30,443.0,54.0,2.0,6.5,133.0,418.73,354.18
2018,3,22,17,45,317.5,40.5,1.95,6.15,87.5,303.36,252.78
2018,3,22,18,0,192.0,27.0,1.9,5.8,42.0,192.27,137.71
2018,3,22,18,15,109.0,15.5,1.85,5.65,22.5,79.38,0.0
2018,3,22,18,30,26.0,4.0,1.8,5.5,3.0,0.0,0.0
2018,3,22,18,45,13.0,2.0,1.75,5.35,1.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,23,6,15,2.5,5.5,1.1,6.3,5.5,5.0,0.0
2018,3,23,6,30,5.0,11.0,1.1,6.5,11.0,9.86,0.0
2018,3,23,6,45,2.5,22.5,1.1,6.75,22.5,19.83,11.48
2018,3,23,7,0,0.0,34.0,1.1,7.0,34.0,29.99,21.44
2018,3,23,7,15,0.0,43.0,1.15,7.2,43.0,37.95,29.07
2018,3,23,7,30,0.0,52.0,1.2,7.4,52.0,45.92,36.53
2018,3,23,7,45,0.5,52.5,1.25,7.65,52.5,46.35,36.93
2018,3,23,8,0,1.0,53.0,1.3,7.9,53.0,46.79,37.25
2018,3,23,8,15,9.0,82.0,1.35,8.05,85.5,71.98,59.93
2018,3,23,8,30,17.0,111.0,1.4,8.2,118.0,95.42,80.65
2018,3,23,8,45,32.5,128.5,1.4,8.4,144.5,104.9,88.69
2018,3,23,9,0,48.0,146.0,1.4,8.6,171.0,117.68,99.58
2018,3,23,9,15,24.0,120.5,1.45,8.7,133.0,101.47,80.48
2018,3,23,9,30,0.0,95.0,1.5,8.8,95.0,84.04,66.23
2018,3,23,9,45,0.0,101.0,1.5,8.9,101.0,89.22,70.43
2018,3,23,10,0,0.0,107.0,1.5,9.0,107.0,94.42,74.6
2018,3,23,10,15,39.0,180.5,1.55,9.1,208.0,162.01,129.22
2018,3,23,10,30,78.0,254.0,1.6,9.2,309.0,235.3,187.72
2018,3,23,10,45,135.0,306.0,1.6,9.25,405.0,299.32,237.88
2018,3,23,11,0,192.0,358.0,1.6,9.3,501.0,375.14,297.01
2018,3,23,11,15,205.0,358.5,1.6,9.35,514.5,397.52,314.78
2018,3,23,11,30,218.0,359.0,1.6,9.4,528.0,420.56,333.28
2018,3,23,11,45,161.0,331.0,1.65,9.45,456.5,380.63,303.08
2018,3,23,12,0,104.0,303.0,1.7,9.5,385.0,333.75,266.87
2018,3,23,12,15,63.5,281.0,1.7,9.55,331.0,292.76,234.54
2018,3,23,12,30,23.0,259.0,1.7,9.6,277.0,250.02,200.1
2018,3,23,12,45,23.0,258.5,1.7,9.65,276.5,252.72,202.5
2018,3,23,13,0,23.0,258.0,1.7,9.7,276.0,255.34,204.7
2018,3,23,13,15,32.0,262.0,1.75,9.65,286.5,269.26,216.33
2018,3,23,13,30,41.0,266.0,1.8,9.6,297.0,283.77,228.45
2018,3,23,13,45,40.5,248.0,1.8,9.6,278.0,269.07,217.05
2018,3,23,14,0,40.0,230.0,1.8,9.6,259.0,253.73,205.23
2018,3,23,14,15,43.5,241.5,1.8,9.5,271.5,271.46,220.02
2018,3,23,14,30,47.0,253.0,1.8,9.4,284.0,290.02,235.37
2018,3,23,14,45,92.0,247.5,1.8,9.25,305.0,327.4,267.46
2018,3,23,15,0,137.0,242.0,1.8,9.1,326.0,380.48,311.63
2018,3,23,15,15,198.0,229.5,1.8,9.1,341.5,424.46,348.83
2018,3,23,15,30,259.0,217.0,1.8,9.1,357.0,483.79,397.53
2018,3,23,15,45,204.0,192.0,1.8,8.75,296.0,392.43,325.89
2018,3,23,16,0,149.0,167.0,1.8,8.4,235.0,317.17,265.75
2018,3,23,16,15,113.0,150.5,1.75,8.25,199.0,268.93,226.32
2018,3,23,16,30,77.0,134.0,1.7,8.1,163.0,206.74,174.3
2018,3,23,16,45,209.0,113.0,1.7,7.95,175.0,318.15,271.77
2018,3,23,17,0,341.0,92.0,1.7,7.8,187.0,408.42,348.07
2018,3,23,17,15,303.0,76.5,1.7,7.75,148.0,353.64,301.04
2018,3,23,17,30,265.0,61.0,1.7,7.7,109.0,300.12,254.04
2018,3,23,17,45,189.5,46.0,1.7,7.6,74.5,223.98,185.51
2018,3,23,18,0,114.0,31.0,1.7,7.5,40.0,137.52,99.47
2018,3,23,18,15,61.0,17.0,1.7,7.5,21.5,52.14,0.0
2018,3,23,18,30,8.0,3.0,1.7,7.5,3.0,0.0,0.0
2018,3,23,18,45,4.0,1.5,1.7,7.5,1.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,0.95,2.85,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,2.55,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,24,6,15,129.5,12.5,1.0,3.4,20.0,11.37,0.0
2018,3,24,6,30,259.0,25.0,0.9,4.0,40.0,21.43,2.34
2018,3,24,6,45,403.0,34.0,0.8,4.65,84.5,27.9,18.87
2018,3,24,7,0,547.0,43.0,0.7,5.3,129.0,34.35,25.64
2018,3,24,7,15,624.5,49.0,0.75,5.55,181.5,41.49,32.57
2018,3,24,7,30,702.0,55.0,0.8,5.8,234.0,45.45,36.37
2018,3,24,7,45,750.0,59.0,0.8,6.0,288.5,47.52,38.28
2018,3,24,8,0,798.0,63.0,0.8,6.2,343.0,49.64,40.13
2018,3,24,8,15,794.5,73.0,0.85,6.5,386.5,56.12,45.87
2018,3,24,8,30,791.0,83.0,0.9,6.8,430.0,62.25,51.2
2018,3,24,8,45,571.0,144.0,0.95,7.05,409.0,96.43,81.6
2018,3,24,9,0,351.0,205.0,1.0,7.3,388.0,139.77,119.39
2018,3,24,9,15,333.5,230.0,1.05,7.55,415.5,174.56,132.53
2018,3,24,9,30,316.0,255.0,1.1,7.8,443.0,213.03,159.63
2018,3,24,9,45,295.0,272.5,1.1,8.05,456.5,244.71,185.13
2018,3,24,10,0,274.0,290.0,1.1,8.3,470.0,274.35,210.43
2018,3,24,10,15,214.0,314.0,1.15,8.4,458.5,302.25,235.94
2018,3,24,10,30,154.0,338.0,1.2,8.5,447.0,316.58,249.79
2018,3,24,10,45,141.0,344.5,1.25,8.6,447.0,330.67,261.85
2018,3,24,11,0,128.0,351.0,1.3,8.7,447.0,343.22,272.41
2018,3,24,11,15,90.5,339.5,1.35,8.65,408.0,330.66,263.34
2018,3,24,11,30,53.0,328.0,1.4,8.6,369.0,309.83,247.39
2018,3,24,11,45,48.5,332.0,1.45,8.6,370.0,316.8,253.14
2018,3,24,12,0,44.0,336.0,1.5,8.6,371.0,323.33,258.36
2018,3,24,12,15,70.0,355.5,1.5,8.45,411.0,363.23,290.15
2018,3,24,12,30,96.0,375.0,1.5,8.3,451.0,405.75,323.63
2018,3,24,12,45,138.0,375.5,1.55,8.15,484.0,451.24,359.81
2018,3,24,13,0,180.0,376.0,1.6,8.0,517.0,494.13,393.91
2018,3,24,13,15,139.0,362.5,1.6,7.85,470.5,460.06,367.53
2018,3,24,13,30,98.0,349.0,1.6,7.7,424.0,412.11,330.65
2018,3,24,13,45,93.5,325.5,1.6,7.55,395.0,391.12,315.39
2018,3,24,14,0,89.0,302.0,1.6,7.4,366.0,368.88,298.86
2018,3,24,14,15,324.5,259.5,1.6,7.2,480.0,560.15,454.53
2018,3,24,14,30,560.0,217.0,1.6,7.0,594.0,744.22,596.27
2018,3,24,14,45,369.5,237.5,1.65,6.85,481.0,591.17,478.96
2018,3,24,15,0,179.0,258.0,1.7,6.7,368.0,436.18,357.36
2018,3,24,15,15,99.0,212.5,1.7,6.7,272.5,317.85,263.04
2018,3,24,15,30,19.0,167.0,1.7,6.7,177.0,172.48,142.05
2018,3,24,15,45,12.5,136.5,1.7,6.35,143.0,136.86,112.81
2018,3,24,16,0,6.0,106.0,1.7,6.0,109.0,101.3,82.73
2018,3,24,16,15,3.0,86.0,1.65,5.9,87.5,79.46,64.08
2018,3,24,16,30,0.0,66.0,1.6,5.8,66.0,58.33,45.76
2018,3,24,16,45,136.0,73.0,1.55,5.65,111.5,205.27,178.03
2018,3,24,17,0,272.0,80.0,1.5,5.5,157.0,339.21,293.15
2018,3,24,17,15,276.0,70.5,1.45,5.45,135.0,325.54,279.94
2018,3,24,17,30,280.0,61.0,1.4,5.4,113.0,311.24,265.49
2018,3,24,17,45,205.5,47.0,1.4,5.35,78.5,236.46,197.68
2018,3,24,18,0,131.0,33.0,1.4,5.3,44.0,153.57,115.01
2018,3,24,18,15,71.0,19.0,1.35,5.2,24.5,60.15,0.0
2018,3,24,18,30,11.0,5.0,1.3,5.1,5.0,0.0,0.0
2018,3,24,18,45,5.5,2.5,1.3,5.0,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,25,6,15,55.0,12.0,1.1,4.6,15.5,10.91,0.0
2018,3,25,6,30,110.0,24.0,1.1,4.8,31.0,18.88,4.43
2018,3,25,6,45,232.5,38.5,1.15,5.0,71.0,29.92,20.79
2018,3,25,7,0,355.0,53.0,1.2,5.2,111.0,40.69,31.42
2018,3,25,7,15,429.0,61.5,1.25,5.4,156.0,47.77,38.33
2018,3,25,7,30,503.0,70.0,1.3,5.6,201.0,52.79,43.12
2018,3,25,7,45,384.5,97.5,1.3,5.8,210.5,70.22,59.06
2018,3,25,8,0,266.0,125.0,1.3,6.0,220.0,91.95,78.61
2018,3,25,8,15,532.5,103.5,1.35,6.25,328.5,71.78,60.05
2018,3,25,8,30,799.0,82.0,1.4,6.5,437.0,61.32,50.36
