Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,8,45,831.0,83.5,1.4,6.8,488.0,61.0,49.86
2018,3,25,9,0,863.0,85.0,1.4,7.1,539.0,60.78,49.43
2018,3,25,9,15,867.0,90.5,1.4,7.4,578.5,111.03,62.13
2018,3,25,9,30,871.0,96.0,1.4,7.7,618.0,167.18,97.8
2018,3,25,9,45,861.5,106.0,1.45,7.95,649.5,224.65,144.75
2018,3,25,10,0,852.0,116.0,1.5,8.2,681.0,280.83,194.7
2018,3,25,10,15,888.0,108.0,1.5,8.4,721.0,340.15,246.81
2018,3,25,10,30,924.0,100.0,1.5,8.6,761.0,395.83,296.22
2018,3,25,10,45,708.0,191.5,1.55,8.8,708.0,427.05,329.57
2018,3,25,11,0,492.0,283.0,1.6,9.0,655.0,445.61,349.25
2018,3,25,11,15,559.5,258.5,1.6,9.2,690.0,489.96,385.45
2018,3,25,11,30,627.0,234.0,1.6,9.4,725.0,538.85,424.69
2018,3,25,11,45,724.5,197.0,1.6,9.55,771.0,598.16,471.62
2018,3,25,12,0,822.0,160.0,1.6,9.7,817.0,662.67,521.74
2018,3,25,12,15,796.0,167.5,1.6,9.8,804.0,689.16,542.05
2018,3,25,12,30,770.0,175.0,1.6,9.9,791.0,713.17,560.34
2018,3,25,12,45,558.5,242.0,1.65,10.0,687.0,649.78,512.18
2018,3,25,13,0,347.0,309.0,1.7,10.1,583.0,566.78,448.4
2018,3,25,13,15,328.0,301.5,1.7,10.1,556.5,560.2,444.73
2018,3,25,13,30,309.0,294.0,1.7,10.1,530.0,551.18,438.53
2018,3,25,13,45,534.5,226.5,1.7,10.15,620.5,696.05,551.61
2018,3,25,14,0,760.0,159.0,1.7,10.2,711.0,839.03,656.49
2018,3,25,14,15,720.5,169.0,1.7,10.15,675.5,830.65,650.04
2018,3,25,14,30,681.0,179.0,1.7,10.1,640.0,818.45,642.74
2018,3,25,14,45,759.0,143.0,1.7,10.1,631.5,856.76,671.28
2018,3,25,15,0,837.0,107.0,1.7,10.1,623.0,885.89,692.81
2018,3,25,15,15,789.5,112.0,1.7,10.1,572.5,851.6,670.03
2018,3,25,15,30,742.0,117.0,1.7,10.1,522.0,820.06,649.78
2018,3,25,15,45,630.5,128.5,1.7,9.8,452.0,733.06,589.47
2018,3,25,16,0,519.0,140.0,1.7,9.5,382.0,638.15,521.52
2018,3,25,16,15,584.5,112.5,1.7,9.2,356.5,662.85,543.61
2018,3,25,16,30,650.0,85.0,1.7,8.9,331.0,674.72,554.53
2018,3,25,16,45,661.0,72.5,1.7,8.55,291.5,655.14,541.36
2018,3,25,17,0,672.0,60.0,1.7,8.2,252.0,626.76,520.73
2018,3,25,17,15,624.0,53.0,1.75,7.7,203.5,569.83,476.65
2018,3,25,17,30,576.0,46.0,1.8,7.2,155.0,508.36,426.05
2018,3,25,17,45,465.5,38.0,1.85,6.65,108.5,404.43,336.73
2018,3,25,18,0,355.0,30.0,1.9,6.1,62.0,307.22,236.45
2018,3,25,18,15,201.0,18.5,1.9,5.9,34.0,138.65,0.0
2018,3,25,18,30,47.0,7.0,1.9,5.7,6.0,0.0,0.0
2018,3,25,18,45,23.5,3.5,1.9,5.5,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.65,2.6,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.7,2.45,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.7,2.35,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.7,2.25,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.7,2.15,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.75,2.05,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.75,2.2,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,26,5,45,11.0,1.5,1.65,2.55,1.0,0.0,0.0
2018,3,26,6,0,22.0,3.0,1.6,2.7,2.0,0.0,0.0
2018,3,26,6,15,64.5,14.5,1.6,3.45,17.5,13.19,0.0
2018,3,26,6,30,107.0,26.0,1.6,4.2,33.0,21.01,7.89
2018,3,26,6,45,242.5,39.0,1.6,4.95,74.0,30.26,21.24
2018,3,26,7,0,378.0,52.0,1.6,5.7,115.0,41.49,32.14
2018,3,26,7,15,544.0,52.0,1.6,6.25,178.0,39.8,30.94
2018,3,26,7,30,710.0,52.0,1.6,6.8,241.0,42.5,33.51
2018,3,26,7,45,754.0,55.5,1.6,7.4,294.0,44.3,35.09
2018,3,26,8,0,798.0,59.0,1.6,8.0,347.0,46.13,36.6
2018,3,26,8,15,826.5,63.0,1.6,8.45,399.0,48.23,38.32
2018,3,26,8,30,855.0,67.0,1.6,8.9,451.0,57.72,46.66
2018,3,26,8,45,873.5,69.5,1.6,9.4,498.5,59.39,47.89
2018,3,26,9,0,892.0,72.0,1.6,9.9,546.0,60.96,49.03
2018,3,26,9,15,907.5,74.0,1.6,10.25,590.0,114.89,61.88
2018,3,26,9,30,923.0,76.0,1.6,10.6,634.0,171.4,97.63
2018,3,26,9,45,935.0,77.5,1.6,10.95,672.5,228.23,143.18
2018,3,26,10,0,947.0,79.0,1.6,11.3,711.0,285.74,193.48
2018,3,26,10,15,954.5,81.0,1.6,11.6,743.0,342.82,244.86
2018,3,26,10,30,962.0,83.0,1.6,11.9,775.0,399.66,295.69
2018,3,26,10,45,966.5,83.5,1.6,12.2,798.5,453.63,343.24
2018,3,26,11,0,971.0,84.0,1.6,12.5,822.0,506.55,388.58
2018,3,26,11,15,973.5,85.5,1.6,12.7,839.0,558.08,431.53
2018,3,26,11,30,976.0,87.0,1.6,12.9,856.0,607.98,471.89
2018,3,26,11,45,976.5,87.0,1.55,13.15,864.0,653.54,507.43
2018,3,26,12,0,977.0,87.0,1.5,13.4,872.0,696.86,540.21
2018,3,26,12,15,975.5,88.0,1.5,13.5,872.5,737.35,570.76
2018,3,26,12,30,974.0,89.0,1.5,13.6,873.0,775.14,598.26
2018,3,26,12,45,949.0,100.0,1.5,13.7,858.5,802.47,616.82
2018,3,26,13,0,924.0,111.0,1.5,13.8,844.0,825.64,632.6
2018,3,26,13,15,922.0,108.5,1.5,13.8,828.5,849.77,649.34
2018,3,26,13,30,920.0,106.0,1.5,13.8,813.0,870.67,663.9
2018,3,26,13,45,886.0,116.5,1.5,13.85,781.0,874.81,667.05
2018,3,26,14,0,852.0,127.0,1.5,13.9,749.0,882.8,673.18
2018,3,26,14,15,865.0,114.5,1.55,13.8,724.5,895.83,683.87
2018,3,26,14,30,878.0,102.0,1.6,13.7,700.0,897.28,686.8
2018,3,26,14,45,870.0,96.5,1.6,13.6,663.0,892.32,685.01
2018,3,26,15,0,862.0,91.0,1.6,13.5,626.0,883.82,681.0
2018,3,26,15,15,828.0,93.0,1.6,13.5,578.5,866.26,670.65
2018,3,26,15,30,794.0,95.0,1.6,13.5,531.0,837.4,652.53
2018,3,26,15,45,800.5,85.0,1.65,13.1,492.5,826.84,648.86
2018,3,26,16,0,807.0,75.0,1.7,12.7,454.0,812.7,642.4
2018,3,26,16,15,788.5,71.0,1.75,12.25,407.5,781.58,623.67
2018,3,26,16,30,770.0,67.0,1.8,11.8,361.0,748.15,602.81
2018,3,26,16,45,723.5,62.0,1.8,11.35,307.0,688.73,561.21
2018,3,26,17,0,677.0,57.0,1.8,10.9,253.0,628.9,517.68
2018,3,26,17,15,614.5,52.0,1.85,10.3,203.0,562.84,467.43
2018,3,26,17,30,552.0,47.0,1.9,9.7,153.0,493.85,411.56
2018,3,26,17,45,446.0,39.0,1.95,9.1,107.5,393.44,325.84
2018,3,26,18,0,340.0,31.0,2.0,8.5,62.0,299.34,231.88
2018,3,26,18,15,195.0,18.5,1.95,8.3,34.0,135.47,0.0
2018,3,26,18,30,50.0,6.0,1.9,8.1,6.0,5.46,0.0
2018,3,26,18,45,25.0,3.0,1.85,7.9,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,27,5,45,9.5,1.5,1.6,6.6,1.0,0.0,0.0
2018,3,27,6,0,19.0,3.0,1.6,6.8,2.0,0.0,0.0
2018,3,27,6,15,155.5,15.5,1.65,7.45,25.5,14.1,0.0
2018,3,27,6,30,292.0,28.0,1.7,8.1,49.0,23.63,11.08
2018,3,27,6,45,409.5,36.5,1.7,8.8,92.5,29.55,20.38
2018,3,27,7,0,527.0,45.0,1.7,9.5,136.0,35.44,26.27
2018,3,27,7,15,597.0,51.0,1.7,10.0,187.0,38.99,29.76
2018,3,27,7,30,667.0,57.0,1.7,10.5,238.0,46.49,36.61
2018,3,27,7,45,706.0,63.0,1.7,11.0,289.5,50.13,39.82
2018,3,27,8,0,745.0,69.0,1.7,11.5,341.0,53.66,42.82
2018,3,27,8,15,776.5,72.5,1.7,12.05,392.0,55.04,43.82
2018,3,27,8,30,808.0,76.0,1.7,12.6,443.0,56.41,44.78
2018,3,27,8,45,801.0,85.5,1.65,13.15,482.0,61.8,49.28
2018,3,27,9,0,794.0,95.0,1.6,13.7,521.0,69.97,56.16
2018,3,27,9,15,716.5,129.5,1.55,14.1,537.0,129.88,78.35
2018,3,27,9,30,639.0,164.0,1.5,14.5,553.0,189.21,122.51
2018,3,27,9,45,614.0,186.0,1.45,14.9,578.5,240.97,164.7
2018,3,27,10,0,589.0,208.0,1.4,15.3,604.0,290.29,207.01
2018,3,27,10,15,619.5,209.0,1.4,15.6,642.5,336.69,245.76
2018,3,27,10,30,650.0,210.0,1.4,15.9,681.0,386.09,286.89
2018,3,27,10,45,719.5,187.5,1.35,16.2,724.5,434.99,326.65
2018,3,27,11,0,789.0,165.0,1.3,16.5,768.0,492.85,372.67
2018,3,27,11,15,869.5,129.5,1.3,16.75,807.5,545.44,414.61
2018,3,27,11,30,950.0,94.0,1.3,17.0,847.0,604.12,460.36
2018,3,27,11,45,957.0,91.5,1.3,17.2,857.0,650.22,495.75
2018,3,27,12,0,964.0,89.0,1.3,17.4,867.0,694.57,529.01
2018,3,27,12,15,965.0,88.5,1.3,17.5,868.0,734.79,558.71
2018,3,27,12,30,966.0,88.0,1.3,17.6,869.0,772.46,585.36
2018,3,27,12,45,966.0,86.5,1.3,17.7,862.0,805.7,607.55
2018,3,27,13,0,966.0,85.0,1.3,17.8,855.0,835.97,627.67
2018,3,27,13,15,961.0,85.5,1.35,17.8,839.5,861.2,645.29
2018,3,27,13,30,956.0,86.0,1.4,17.8,824.0,883.05,660.81
2018,3,27,13,45,948.5,86.0,1.4,17.8,800.5,898.82,671.75
2018,3,27,14,0,941.0,86.0,1.4,17.8,777.0,911.03,680.52
2018,3,27,14,15,931.5,85.5,1.45,17.65,746.5,917.35,686.68
2018,3,27,14,30,922.0,85.0,1.5,17.5,716.0,920.08,690.69
2018,3,27,14,45,901.5,86.0,1.5,17.4,676.0,911.21,686.36
2018,3,27,15,0,881.0,87.0,1.5,17.3,636.0,898.91,679.98
2018,3,27,15,15,857.0,84.5,1.5,17.3,589.0,876.05,666.34
2018,3,27,15,30,833.0,82.0,1.5,17.3,542.0,858.59,656.5
2018,3,27,15,45,821.0,78.0,1.55,17.1,499.5,838.53,645.9
2018,3,27,16,0,809.0,74.0,1.6,16.9,457.0,815.54,633.14
2018,3,27,16,15,783.0,71.0,1.65,16.4,408.5,779.18,611.33
2018,3,27,16,30,757.0,68.0,1.7,15.9,360.0,740.79,587.47
2018,3,27,16,45,709.5,63.0,1.7,15.4,305.5,680.67,546.19
2018,3,27,17,0,662.0,58.0,1.7,14.9,251.0,620.22,503.02
2018,3,27,17,15,571.5,54.0,1.8,14.3,197.5,534.71,438.87
2018,3,27,17,30,481.0,50.0,1.9,13.7,144.0,447.8,369.88
2018,3,27,17,45,367.5,41.5,2.0,13.1,100.5,343.48,281.68
2018,3,27,18,0,254.0,33.0,2.1,12.5,57.0,246.63,190.44
2018,3,27,18,15,147.0,19.5,2.05,12.2,31.5,136.6,0.0
2018,3,27,18,30,40.0,6.0,2.0,11.9,6.0,28.37,0.0
2018,3,27,18,45,20.0,3.0,2.0,11.6,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,28,5,45,13.0,2.0,1.0,9.6,1.5,0.0,0.0
2018,3,28,6,0,26.0,4.0,0.9,9.7,3.0,0.0,0.0
2018,3,28,6,15,185.0,15.5,0.8,10.3,28.5,14.1,0.0
2018,3,28,6,30,344.0,27.0,0.7,10.9,54.0,22.48,11.27
2018,3,28,6,45,459.5,35.0,0.6,11.5,99.5,28.1,19.02
2018,3,28,7,0,575.0,43.0,0.5,12.1,145.0,36.79,27.29
2018,3,28,7,15,641.0,48.0,0.5,12.6,196.5,39.89,30.31
2018,3,28,7,30,707.0,53.0,0.5,13.1,248.0,43.04,33.18
2018,3,28,7,45,749.0,57.0,0.45,13.6,301.0,45.22,35.06
2018,3,28,8,0,791.0,61.0,0.4,14.1,354.0,47.39,36.83
2018,3,28,8,15,819.5,64.0,0.4,14.6,405.5,48.66,37.76
2018,3,28,8,30,848.0,67.0,0.4,15.1,457.0,57.61,45.41
2018,3,28,8,45,868.0,70.0,0.35,15.6,505.0,59.61,46.88
2018,3,28,9,0,888.0,73.0,0.3,16.1,553.0,69.16,54.88
2018,3,28,9,15,903.0,74.5,0.3,16.5,596.5,123.62,64.72
2018,3,28,9,30,918.0,76.0,0.3,16.9,640.0,179.52,100.72
2018,3,28,9,45,930.5,77.0,0.25,17.3,678.0,235.81,144.81
2018,3,28,10,0,943.0,78.0,0.2,17.7,716.0,292.82,192.56
2018,3,28,10,15,951.0,79.5,0.2,17.95,748.0,349.38,241.0
2018,3,28,10,30,959.0,81.0,0.2,18.2,780.0,405.74,288.63
2018,3,28,10,45,965.0,81.5,0.25,18.5,804.5,460.05,333.81
2018,3,28,11,0,971.0,82.0,0.3,18.8,829.0,513.46,376.99
2018,3,28,11,15,974.5,83.0,0.35,18.95,846.0,564.92,417.65
2018,3,28,11,30,978.0,84.0,0.4,19.1,863.0,614.83,455.99
2018,3,28,11,45,980.0,84.0,0.45,19.3,872.0,661.18,490.73
2018,3,28,12,0,982.0,84.0,0.5,19.5,881.0,705.41,523.15
2018,3,28,12,15,982.0,84.0,0.55,19.55,881.5,745.96,552.67
2018,3,28,12,30,982.0,84.0,0.6,19.6,882.0,783.85,578.9
2018,3,28,12,45,980.0,84.0,0.65,19.7,874.5,817.46,601.25
2018,3,28,13,0,978.0,84.0,0.7,19.8,867.0,847.98,621.62
2018,3,28,13,15,974.5,83.5,0.75,19.8,851.5,873.6,639.1
2018,3,28,13,30,971.0,83.0,0.8,19.8,836.0,895.82,654.54
2018,3,28,13,45,965.0,82.5,0.85,19.75,812.5,912.47,666.68
2018,3,28,14,0,959.0,82.0,0.9,19.7,789.0,925.52,676.74
2018,3,28,14,15,951.0,80.5,0.9,19.7,758.5,932.08,681.79
2018,3,28,14,30,943.0,79.0,0.9,19.7,728.0,934.95,684.73
2018,3,28,14,45,932.0,78.0,0.9,19.7,691.0,932.1,684.21
2018,3,28,15,0,921.0,77.0,0.9,19.7,654.0,925.7,681.63
2018,3,28,15,15,906.0,75.5,0.9,19.7,611.5,911.68,674.29
2018,3,28,15,30,891.0,74.0,0.9,19.7,569.0,894.38,665.0
2018,3,28,15,45,871.0,71.5,0.9,19.6,521.5,868.33,650.21
2018,3,28,16,0,851.0,69.0,0.9,19.5,474.0,839.52,633.54
2018,3,28,16,15,822.0,66.5,0.9,18.9,423.0,808.85,616.53
2018,3,28,16,30,793.0,64.0,0.9,18.3,372.0,767.77,591.79
2018,3,28,16,45,745.5,61.0,0.95,17.7,318.0,709.29,554.5
2018,3,28,17,0,698.0,58.0,1.0,17.1,264.0,650.34,515.07
2018,3,28,17,15,639.5,52.0,1.1,16.55,212.5,579.28,464.43
2018,3,28,17,30,581.0,46.0,1.2,16.0,161.0,516.15,416.26
2018,3,28,17,45,466.0,38.5,1.3,15.4,113.5,408.69,329.44
2018,3,28,18,0,351.0,31.0,1.4,14.8,66.0,308.44,237.42
2018,3,28,18,15,208.0,19.5,1.45,14.6,37.0,174.93,0.0
2018,3,28,18,30,65.0,8.0,1.5,14.4,8.0,44.63,0.0
2018,3,28,18,45,32.5,4.0,1.5,14.2,4.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,29,5,45,23.0,3.0,1.0,13.25,2.5,0.0,0.0
2018,3,29,6,0,46.0,6.0,0.9,13.3,5.0,0.0,0.0
2018,3,29,6,15,202.5,17.5,0.8,13.75,32.0,15.92,0.0
2018,3,29,6,30,359.0,29.0,0.7,14.2,59.0,24.19,13.18
2018,3,29,6,45,473.5,36.5,0.6,14.65,105.5,29.29,19.86
2018,3,29,7,0,588.0,44.0,0.5,15.1,152.0,37.58,27.67
2018,3,29,7,15,654.0,49.5,0.45,15.75,205.0,41.12,31.01
2018,3,29,7,30,720.0,55.0,0.4,16.4,258.0,44.66,34.16
2018,3,29,7,45,762.0,59.5,0.35,17.0,312.0,47.2,36.29
2018,3,29,8,0,804.0,64.0,0.3,17.6,366.0,49.7,38.3
2018,3,29,8,15,833.0,67.0,0.3,18.3,418.0,50.9,39.1
2018,3,29,8,30,862.0,70.0,0.3,19.0,470.0,59.8,46.54
2018,3,29,8,45,882.5,72.5,0.25,19.65,519.0,61.43,47.61
2018,3,29,9,0,903.0,75.0,0.2,20.3,568.0,75.15,46.73
2018,3,29,9,15,918.5,76.5,0.2,20.35,612.0,130.58,67.5
2018,3,29,9,30,934.0,78.0,0.2,20.4,656.0,187.48,104.53
2018,3,29,9,45,945.5,80.0,0.2,20.45,695.0,245.27,149.8
2018,3,29,10,0,957.0,82.0,0.2,20.5,734.0,303.69,198.57
2018,3,29,10,15,951.5,88.5,0.2,20.7,761.5,360.88,247.31
2018,3,29,10,30,946.0,95.0,0.2,20.9,789.0,416.56,294.01
2018,3,29,10,45,950.0,97.0,0.25,21.1,813.0,470.81,338.53
2018,3,29,11,0,954.0,99.0,0.3,21.3,837.0,524.03,380.98
2018,3,29,11,15,969.5,94.0,0.35,21.25,857.5,575.96,421.65
2018,3,29,11,30,985.0,89.0,0.4,21.2,878.0,627.22,460.8
2018,3,29,11,45,965.5,100.0,0.4,21.15,880.0,670.81,492.79
2018,3,29,12,0,946.0,111.0,0.4,21.1,882.0,710.75,521.37
2018,3,29,12,15,858.5,154.0,0.45,20.95,854.0,732.62,537.06
2018,3,29,12,30,771.0,197.0,0.5,20.8,826.0,747.16,547.45
2018,3,29,12,45,751.5,203.5,0.55,20.65,812.5,770.57,564.76
2018,3,29,13,0,732.0,210.0,0.6,20.5,799.0,790.58,579.52
2018,3,29,13,15,768.0,188.0,0.65,20.35,795.5,824.2,604.4
2018,3,29,13,30,804.0,166.0,0.7,20.2,792.0,851.65,623.76
2018,3,29,13,45,838.0,145.0,0.7,20.05,781.0,880.46,643.05
2018,3,29,14,0,872.0,124.0,0.7,19.9,770.0,906.16,660.36
2018,3,29,14,15,909.0,105.5,0.7,19.85,755.5,925.92,673.74
2018,3,29,14,30,946.0,87.0,0.7,19.8,741.0,949.93,690.03
2018,3,29,14,45,941.5,83.0,0.7,19.7,705.5,949.52,691.02
2018,3,29,15,0,937.0,79.0,0.7,19.6,670.0,945.42,690.22
2018,3,29,15,15,919.0,77.5,0.7,19.6,625.0,928.6,681.2
2018,3,29,15,30,901.0,76.0,0.7,19.6,580.0,908.49,670.3
2018,3,29,15,45,885.5,73.5,0.7,19.3,534.0,886.27,658.81
2018,3,29,16,0,870.0,71.0,0.7,19.0,488.0,861.13,645.31
2018,3,29,16,15,840.5,69.0,0.7,18.4,436.5,830.33,628.51
2018,3,29,16,30,811.0,67.0,0.7,17.8,385.0,788.97,604.06
2018,3,29,16,45,768.5,63.5,0.7,17.2,331.0,733.29,568.74
2018,3,29,17,0,726.0,60.0,0.7,16.6,277.0,676.79,531.29
2018,3,29,17,15,643.5,56.0,0.8,15.9,221.0,595.05,474.32
2018,3,29,17,30,561.0,52.0,0.9,15.2,165.0,510.99,411.63
2018,3,29,17,45,450.0,43.0,1.0,14.5,116.5,404.27,326.14
2018,3,29,18,0,339.0,34.0,1.1,13.8,68.0,304.15,236.21
2018,3,29,18,15,205.0,22.0,1.1,13.6,39.0,176.59,9.4
2018,3,29,18,30,71.0,10.0,1.1,13.4,10.0,50.03,0.0
2018,3,29,18,45,35.5,5.0,1.15,13.25,5.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,30,5,45,17.0,3.0,1.0,11.95,2.5,0.0,0.0
2018,3,30,6,0,34.0,6.0,1.0,12.0,5.0,0.0,0.0
2018,3,30,6,15,144.5,19.0,0.9,12.3,30.0,17.28,0.0
2018,3,30,6,30,255.0,32.0,0.8,12.6,55.0,26.67,15.89
2018,3,30,6,45,347.5,42.5,0.75,12.95,95.5,34.21,24.39
2018,3,30,7,0,440.0,53.0,0.7,13.3,136.0,41.51,31.4
2018,3,30,7,15,500.0,63.0,0.65,13.8,184.5,48.01,37.42
2018,3,30,7,30,560.0,73.0,0.6,14.3,233.0,54.25,42.98
2018,3,30,7,45,585.5,83.5,0.5,14.85,280.0,60.4,48.29
2018,3,30,8,0,611.0,94.0,0.4,15.4,327.0,66.21,53.15
2018,3,30,8,15,553.0,121.5,0.4,15.65,354.0,84.2,68.59
2018,3,30,8,30,495.0,149.0,0.4,15.9,381.0,99.69,81.58
2018,3,30,8,45,497.0,165.5,0.35,16.2,419.0,108.13,88.34
2018,3,30,9,0,499.0,182.0,0.3,16.5,457.0,127.17,92.31
2018,3,30,9,15,635.5,155.5,0.3,16.85,533.5,152.1,95.07
2018,3,30,9,30,772.0,129.0,0.3,17.2,610.0,191.8,116.09
2018,3,30,9,45,858.5,110.5,0.3,17.6,675.0,247.76,157.38
2018,3,30,10,0,945.0,92.0,0.3,18.0,740.0,312.63,208.46
2018,3,30,10,15,900.5,114.5,0.3,18.2,754.0,369.28,258.06
2018,3,30,10,30,856.0,137.0,0.3,18.4,768.0,416.68,299.4
2018,3,30,10,45,754.5,186.0,0.3,18.55,755.5,458.02,335.18
2018,3,30,11,0,653.0,235.0,0.3,18.7,743.0,493.74,364.51
2018,3,30,11,15,623.0,255.0,0.3,18.75,747.5,532.41,394.25
2018,3,30,11,30,593.0,275.0,0.3,18.8,752.0,567.61,420.41
2018,3,30,11,45,532.0,302.5,0.3,18.85,734.0,587.05,434.59
2018,3,30,12,0,471.0,330.0,0.3,18.9,716.0,600.88,444.33
2018,3,30,12,15,484.0,325.0,0.35,18.85,722.0,632.02,467.43
2018,3,30,12,30,497.0,320.0,0.4,18.8,728.0,662.59,489.72
2018,3,30,12,45,506.5,313.0,0.45,18.75,725.5,687.91,508.34
2018,3,30,13,0,516.0,306.0,0.5,18.7,723.0,711.88,526.05
2018,3,30,13,15,586.5,270.0,0.5,18.8,735.5,755.96,557.53
2018,3,30,13,30,657.0,234.0,0.5,18.9,748.0,803.55,590.69
2018,3,30,13,45,609.5,244.0,0.55,19.0,710.0,791.88,583.1
2018,3,30,14,0,562.0,254.0,0.6,19.1,672.0,773.3,571.74
2018,3,30,14,15,525.5,254.0,0.65,19.1,633.0,754.22,560.53
2018,3,30,14,30,489.0,254.0,0.7,19.1,594.0,732.15,547.14
2018,3,30,14,45,522.0,227.0,0.7,19.1,573.0,741.13,555.9
2018,3,30,15,0,555.0,200.0,0.7,19.1,552.0,747.04,562.33
2018,3,30,15,15,490.0,204.5,0.7,19.1,500.0,697.04,528.26
2018,3,30,15,30,425.0,209.0,0.7,19.1,448.0,645.43,493.12
2018,3,30,15,45,430.0,189.0,0.75,18.8,413.5,627.38,484.1
2018,3,30,16,0,435.0,169.0,0.8,18.5,379.0,606.87,472.74
2018,3,30,16,15,389.5,156.5,0.85,17.9,329.5,549.46,433.57
2018,3,30,16,30,344.0,144.0,0.9,17.3,280.0,474.84,380.8
2018,3,30,16,45,313.0,127.0,0.9,16.75,237.5,424.54,344.35
2018,3,30,17,0,282.0,110.0,0.9,16.2,195.0,374.48,306.48
2018,3,30,17,15,242.5,92.0,1.0,15.45,155.0,317.09,261.55
2018,3,30,17,30,203.0,74.0,1.1,14.7,115.0,261.13,215.62
2018,3,30,17,45,160.0,56.0,1.2,14.0,82.5,204.55,166.98
2018,3,30,18,0,117.0,38.0,1.3,13.3,50.0,150.3,116.98
2018,3,30,18,15,73.0,23.0,1.3,13.0,29.0,90.88,16.45
2018,3,30,18,30,29.0,8.0,1.3,12.7,8.0,24.05,0.0
2018,3,30,18,45,14.5,4.0,1.35,12.4,4.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,31,5,45,14.5,2.5,1.75,10.15,2.5,0.0,0.0
2018,3,31,6,0,29.0,5.0,1.7,10.2,5.0,4.55,0.0
2018,3,31,6,15,109.5,19.0,1.65,10.45,28.0,15.05,0.0
2018,3,31,6,30,190.0,33.0,1.6,10.7,51.0,25.77,15.75
2018,3,31,6,45,256.5,47.0,1.55,10.95,87.5,36.11,26.34
2018,3,31,7,0,323.0,61.0,1.5,11.2,124.0,46.09,35.79
2018,3,31,7,15,309.5,81.5,1.45,11.85,156.0,60.2,48.62
2018,3,31,7,30,296.0,102.0,1.4,12.5,188.0,77.05,63.61
2018,3,31,7,45,261.0,128.5,1.3,13.1,215.0,94.3,78.62
2018,3,31,8,0,226.0,155.0,1.2,13.7,242.0,110.69,92.54
2018,3,31,8,15,307.0,162.5,1.15,14.0,298.0,115.43,96.21
2018,3,31,8,30,388.0,170.0,1.1,14.3,354.0,112.44,93.16
2018,3,31,8,45,545.0,149.5,1.1,14.55,436.5,97.99,80.31
2018,3,31,9,0,702.0,129.0,1.1,14.8,519.0,98.94,65.13
2018,3,31,9,15,797.5,111.0,1.1,15.25,586.5,144.85,83.37
2018,3,31,9,30,893.0,93.0,1.1,15.7,654.0,201.06,119.62
2018,3,31,9,45,915.0,91.0,1.1,16.15,695.0,256.03,164.08
2018,3,31,10,0,937.0,89.0,1.1,16.6,736.0,312.64,212.52
2018,3,31,10,15,944.0,90.0,1.1,16.8,766.5,368.32,261.4
2018,3,31,10,30,951.0,91.0,1.1,17.0,797.0,423.66,309.31
2018,3,31,10,45,824.0,154.0,1.1,17.25,779.5,468.8,349.42
2018,3,31,11,0,697.0,217.0,1.1,17.5,762.0,502.66,378.43
2018,3,31,11,15,623.0,256.5,1.1,17.5,751.0,536.35,405.54
2018,3,31,11,30,549.0,296.0,1.1,17.5,740.0,562.71,425.94
2018,3,31,11,45,547.5,302.0,1.15,17.55,748.5,598.38,453.08
2018,3,31,12,0,546.0,308.0,1.2,17.6,757.0,632.89,478.81
2018,3,31,12,15,539.5,309.5,1.2,17.45,753.5,658.79,498.09
2018,3,31,12,30,533.0,311.0,1.2,17.3,750.0,682.75,515.81
2018,3,31,12,45,558.5,298.5,1.25,17.15,755.0,716.13,541.02
2018,3,31,13,0,584.0,286.0,1.3,17.0,760.0,748.78,565.52
2018,3,31,13,15,566.0,285.0,1.35,16.9,737.5,756.0,571.58
2018,3,31,13,30,548.0,284.0,1.4,16.8,715.0,760.23,575.82
2018,3,31,13,45,530.5,277.5,1.4,16.7,685.0,756.5,574.25
2018,3,31,14,0,513.0,271.0,1.4,16.6,655.0,749.81,570.73
2018,3,31,14,15,641.5,209.5,1.4,16.45,670.0,818.09,622.65
2018,3,31,14,30,770.0,148.0,1.4,16.3,685.0,878.97,665.42
2018,3,31,14,45,795.5,128.5,1.4,16.15,658.5,883.79,669.61
2018,3,31,15,0,821.0,109.0,1.4,16.0,632.0,890.0,675.61
2018,3,31,15,15,812.5,102.0,1.4,16.0,591.0,875.92,667.64
2018,3,31,15,30,804.0,95.0,1.4,16.0,550.0,858.53,657.74
2018,3,31,15,45,810.5,87.0,1.4,15.55,513.0,850.1,655.18
2018,3,31,16,0,817.0,79.0,1.4,15.1,476.0,838.21,650.16
2018,3,31,16,15,761.5,78.0,1.4,14.7,417.0,778.25,611.06
2018,3,31,16,30,706.0,77.0,1.4,14.3,358.0,722.02,574.02
2018,3,31,16,45,676.5,70.0,1.4,13.85,309.0,674.89,542.44
2018,3,31,17,0,647.0,63.0,1.4,13.4,260.0,626.8,508.65
2018,3,31,17,15,589.0,56.5,1.4,12.75,210.0,557.06,456.76
2018,3,31,17,30,531.0,50.0,1.4,12.1,160.0,489.01,403.3
2018,3,31,17,45,420.5,42.5,1.45,11.45,114.0,385.21,317.49
2018,3,31,18,0,310.0,35.0,1.5,10.8,68.0,287.85,229.84
2018,3,31,18,15,181.5,21.5,1.5,10.55,38.5,166.48,55.64
2018,3,31,18,30,53.0,8.0,1.5,10.3,9.0,38.05,0.0
2018,3,31,18,45,26.5,4.0,1.5,10.05,4.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,1,5,45,23.5,4.0,1.9,8.85,4.0,0.0,0.0
2018,4,1,6,0,47.0,8.0,1.9,9.0,8.0,7.28,0.0
2018,4,1,6,15,180.0,22.0,1.8,9.55,37.5,17.49,0.0
2018,4,1,6,30,313.0,36.0,1.7,10.1,67.0,30.1,19.78
2018,4,1,6,45,422.5,44.5,1.6,10.6,113.0,35.74,26.12
2018,4,1,7,0,532.0,53.0,1.5,11.1,159.0,41.36,31.61
2018,4,1,7,15,600.5,59.5,1.45,11.5,211.5,45.07,35.13
2018,4,1,7,30,669.0,66.0,1.4,11.9,264.0,48.73,38.43
2018,4,1,7,45,714.5,70.0,1.4,12.3,317.5,55.13,44.05
2018,4,1,8,0,760.0,74.0,1.4,12.7,371.0,56.87,45.4
2018,4,1,8,15,791.0,77.5,1.4,13.15,423.0,58.12,46.27
2018,4,1,8,30,822.0,81.0,1.4,13.6,475.0,59.35,47.11
2018,4,1,8,45,844.5,84.0,1.4,14.05,523.5,60.12,47.53
2018,4,1,9,0,867.0,87.0,1.4,14.5,572.0,86.01,49.41
2018,4,1,9,15,884.5,88.5,1.4,14.85,616.0,148.86,82.68
2018,4,1,9,30,902.0,90.0,1.4,15.2,660.0,204.45,122.29
2018,4,1,9,45,915.5,91.0,1.4,15.55,698.5,260.35,168.49
2018,4,1,10,0,929.0,92.0,1.4,15.9,737.0,317.06,217.78
2018,4,1,10,15,937.0,93.5,1.45,16.05,768.5,373.03,267.3
2018,4,1,10,30,945.0,95.0,1.5,16.2,800.0,428.79,316.01
2018,4,1,10,45,949.5,96.5,1.55,16.4,824.0,482.66,362.13
2018,4,1,11,0,954.0,98.0,1.6,16.6,848.0,535.52,406.16
2018,4,1,11,15,957.0,99.0,1.65,16.6,864.0,585.99,447.45
2018,4,1,11,30,960.0,100.0,1.7,16.6,880.0,634.87,486.46
2018,4,1,11,45,960.5,100.5,1.75,16.65,888.0,680.03,521.72
2018,4,1,12,0,961.0,101.0,1.8,16.7,896.0,722.99,554.6
2018,4,1,12,15,961.5,101.0,1.85,16.65,896.5,763.13,585.06
2018,4,1,12,30,962.0,101.0,1.9,16.6,897.0,800.72,612.07
2018,4,1,12,45,929.0,116.5,1.95,16.55,879.5,824.85,629.12
2018,4,1,13,0,896.0,132.0,2.0,16.5,862.0,844.42,643.23
2018,4,1,13,15,811.5,168.5,2.05,16.35,820.5,845.35,644.91
2018,4,1,13,30,727.0,205.0,2.1,16.2,779.0,839.22,641.69
2018,4,1,13,45,815.0,158.0,2.1,16.1,784.0,882.71,672.99
2018,4,1,14,0,903.0,111.0,2.1,16.0,789.0,920.63,699.55
2018,4,1,14,15,872.0,116.5,2.15,15.75,750.5,922.1,702.35
2018,4,1,14,30,841.0,122.0,2.2,15.5,712.0,912.09,697.86
2018,4,1,14,45,854.5,110.0,2.2,15.25,683.0,919.12,704.81
2018,4,1,15,0,868.0,98.0,2.2,15.0,654.0,913.58,703.14
2018,4,1,15,15,862.0,93.0,2.2,15.0,614.5,912.51,704.19
2018,4,1,15,30,856.0,88.0,2.2,15.0,575.0,899.27,696.91
2018,4,1,15,45,835.0,85.0,2.2,14.4,527.5,871.81,681.38
2018,4,1,16,0,814.0,82.0,2.2,13.8,480.0,841.58,663.81
2018,4,1,16,15,785.0,78.0,2.2,13.35,428.5,800.65,637.8
2018,4,1,16,30,756.0,74.0,2.2,12.9,377.0,757.76,609.79
2018,4,1,16,45,716.5,69.0,2.15,12.5,325.0,703.34,571.77
2018,4,1,17,0,677.0,64.0,2.1,12.1,273.0,653.66,536.01
2018,4,1,17,15,595.0,59.5,2.1,11.6,218.0,567.15,470.22
2018,4,1,17,30,513.0,55.0,2.1,11.1,163.0,483.47,403.48
2018,4,1,17,45,407.0,46.0,2.1,10.65,116.5,380.89,316.9
2018,4,1,18,0,301.0,37.0,2.1,10.2,70.0,284.46,229.55
2018,4,1,18,15,179.0,23.0,2.1,9.9,40.0,168.55,72.84
2018,4,1,18,30,57.0,9.0,2.1,9.6,10.0,41.39,0.0
2018,4,1,18,45,28.5,4.5,2.05,9.35,5.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,2,5,45,2.5,3.0,1.7,8.5,3.0,0.0,0.0
2018,4,2,6,0,5.0,6.0,1.7,8.6,6.0,5.46,0.0
2018,4,2,6,15,10.0,20.0,1.75,8.75,21.0,17.13,0.0
2018,4,2,6,30,15.0,34.0,1.8,8.9,36.0,28.84,19.11
2018,4,2,6,45,24.0,52.0,1.85,9.05,56.5,43.31,33.11
2018,4,2,7,0,33.0,70.0,1.9,9.2,77.0,57.58,46.5
2018,4,2,7,15,62.0,92.0,1.9,9.5,109.0,74.36,61.86
2018,4,2,7,30,91.0,114.0,1.9,9.8,141.0,87.56,73.7
2018,4,2,7,45,295.5,117.5,1.9,10.1,230.0,87.23,73.2
2018,4,2,8,0,500.0,121.0,1.9,10.4,319.0,84.29,70.3
2018,4,2,8,15,620.0,112.0,1.9,10.8,390.0,76.25,62.82
2018,4,2,8,30,740.0,103.0,1.9,11.2,461.0,67.99,55.2
2018,4,2,8,45,766.0,106.5,1.9,11.55,509.0,68.3,55.21
2018,4,2,9,0,792.0,110.0,1.9,11.9,557.0,103.77,64.3
2018,4,2,9,15,821.5,108.0,1.85,12.25,602.5,152.46,88.31
2018,4,2,9,30,851.0,106.0,1.8,12.6,648.0,204.43,125.89
2018,4,2,9,45,879.5,100.5,1.8,12.95,689.0,263.88,175.12
2018,4,2,10,0,908.0,95.0,1.8,13.3,730.0,317.93,222.36
2018,4,2,10,15,916.0,97.5,1.75,13.65,761.5,373.54,271.8
2018,4,2,10,30,924.0,100.0,1.7,14.0,793.0,429.0,320.21
2018,4,2,10,45,929.0,101.5,1.7,14.35,817.0,482.03,365.63
2018,4,2,11,0,934.0,103.0,1.7,14.7,841.0,534.14,408.93
2018,4,2,11,15,938.5,103.5,1.7,14.9,857.5,584.03,449.44
2018,4,2,11,30,943.0,104.0,1.7,15.1,874.0,632.51,487.67
2018,4,2,11,45,946.0,104.5,1.65,15.35,883.5,678.46,522.51
2018,4,2,12,0,949.0,105.0,1.6,15.6,893.0,722.46,554.91
2018,4,2,12,15,950.0,104.5,1.65,15.7,894.0,762.03,584.57
2018,4,2,12,30,951.0,104.0,1.7,15.8,895.0,799.1,610.82
2018,4,2,12,45,949.5,104.0,1.7,15.9,887.5,832.07,633.08
2018,4,2,13,0,948.0,104.0,1.7,16.0,880.0,862.1,653.28
2018,4,2,13,15,946.5,102.0,1.7,16.0,864.5,887.05,670.3
2018,4,2,13,30,945.0,100.0,1.7,16.0,849.0,908.74,685.21
2018,4,2,13,45,942.5,98.0,1.65,16.0,827.0,926.21,696.76
2018,4,2,14,0,940.0,96.0,1.6,16.0,805.0,940.22,706.12
2018,4,2,14,15,932.0,94.5,1.6,15.85,774.5,946.35,711.48
2018,4,2,14,30,924.0,93.0,1.6,15.7,744.0,948.87,714.71
2018,4,2,14,45,889.0,98.5,1.55,15.6,698.5,931.26,703.85
2018,4,2,15,0,854.0,104.0,1.5,15.5,653.0,919.27,697.12
2018,4,2,15,15,863.0,94.0,1.5,15.5,618.0,917.14,697.55
2018,4,2,15,30,872.0,84.0,1.5,15.5,583.0,902.42,689.47
2018,4,2,15,45,849.0,83.0,1.5,15.35,535.5,884.15,679.57
2018,4,2,16,0,826.0,82.0,1.5,15.2,488.0,854.38,661.7
2018,4,2,16,15,794.0,79.5,1.45,14.85,436.5,812.4,635.0
2018,4,2,16,30,762.0,77.0,1.4,14.5,385.0,768.5,606.47
2018,4,2,16,45,718.5,73.0,1.4,14.1,332.0,717.01,572.2
2018,4,2,17,0,675.0,69.0,1.4,13.7,279.0,660.48,532.8
2018,4,2,17,15,593.5,64.0,1.45,13.1,223.5,573.31,468.79
2018,4,2,17,30,512.0,59.0,1.5,12.5,168.0,488.76,403.3
2018,4,2,17,45,432.5,49.0,1.55,11.85,123.5,403.1,332.26
2018,4,2,18,0,353.0,39.0,1.6,11.2,79.0,321.52,258.57
2018,4,2,18,15,212.5,25.0,1.65,10.9,45.5,192.44,97.65
2018,4,2,18,30,72.0,11.0,1.7,10.6,12.0,52.08,0.0
2018,4,2,18,45,36.0,5.5,1.7,10.35,6.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,3,5,45,19.0,4.5,1.55,8.4,4.5,0.0,0.0
2018,4,3,6,0,38.0,9.0,1.5,8.5,9.0,8.19,0.0
2018,4,3,6,15,145.5,24.5,1.45,8.85,38.5,19.36,2.45
2018,4,3,6,30,253.0,40.0,1.4,9.2,68.0,31.2,21.36
2018,4,3,6,45,387.5,50.0,1.3,9.55,118.5,40.17,30.34
2018,4,3,7,0,522.0,60.0,1.2,9.9,169.0,46.97,36.9
2018,4,3,7,15,585.0,67.0,1.15,10.2,221.0,50.79,40.53
2018,4,3,7,30,648.0,74.0,1.1,10.5,273.0,54.56,43.91
2018,4,3,7,45,690.0,79.5,1.1,10.85,325.5,56.93,45.91
2018,4,3,8,0,732.0,85.0,1.1,11.2,378.0,59.24,47.77
2018,4,3,8,15,764.0,88.5,1.05,11.65,429.5,66.11,53.62
2018,4,3,8,30,796.0,92.0,1.0,12.1,481.0,67.0,54.11
2018,4,3,8,45,818.0,95.5,0.95,12.5,529.0,67.79,54.53
2018,4,3,9,0,840.0,99.0,0.9,12.9,577.0,101.58,59.12
2018,4,3,9,15,858.0,100.5,0.9,13.25,620.5,154.5,87.28
2018,4,3,9,30,876.0,102.0,0.9,13.6,664.0,209.35,127.79
2018,4,3,9,45,890.0,103.0,0.85,13.9,702.0,271.94,179.68
2018,4,3,10,0,904.0,104.0,0.8,14.2,740.0,327.6,227.78
2018,4,3,10,15,912.5,105.0,0.8,14.4,770.5,382.14,275.47
2018,4,3,10,30,921.0,106.0,0.8,14.6,801.0,436.53,322.17
2018,4,3,10,45,928.0,106.5,0.8,14.85,825.0,489.53,366.48
2018,4,3,11,0,935.0,107.0,0.8,15.1,849.0,541.77,408.78
2018,4,3,11,15,938.5,108.0,0.8,15.2,865.5,591.62,448.2
2018,4,3,11,30,942.0,109.0,0.8,15.3,882.0,639.97,485.3
2018,4,3,11,45,907.0,128.0,0.8,15.45,878.5,678.22,513.7
2018,4,3,12,0,872.0,147.0,0.8,15.6,875.0,714.43,539.71
2018,4,3,12,15,764.5,205.0,0.8,15.65,843.5,731.21,550.44
2018,4,3,12,30,657.0,263.0,0.8,15.7,812.0,738.26,554.06
2018,4,3,12,45,694.0,240.5,0.85,15.75,815.5,775.32,581.68
2018,4,3,13,0,731.0,218.0,0.9,15.8,819.0,811.39,608.11
2018,4,3,13,15,737.0,209.0,0.9,15.7,805.5,833.55,624.02
2018,4,3,13,30,743.0,200.0,0.9,15.6,792.0,853.04,638.16
2018,4,3,13,45,750.0,188.0,0.95,15.5,771.0,867.49,649.24
2018,4,3,14,0,757.0,176.0,1.0,15.4,750.0,878.85,658.48
2018,4,3,14,15,775.0,159.0,1.05,15.25,726.5,891.4,668.84
2018,4,3,14,30,793.0,142.0,1.1,15.1,703.0,895.47,673.71
2018,4,3,14,45,799.5,130.0,1.1,14.95,671.0,896.5,676.04
2018,4,3,15,0,806.0,118.0,1.1,14.8,639.0,893.95,676.18
2018,4,3,15,15,802.5,112.5,1.1,14.8,602.5,886.12,672.61
2018,4,3,15,30,799.0,107.0,1.1,14.8,566.0,875.04,667.04
2018,4,3,15,45,772.5,104.0,1.1,14.3,518.0,842.99,648.44
2018,4,3,16,0,746.0,101.0,1.1,13.8,470.0,813.95,631.95
2018,4,3,16,15,720.5,97.0,1.15,13.35,423.0,777.39,610.32
2018,4,3,16,30,695.0,93.0,1.2,12.9,376.0,738.96,586.76
2018,4,3,16,45,653.5,87.0,1.25,12.4,324.5,683.14,549.58
2018,4,3,17,0,612.0,81.0,1.3,11.9,273.0,626.82,510.49
2018,4,3,17,15,548.0,73.0,1.3,11.4,221.5,550.55,453.54
2018,4,3,17,30,484.0,65.0,1.3,10.9,170.0,475.92,394.84
2018,4,3,17,45,386.0,53.0,1.3,10.35,122.5,375.39,311.1
2018,4,3,18,0,288.0,41.0,1.3,9.8,75.0,282.52,228.82
2018,4,3,18,15,172.5,26.5,1.3,9.65,44.0,173.41,98.08
2018,4,3,18,30,57.0,12.0,1.3,9.5,13.0,44.33,0.0
2018,4,3,18,45,28.5,6.0,1.3,9.35,6.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,4,5,45,0.0,1.5,1.45,8.45,1.5,0.0,0.0
2018,4,4,6,0,0.0,3.0,1.4,8.6,3.0,2.73,0.0
2018,4,4,6,15,0.0,12.5,1.35,9.05,12.5,10.99,0.48
2018,4,4,6,30,0.0,22.0,1.3,9.5,22.0,19.37,11.24
2018,4,4,6,45,0.0,36.5,1.25,9.95,36.5,32.2,23.25
2018,4,4,7,0,0.0,51.0,1.2,10.4,51.0,44.68,34.81
2018,4,4,7,15,0.0,68.5,1.15,10.8,68.5,59.29,48.09
2018,4,4,7,30,0.0,86.0,1.1,11.2,86.0,73.73,60.96
2018,4,4,7,45,30.0,122.0,1.05,11.65,134.0,97.86,82.12
2018,4,4,8,0,60.0,158.0,1.0,12.1,182.0,122.57,103.33
2018,4,4,8,15,110.5,187.5,0.95,12.65,239.0,135.82,114.16
2018,4,4,8,30,161.0,217.0,0.9,13.2,296.0,153.81,128.88
2018,4,4,8,45,175.0,236.5,0.85,13.7,330.0,165.41,137.94
2018,4,4,9,0,189.0,256.0,0.8,14.2,364.0,189.08,145.1
2018,4,4,9,15,154.5,278.0,0.8,14.5,370.5,215.52,163.96
2018,4,4,9,30,120.0,300.0,0.8,14.8,377.0,238.51,182.44
2018,4,4,9,45,150.0,320.0,0.8,15.1,422.0,270.98,206.29
2018,4,4,10,0,180.0,340.0,0.8,15.4,467.0,307.16,233.35
2018,4,4,10,15,199.0,353.0,0.8,15.5,499.0,338.63,257.5
2018,4,4,10,30,218.0,366.0,0.8,15.6,531.0,372.16,283.24
2018,4,4,10,45,253.5,371.0,0.8,15.65,569.0,403.98,307.54
2018,4,4,11,0,289.0,376.0,0.8,15.7,607.0,445.17,338.71
