Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,16,15,788.5,89.0,1.5,14.15,471.0,841.11,655.44
2018,4,14,16,30,760.0,86.0,1.5,13.7,420.0,798.37,628.92
2018,4,14,16,45,720.5,81.5,1.5,13.25,366.5,748.52,596.48
2018,4,14,17,0,681.0,77.0,1.5,12.8,313.0,692.96,558.68
2018,4,14,17,15,626.5,71.0,1.5,12.35,260.5,623.29,508.57
2018,4,14,17,30,572.0,65.0,1.5,11.9,208.0,554.79,456.89
2018,4,14,17,45,487.5,57.0,1.5,11.4,159.0,463.54,384.24
2018,4,14,18,0,403.0,49.0,1.5,10.9,110.0,376.24,309.79
2018,4,14,18,15,258.0,36.0,1.45,10.6,69.5,252.49,198.57
2018,4,14,18,30,113.0,23.0,1.4,10.3,29.0,122.56,4.57
2018,4,14,18,45,56.5,11.5,1.4,10.0,14.5,42.41,0.0
2018,4,14,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,15,5,15,4.5,1.0,0.7,7.45,1.0,0.0,0.0
2018,4,15,5,30,9.0,2.0,0.7,7.7,2.0,0.0,0.0
2018,4,15,5,45,106.5,15.0,0.75,7.95,22.0,13.64,0.0
2018,4,15,6,0,204.0,28.0,0.8,8.2,42.0,22.14,8.31
2018,4,15,6,15,322.0,38.5,0.85,8.45,82.0,31.51,22.01
2018,4,15,6,30,440.0,49.0,0.9,8.7,122.0,39.0,29.52
2018,4,15,6,45,483.5,59.0,0.95,8.95,165.5,45.56,35.84
2018,4,15,7,0,527.0,69.0,1.0,9.2,209.0,51.82,41.65
2018,4,15,7,15,427.5,94.5,1.05,9.4,224.0,68.13,56.36
2018,4,15,7,30,328.0,120.0,1.1,9.6,239.0,83.82,70.24
2018,4,15,7,45,265.5,150.0,1.2,9.85,255.5,107.55,91.01
2018,4,15,8,0,203.0,180.0,1.3,10.1,272.0,132.32,112.32
2018,4,15,8,15,250.5,194.5,1.35,10.1,321.0,133.19,112.63
2018,4,15,8,30,298.0,209.0,1.4,10.1,370.0,141.04,119.08
2018,4,15,8,45,201.5,241.5,1.45,10.1,354.5,178.93,140.0
2018,4,15,9,0,105.0,274.0,1.5,10.1,339.0,215.75,169.72
2018,4,15,9,15,61.0,234.0,1.55,10.0,272.5,194.04,153.25
2018,4,15,9,30,17.0,194.0,1.6,9.9,206.0,169.05,134.78
2018,4,15,9,45,12.5,194.5,1.65,9.8,203.5,170.27,135.9
2018,4,15,10,0,8.0,195.0,1.7,9.7,201.0,170.82,136.38
2018,4,15,10,15,7.0,184.5,1.7,9.6,190.0,162.95,129.89
2018,4,15,10,30,6.0,174.0,1.7,9.5,179.0,154.63,123.07
2018,4,15,10,45,5.0,162.5,1.75,9.45,166.5,145.09,115.23
2018,4,15,11,0,4.0,151.0,1.8,9.4,154.0,135.23,107.13
2018,4,15,11,15,4.0,140.0,1.8,9.4,143.0,126.09,99.6
2018,4,15,11,30,4.0,129.0,1.8,9.4,132.0,116.82,91.97
2018,4,15,11,45,2.0,105.0,1.8,9.4,106.5,94.63,73.62
2018,4,15,12,0,0.0,81.0,1.8,9.4,81.0,72.08,54.88
2018,4,15,12,15,0.0,79.5,1.8,9.4,79.5,70.74,53.79
2018,4,15,12,30,0.0,78.0,1.8,9.4,78.0,69.4,52.68
2018,4,15,12,45,0.0,78.5,1.8,9.4,78.5,69.84,53.06
2018,4,15,13,0,0.0,79.0,1.8,9.4,79.0,70.27,53.45
2018,4,15,13,15,0.0,81.5,1.8,9.4,81.5,72.48,55.33
2018,4,15,13,30,0.0,84.0,1.8,9.4,84.0,74.69,57.21
2018,4,15,13,45,0.0,81.0,1.8,9.35,81.0,71.98,55.03
2018,4,15,14,0,0.0,78.0,1.8,9.3,78.0,69.28,52.86
2018,4,15,14,15,0.0,81.0,1.8,9.25,81.0,71.92,55.17
2018,4,15,14,30,0.0,84.0,1.8,9.2,84.0,74.56,57.49
2018,4,15,14,45,1.0,99.5,1.85,9.15,100.0,89.42,70.14
2018,4,15,15,0,2.0,115.0,1.9,9.1,116.0,104.74,83.17
2018,4,15,15,15,29.5,157.0,1.9,9.1,175.0,180.61,147.68
2018,4,15,15,30,57.0,199.0,1.9,9.1,234.0,253.49,208.57
2018,4,15,15,45,140.5,211.0,1.85,8.65,288.0,364.52,301.73
2018,4,15,16,0,224.0,223.0,1.8,8.2,342.0,458.91,379.6
2018,4,15,16,15,406.0,168.5,1.75,7.9,358.0,592.52,489.34
2018,4,15,16,30,588.0,114.0,1.7,7.6,374.0,688.92,566.29
2018,4,15,16,45,612.5,98.0,1.7,7.3,339.0,678.53,559.78
2018,4,15,17,0,637.0,82.0,1.7,7.0,304.0,664.22,550.97
2018,4,15,17,15,544.5,76.0,1.65,6.75,244.0,565.24,474.93
2018,4,15,17,30,452.0,70.0,1.6,6.5,184.0,469.87,399.12
2018,4,15,17,45,399.0,59.0,1.55,6.3,142.5,402.07,341.77
2018,4,15,18,0,346.0,48.0,1.5,6.1,101.0,336.84,283.47
2018,4,15,18,15,247.5,36.0,1.45,6.05,66.5,245.36,197.69
2018,4,15,18,30,149.0,24.0,1.4,6.0,32.0,147.26,30.25
2018,4,15,18,45,74.5,12.0,1.4,5.95,16.0,53.17,0.0
2018,4,15,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,4,16,5,45,0.0,5.0,0.8,5.35,5.0,4.55,0.0
2018,4,16,6,0,0.0,10.0,0.8,5.3,10.0,8.78,0.55
2018,4,16,6,15,0.0,11.5,0.8,5.3,11.5,10.1,3.38
2018,4,16,6,30,0.0,13.0,0.8,5.3,13.0,11.41,4.83
2018,4,16,6,45,0.0,16.5,0.85,5.25,16.5,14.5,7.8
2018,4,16,7,0,0.0,20.0,0.9,5.2,20.0,17.59,10.72
2018,4,16,7,15,0.0,55.0,0.9,5.2,55.0,48.56,39.38
2018,4,16,7,30,0.0,90.0,0.9,5.2,90.0,77.89,66.07
2018,4,16,7,45,0.0,97.0,0.95,5.25,97.0,84.1,71.41
2018,4,16,8,0,0.0,104.0,1.0,5.3,104.0,90.22,76.65
2018,4,16,8,15,5.5,120.0,1.0,5.4,123.0,103.37,88.1
2018,4,16,8,30,11.0,136.0,1.0,5.5,142.0,116.37,99.27
2018,4,16,8,45,49.0,204.5,1.05,5.55,234.5,160.62,130.41
2018,4,16,9,0,87.0,273.0,1.1,5.6,327.0,214.19,171.63
2018,4,16,9,15,116.5,280.5,1.1,5.75,358.0,224.27,177.46
2018,4,16,9,30,146.0,288.0,1.1,5.9,389.0,247.42,194.94
2018,4,16,9,45,94.5,259.0,1.15,6.05,325.5,226.82,180.59
2018,4,16,10,0,43.0,230.0,1.2,6.2,262.0,204.05,163.96
2018,4,16,10,15,24.0,180.5,1.2,6.4,198.5,162.17,130.18
2018,4,16,10,30,5.0,131.0,1.2,6.6,135.0,117.64,93.64
2018,4,16,10,45,2.5,104.0,1.2,6.75,106.0,93.42,73.46
2018,4,16,11,0,0.0,77.0,1.2,6.9,77.0,68.45,52.47
2018,4,16,11,15,1.0,95.5,1.2,7.15,96.5,85.43,66.65
2018,4,16,11,30,2.0,114.0,1.2,7.4,116.0,102.42,80.68
2018,4,16,11,45,16.5,209.0,1.2,7.6,223.5,196.15,157.57
2018,4,16,12,0,31.0,304.0,1.2,7.8,331.0,292.28,233.8
2018,4,16,12,15,43.5,348.0,1.25,8.0,386.0,344.96,274.52
2018,4,16,12,30,56.0,392.0,1.3,8.2,441.0,400.02,316.72
2018,4,16,12,45,59.0,384.5,1.35,8.35,436.0,401.82,318.04
2018,4,16,13,0,62.0,377.0,1.4,8.5,431.0,403.33,319.58
2018,4,16,13,15,73.5,385.0,1.45,8.55,447.5,427.03,338.38
2018,4,16,13,30,85.0,393.0,1.5,8.6,464.0,451.54,357.63
2018,4,16,13,45,202.5,370.5,1.5,8.6,533.5,554.88,439.36
2018,4,16,14,0,320.0,348.0,1.5,8.6,603.0,663.03,521.86
2018,4,16,14,15,350.0,329.5,1.55,8.55,598.5,681.77,536.8
2018,4,16,14,30,380.0,311.0,1.6,8.5,594.0,699.09,551.73
2018,4,16,14,45,409.0,286.5,1.65,8.45,577.5,722.82,571.23
2018,4,16,15,0,438.0,262.0,1.7,8.4,561.0,729.78,579.0
2018,4,16,15,15,494.0,225.0,1.7,8.4,543.0,745.68,593.94
2018,4,16,15,30,550.0,188.0,1.7,8.4,525.0,757.24,605.81
2018,4,16,15,45,559.0,169.5,1.7,8.25,489.0,742.22,597.22
2018,4,16,16,0,568.0,151.0,1.7,8.1,453.0,732.03,592.03
2018,4,16,16,15,445.5,155.0,1.7,8.0,378.0,612.58,502.84
2018,4,16,16,30,323.0,159.0,1.7,7.9,303.0,485.45,404.6
2018,4,16,16,45,463.5,116.0,1.7,7.8,294.5,566.2,473.81
2018,4,16,17,0,604.0,73.0,1.7,7.7,286.0,626.04,521.26
2018,4,16,17,15,609.0,64.0,1.65,7.4,249.0,602.06,502.99
2018,4,16,17,30,614.0,55.0,1.6,7.1,212.0,575.77,482.33
2018,4,16,17,45,523.5,48.5,1.6,6.8,161.0,480.93,405.35
2018,4,16,18,0,433.0,42.0,1.6,6.5,110.0,391.27,328.48
2018,4,16,18,15,322.5,32.5,1.55,6.25,72.5,290.93,235.81
2018,4,16,18,30,212.0,23.0,1.5,6.0,35.0,183.57,61.39
2018,4,16,18,45,106.0,11.5,1.5,5.7,17.5,70.74,0.0
2018,4,16,19,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,4,17,5,15,4.0,1.0,1.2,2.3,1.0,0.0,0.0
2018,4,17,5,30,8.0,2.0,1.1,2.7,2.0,0.0,0.0
2018,4,17,5,45,58.0,15.0,1.05,3.05,19.0,13.64,0.0
2018,4,17,6,0,108.0,28.0,1.0,3.4,36.0,22.61,11.52
2018,4,17,6,15,244.0,41.0,0.95,4.0,78.5,31.7,22.85
2018,4,17,6,30,380.0,54.0,0.9,4.6,121.0,42.89,33.68
2018,4,17,6,45,486.0,62.0,0.85,5.2,176.5,47.73,38.43
2018,4,17,7,0,592.0,70.0,0.8,5.8,232.0,52.53,42.9
2018,4,17,7,15,665.5,72.0,0.75,6.4,290.0,52.35,42.61
2018,4,17,7,30,739.0,74.0,0.7,7.0,348.0,57.53,47.14
2018,4,17,7,45,770.0,79.0,0.65,7.6,401.5,59.87,48.98
2018,4,17,8,0,801.0,84.0,0.6,8.2,455.0,62.1,50.69
2018,4,17,8,15,824.0,88.0,0.55,8.65,506.0,63.41,51.58
2018,4,17,8,30,847.0,92.0,0.5,9.1,557.0,64.64,52.4
2018,4,17,8,45,863.5,95.5,0.45,9.5,604.0,103.13,58.71
2018,4,17,9,0,880.0,99.0,0.4,9.9,651.0,157.9,89.42
2018,4,17,9,15,895.5,100.5,0.35,10.25,694.5,221.29,137.33
2018,4,17,9,30,911.0,102.0,0.3,10.6,738.0,277.35,183.91
2018,4,17,9,45,923.5,103.0,0.25,10.9,775.5,333.44,232.29
2018,4,17,10,0,936.0,104.0,0.2,11.2,813.0,390.17,280.97
2018,4,17,10,15,935.5,109.0,0.2,11.45,841.0,445.43,328.01
2018,4,17,10,30,935.0,114.0,0.2,11.7,869.0,499.64,372.73
2018,4,17,10,45,915.0,128.0,0.25,11.9,883.5,550.17,413.76
2018,4,17,11,0,895.0,142.0,0.3,12.1,898.0,597.49,451.02
2018,4,17,11,15,836.5,172.0,0.3,12.2,888.0,633.34,478.22
2018,4,17,11,30,778.0,202.0,0.3,12.3,878.0,663.61,500.38
2018,4,17,11,45,777.0,204.5,0.35,12.4,884.5,704.29,530.33
2018,4,17,12,0,776.0,207.0,0.4,12.5,891.0,743.23,558.34
2018,4,17,12,15,777.0,206.5,0.45,12.55,891.0,779.03,583.99
2018,4,17,12,30,778.0,206.0,0.5,12.6,891.0,812.77,607.96
2018,4,17,12,45,788.5,199.0,0.55,12.65,887.5,845.8,631.51
2018,4,17,13,0,799.0,192.0,0.6,12.7,884.0,872.12,649.62
2018,4,17,13,15,747.0,213.0,0.65,12.65,850.5,878.74,655.08
2018,4,17,13,30,695.0,234.0,0.7,12.6,817.0,875.9,654.09
2018,4,17,13,45,641.0,248.0,0.8,12.6,774.0,859.73,645.07
2018,4,17,14,0,587.0,262.0,0.9,12.6,731.0,835.88,630.9
2018,4,17,14,15,632.0,233.0,0.95,12.45,721.0,865.39,654.66
2018,4,17,14,30,677.0,204.0,1.0,12.3,711.0,888.56,672.99
2018,4,17,14,45,667.0,194.0,1.05,12.15,673.0,876.16,666.77
2018,4,17,15,0,657.0,184.0,1.1,12.0,635.0,860.67,658.97
2018,4,17,15,15,659.0,168.5,1.1,12.0,597.0,847.55,651.75
2018,4,17,15,30,661.0,153.0,1.1,12.0,559.0,831.22,642.36
2018,4,17,15,45,611.5,153.5,1.15,11.5,507.0,781.95,611.75
2018,4,17,16,0,562.0,154.0,1.2,11.0,455.0,723.42,574.04
2018,4,17,16,15,516.0,147.5,1.25,10.6,403.0,667.83,537.2
2018,4,17,16,30,470.0,141.0,1.3,10.2,351.0,612.02,498.31
2018,4,17,16,45,403.0,132.5,1.35,9.85,297.0,535.98,442.11
2018,4,17,17,0,336.0,124.0,1.4,9.5,243.0,461.88,385.4
2018,4,17,17,15,322.0,105.5,1.4,9.15,204.5,420.2,353.64
2018,4,17,17,30,308.0,87.0,1.4,8.8,166.0,377.96,319.75
2018,4,17,17,45,269.0,70.0,1.4,8.4,128.0,319.13,270.05
2018,4,17,18,0,230.0,53.0,1.4,8.0,90.0,262.25,219.87
2018,4,17,18,15,161.5,37.5,1.35,7.8,59.0,191.1,153.98
2018,4,17,18,30,93.0,22.0,1.3,7.6,28.0,100.12,40.5
2018,4,17,18,45,46.5,11.0,1.25,7.35,14.0,36.52,0.0
2018,4,17,19,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.5,0.75,5.35,1.5,0.0,0.0
2018,4,18,5,30,4.0,3.0,0.7,5.5,3.0,0.0,0.0
2018,4,18,5,45,2.0,10.0,0.65,5.7,10.0,9.1,0.0
2018,4,18,6,0,0.0,17.0,0.6,5.9,17.0,14.96,6.17
2018,4,18,6,15,0.0,29.0,0.55,6.25,29.0,25.57,17.29
2018,4,18,6,30,0.0,41.0,0.5,6.6,41.0,36.17,27.4
2018,4,18,6,45,0.0,42.0,0.45,6.95,42.0,37.04,28.46
2018,4,18,7,0,0.0,43.0,0.4,7.3,43.0,37.92,29.33
2018,4,18,7,15,0.0,48.0,0.4,7.65,48.0,42.35,33.33
2018,4,18,7,30,0.0,53.0,0.4,8.0,53.0,46.79,37.23
2018,4,18,7,45,0.5,89.5,0.4,8.4,89.5,78.28,65.37
2018,4,18,8,0,1.0,126.0,0.4,8.8,126.0,107.31,90.62
2018,4,18,8,15,23.0,169.0,0.4,9.0,181.5,140.04,118.61
2018,4,18,8,30,45.0,212.0,0.4,9.2,237.0,160.47,135.5
2018,4,18,8,45,84.0,249.5,0.45,9.4,301.0,191.09,151.42
2018,4,18,9,0,123.0,287.0,0.5,9.6,365.0,217.85,169.38
2018,4,18,9,15,111.0,305.5,0.5,9.8,379.0,250.22,194.64
2018,4,18,9,30,99.0,324.0,0.5,10.0,393.0,271.25,211.26
2018,4,18,9,45,94.5,339.0,0.55,10.15,408.0,290.91,226.87
2018,4,18,10,0,90.0,354.0,0.6,10.3,423.0,310.19,242.1
2018,4,18,10,15,148.5,369.5,0.65,10.5,488.0,346.35,269.14
2018,4,18,10,30,207.0,385.0,0.7,10.7,553.0,397.07,307.49
2018,4,18,10,45,352.0,359.0,0.75,10.85,653.5,459.53,354.71
2018,4,18,11,0,497.0,333.0,0.8,11.0,754.0,537.92,413.91
2018,4,18,11,15,423.0,365.5,0.8,11.1,728.0,551.5,423.9
2018,4,18,11,30,349.0,398.0,0.8,11.2,702.0,560.1,430.03
2018,4,18,11,45,242.5,413.5,0.8,11.25,625.5,524.58,403.54
2018,4,18,12,0,136.0,429.0,0.8,11.3,549.0,478.55,368.77
2018,4,18,12,15,160.0,424.0,0.8,11.35,565.0,504.3,388.82
2018,4,18,12,30,184.0,419.0,0.8,11.4,581.0,531.08,408.88
2018,4,18,12,45,247.0,410.0,0.8,11.4,625.5,593.73,455.45
2018,4,18,13,0,310.0,401.0,0.8,11.4,670.0,653.71,499.16
2018,4,18,13,15,479.5,326.0,0.8,11.4,733.5,754.02,573.29
2018,4,18,13,30,649.0,251.0,0.8,11.4,797.0,853.03,644.28
2018,4,18,13,45,800.0,173.5,0.8,11.4,828.0,925.46,693.29
2018,4,18,14,0,951.0,96.0,0.8,11.4,859.0,992.03,736.44
2018,4,18,14,15,944.5,94.5,0.8,11.3,828.0,998.2,740.67
2018,4,18,14,30,938.0,93.0,0.8,11.2,797.0,1000.78,743.73
2018,4,18,14,45,929.0,90.5,0.75,11.15,759.5,996.3,741.19
2018,4,18,15,0,920.0,88.0,0.7,11.1,722.0,988.27,736.62
2018,4,18,15,15,907.0,86.0,0.7,11.1,679.0,973.6,728.93
2018,4,18,15,30,894.0,84.0,0.7,11.1,636.0,955.69,719.32
2018,4,18,15,45,860.5,83.0,0.7,10.85,581.0,916.8,696.48
2018,4,18,16,0,827.0,82.0,0.7,10.6,526.0,884.91,678.38
2018,4,18,16,15,783.0,81.0,0.65,10.4,469.5,832.18,644.49
2018,4,18,16,30,739.0,80.0,0.6,10.2,413.0,778.16,609.32
2018,4,18,16,45,611.0,91.5,0.6,10.0,344.5,672.43,536.69
2018,4,18,17,0,483.0,103.0,0.6,9.8,276.0,557.8,454.59
2018,4,18,17,15,463.0,88.0,0.65,9.4,232.5,510.57,421.61
2018,4,18,17,30,443.0,73.0,0.7,9.0,189.0,468.87,390.15
2018,4,18,17,45,394.5,61.0,0.7,8.6,147.0,398.42,332.95
2018,4,18,18,0,346.0,49.0,0.7,8.2,105.0,340.05,282.45
2018,4,18,18,15,261.5,36.0,0.75,7.8,69.5,253.75,205.11
2018,4,18,18,30,177.0,23.0,0.8,7.4,34.0,165.87,82.69
2018,4,18,18,45,93.0,12.0,0.8,7.05,17.5,64.08,0.0
2018,4,18,19,0,9.0,1.0,0.8,6.7,1.0,0.0,0.0
2018,4,18,19,15,4.5,0.5,0.85,6.55,0.5,0.0,0.0
2018,4,18,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,5,15,16.0,3.0,1.4,4.9,2.5,0.0,0.0
2018,4,19,5,30,32.0,6.0,1.4,5.4,5.0,0.0,0.0
2018,4,19,5,45,144.0,18.5,1.35,5.85,29.0,16.83,0.0
2018,4,19,6,0,256.0,31.0,1.3,6.3,53.0,25.86,15.34
2018,4,19,6,15,390.0,40.0,1.3,6.9,99.5,32.19,23.16
2018,4,19,6,30,524.0,49.0,1.3,7.5,146.0,38.46,29.35
2018,4,19,6,45,594.5,56.0,1.35,8.1,198.5,42.7,33.44
2018,4,19,7,0,665.0,63.0,1.4,8.7,251.0,46.85,37.23
2018,4,19,7,15,710.5,67.5,1.4,9.25,305.0,53.51,43.15
2018,4,19,7,30,756.0,72.0,1.4,9.8,359.0,55.68,44.9
2018,4,19,7,45,787.5,76.0,1.45,10.35,412.5,57.32,46.11
2018,4,19,8,0,819.0,80.0,1.5,10.9,466.0,58.9,47.25
2018,4,19,8,15,842.5,83.0,1.5,11.25,517.0,59.62,47.65
2018,4,19,8,30,866.0,86.0,1.5,11.6,568.0,60.31,48.01
2018,4,19,8,45,883.5,88.5,1.5,12.0,615.5,115.83,65.28
2018,4,19,9,0,901.0,91.0,1.5,12.4,663.0,170.66,97.66
2018,4,19,9,15,916.0,92.0,1.5,12.65,706.0,225.86,140.2
2018,4,19,9,30,931.0,93.0,1.5,12.9,749.0,282.39,188.47
2018,4,19,9,45,943.5,93.5,1.5,13.15,787.0,338.97,238.55
2018,4,19,10,0,956.0,94.0,1.5,13.4,825.0,396.18,289.06
2018,4,19,10,15,962.0,94.5,1.55,13.6,853.5,451.26,337.36
2018,4,19,10,30,968.0,95.0,1.6,13.8,882.0,505.82,384.0
2018,4,19,10,45,973.0,95.5,1.6,14.0,905.0,559.16,428.09
2018,4,19,11,0,978.0,96.0,1.6,14.2,928.0,611.44,469.97
2018,4,19,11,15,979.5,97.0,1.65,14.3,942.0,660.83,508.97
2018,4,19,11,30,981.0,98.0,1.7,14.4,956.0,708.45,545.68
2018,4,19,11,45,980.5,98.5,1.7,14.55,962.0,752.33,578.32
2018,4,19,12,0,980.0,99.0,1.7,14.7,968.0,793.9,607.97
2018,4,19,12,15,977.0,100.5,1.75,14.75,966.0,832.02,634.22
2018,4,19,12,30,974.0,102.0,1.8,14.8,964.0,867.37,658.5
2018,4,19,12,45,968.0,103.0,1.8,14.85,953.0,896.88,678.22
2018,4,19,13,0,962.0,104.0,1.8,14.9,942.0,923.18,695.81
2018,4,19,13,15,958.0,104.0,1.8,14.9,925.5,946.93,711.87
2018,4,19,13,30,954.0,104.0,1.8,14.9,909.0,967.37,725.79
2018,4,19,13,45,947.0,103.0,1.85,14.95,883.5,980.66,735.63
2018,4,19,14,0,940.0,102.0,1.9,15.0,858.0,990.38,743.34
2018,4,19,14,15,932.0,100.5,1.85,14.95,826.5,995.07,746.86
2018,4,19,14,30,924.0,99.0,1.8,14.9,795.0,996.19,748.23
2018,4,19,14,45,913.5,97.5,1.8,14.85,757.5,991.42,746.58
2018,4,19,15,0,903.0,96.0,1.8,14.8,720.0,983.2,742.87
2018,4,19,15,15,889.0,94.0,1.8,14.8,677.0,967.73,734.35
2018,4,19,15,30,875.0,92.0,1.8,14.8,634.0,949.1,723.86
2018,4,19,15,45,856.0,89.0,1.75,14.5,586.0,931.07,714.03
2018,4,19,16,0,837.0,86.0,1.7,14.2,538.0,900.73,695.75
2018,4,19,16,15,810.5,83.0,1.7,13.9,486.5,861.05,671.5
2018,4,19,16,30,784.0,80.0,1.7,13.6,435.0,819.36,645.44
2018,4,19,16,45,749.5,75.5,1.65,13.35,382.0,767.17,610.52
2018,4,19,17,0,715.0,71.0,1.6,13.1,329.0,714.01,573.95
2018,4,19,17,15,665.5,66.0,1.65,12.6,276.0,653.32,531.62
2018,4,19,17,30,616.0,61.0,1.7,12.1,223.0,588.52,483.87
2018,4,19,17,45,540.0,53.5,1.75,11.6,173.0,502.25,416.32
2018,4,19,18,0,464.0,46.0,1.8,11.1,123.0,419.92,347.65
2018,4,19,18,15,344.5,36.5,1.8,10.7,82.5,311.18,251.54
2018,4,19,18,30,225.0,27.0,1.8,10.3,42.0,200.03,111.65
2018,4,19,18,45,118.0,14.5,1.75,9.95,22.0,80.82,0.0
2018,4,19,19,0,11.0,2.0,1.7,9.6,2.0,0.0,0.0
2018,4,19,19,15,5.5,1.0,1.7,9.45,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,20,5,15,19.5,3.0,1.75,7.95,3.0,0.0,0.0
2018,4,20,5,30,39.0,6.0,1.7,8.4,6.0,5.46,0.0
2018,4,20,5,45,173.0,18.5,1.65,8.8,32.5,16.83,0.0
2018,4,20,6,0,307.0,31.0,1.6,9.2,59.0,25.71,15.48
2018,4,20,6,15,413.5,40.0,1.5,9.9,103.0,32.06,22.8
2018,4,20,6,30,520.0,49.0,1.4,10.6,147.0,38.27,28.83
2018,4,20,6,45,587.0,55.5,1.3,11.3,198.5,42.1,32.46
2018,4,20,7,0,654.0,62.0,1.2,12.0,250.0,45.86,35.84
2018,4,20,7,15,697.0,67.0,1.15,12.5,302.5,52.84,41.99
2018,4,20,7,30,740.0,72.0,1.1,13.0,355.0,55.41,44.08
2018,4,20,7,45,770.0,75.5,1.05,13.45,407.0,56.64,44.94
2018,4,20,8,0,800.0,79.0,1.0,13.9,459.0,57.84,45.74
2018,4,20,8,15,822.5,83.0,1.0,14.45,509.5,59.29,46.73
2018,4,20,8,30,845.0,87.0,1.0,15.0,560.0,60.63,47.63
2018,4,20,8,45,862.0,89.0,1.0,15.55,606.0,118.38,65.76
2018,4,20,9,0,879.0,91.0,1.0,16.1,652.0,171.6,97.43
2018,4,20,9,15,893.5,92.0,1.0,16.3,694.0,225.46,138.67
2018,4,20,9,30,908.0,93.0,1.0,16.5,736.0,280.6,185.11
2018,4,20,9,45,921.5,92.0,1.0,16.75,772.5,335.06,232.45
2018,4,20,10,0,935.0,91.0,1.0,17.0,809.0,390.2,280.2
2018,4,20,10,15,941.0,92.5,1.0,17.15,838.0,444.83,326.83
2018,4,20,10,30,947.0,94.0,1.0,17.3,867.0,498.99,371.74
2018,4,20,10,45,951.0,95.0,1.05,17.4,889.0,551.09,414.14
2018,4,20,11,0,955.0,96.0,1.1,17.5,911.0,602.09,454.49
2018,4,20,11,15,956.5,97.5,1.15,17.55,925.5,650.73,492.11
2018,4,20,11,30,958.0,99.0,1.2,17.6,940.0,697.67,527.55
2018,4,20,11,45,958.5,99.5,1.2,17.65,946.5,741.18,559.28
2018,4,20,12,0,959.0,100.0,1.2,17.7,953.0,782.51,588.16
2018,4,20,12,15,958.5,100.0,1.25,17.65,952.0,820.28,613.88
2018,4,20,12,30,958.0,100.0,1.3,17.6,951.0,855.46,637.81
2018,4,20,12,45,955.5,99.5,1.3,17.5,941.5,885.76,657.93
2018,4,20,13,0,953.0,99.0,1.3,17.4,932.0,913.04,676.08
2018,4,20,13,15,949.5,98.5,1.35,17.3,915.5,936.3,692.41
2018,4,20,13,30,946.0,98.0,1.4,17.2,899.0,956.28,706.76
2018,4,20,13,45,939.5,97.5,1.4,17.05,874.5,970.17,716.66
2018,4,20,14,0,933.0,97.0,1.4,16.9,850.0,980.57,724.52
2018,4,20,14,15,924.5,96.0,1.45,16.7,818.5,985.06,729.66
2018,4,20,14,30,916.0,95.0,1.5,16.5,787.0,986.02,732.75
2018,4,20,14,45,905.5,93.0,1.5,16.3,749.5,980.46,731.01
2018,4,20,15,0,895.0,91.0,1.5,16.1,712.0,971.47,727.24
2018,4,20,15,15,881.5,89.0,1.5,16.1,669.5,956.31,719.02
2018,4,20,15,30,868.0,87.0,1.5,16.1,627.0,938.01,708.86
2018,4,20,15,45,849.5,84.5,1.5,15.55,580.0,911.45,694.63
2018,4,20,16,0,831.0,82.0,1.5,15.0,533.0,891.57,684.93
2018,4,20,16,15,807.0,79.0,1.5,14.65,483.0,854.17,662.42
2018,4,20,16,30,783.0,76.0,1.5,14.3,433.0,814.72,638.21
2018,4,20,16,45,751.5,72.0,1.5,13.9,381.0,765.74,606.67
2018,4,20,17,0,720.0,68.0,1.5,13.5,329.0,715.68,573.35
2018,4,20,17,15,673.5,63.0,1.5,12.95,277.0,651.49,528.36
2018,4,20,17,30,627.0,58.0,1.5,12.4,225.0,593.87,486.22
2018,4,20,17,45,557.0,51.0,1.55,11.85,175.5,512.29,422.99
2018,4,20,18,0,487.0,44.0,1.6,11.3,126.0,434.33,358.73
2018,4,20,18,15,374.0,34.5,1.6,10.9,84.5,329.19,266.31
2018,4,20,18,30,261.0,25.0,1.6,10.5,43.0,223.7,135.63
2018,4,20,18,45,138.5,14.0,1.6,10.05,22.5,92.32,0.0
2018,4,20,19,0,16.0,3.0,1.6,9.6,2.0,0.0,0.0
2018,4,20,19,15,8.0,1.5,1.6,9.5,1.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,21,5,15,23.5,3.0,1.85,8.75,3.0,0.0,0.0
2018,4,21,5,30,47.0,6.0,1.8,9.2,6.0,5.46,0.0
2018,4,21,5,45,188.0,18.5,1.75,9.6,34.0,15.48,0.0
2018,4,21,6,0,329.0,31.0,1.7,10.0,62.0,25.55,15.65
2018,4,21,6,15,432.0,40.0,1.6,10.65,107.0,31.93,22.67
2018,4,21,6,30,535.0,49.0,1.5,11.3,152.0,38.16,28.67
2018,4,21,6,45,600.5,54.5,1.4,11.9,203.0,41.19,31.58
2018,4,21,7,0,666.0,60.0,1.3,12.5,254.0,48.37,38.02
2018,4,21,7,15,709.5,64.5,1.25,13.0,307.0,50.68,39.96
2018,4,21,7,30,753.0,69.0,1.2,13.5,360.0,52.95,41.79
2018,4,21,7,45,784.5,72.5,1.15,14.0,413.0,54.31,42.76
2018,4,21,8,0,816.0,76.0,1.1,14.5,466.0,55.63,43.67
2018,4,21,8,15,838.5,78.5,1.05,14.9,516.5,56.11,43.85
2018,4,21,8,30,861.0,81.0,1.0,15.3,567.0,66.76,52.89
2018,4,21,8,45,878.0,83.0,0.95,15.75,613.5,118.8,64.32
2018,4,21,9,0,895.0,85.0,0.9,16.2,660.0,172.78,97.31
2018,4,21,9,15,907.5,87.0,0.85,16.55,702.0,227.76,139.76
2018,4,21,9,30,920.0,89.0,0.8,16.9,744.0,283.82,186.88
2018,4,21,9,45,930.0,90.0,0.8,17.2,780.0,339.31,234.91
2018,4,21,10,0,940.0,91.0,0.8,17.5,816.0,395.17,282.89
2018,4,21,10,15,946.5,92.5,0.8,17.75,845.5,450.19,329.27
2018,4,21,10,30,953.0,94.0,0.8,18.0,875.0,504.8,373.91
2018,4,21,10,45,957.0,95.5,0.85,18.25,897.5,557.52,416.09
2018,4,21,11,0,961.0,97.0,0.9,18.5,920.0,609.15,456.18
2018,4,21,11,15,963.5,98.0,0.9,18.6,935.0,658.18,493.03
2018,4,21,11,30,966.0,99.0,0.9,18.7,950.0,705.57,527.65
2018,4,21,11,45,966.5,100.5,0.95,18.8,957.5,750.21,560.06
2018,4,21,12,0,967.0,102.0,1.0,18.9,965.0,792.68,589.64
2018,4,21,12,15,966.0,102.0,1.0,18.9,963.5,830.34,614.11
2018,4,21,12,30,965.0,102.0,1.0,18.9,962.0,865.34,636.72
2018,4,21,12,45,962.0,103.0,1.05,18.95,953.0,896.85,657.65
2018,4,21,13,0,959.0,104.0,1.1,19.0,944.0,925.34,676.67
2018,4,21,13,15,955.5,103.5,1.15,18.9,927.5,948.79,692.92
2018,4,21,13,30,952.0,103.0,1.2,18.8,911.0,968.95,707.22
2018,4,21,13,45,946.5,102.0,1.2,18.75,887.0,983.38,717.03
2018,4,21,14,0,941.0,101.0,1.2,18.7,863.0,994.32,724.82
2018,4,21,14,15,932.5,100.0,1.25,18.55,831.5,998.91,729.92
2018,4,21,14,30,924.0,99.0,1.3,18.4,800.0,999.95,732.99
2018,4,21,14,45,913.0,97.5,1.3,18.25,762.0,994.54,731.28
2018,4,21,15,0,902.0,96.0,1.3,18.1,724.0,985.7,727.58
2018,4,21,15,15,888.5,93.5,1.3,18.1,681.0,969.97,719.17
2018,4,21,15,30,875.0,91.0,1.3,18.1,638.0,951.06,708.85
2018,4,21,15,45,856.5,89.0,1.35,17.55,591.0,934.61,702.47
2018,4,21,16,0,838.0,87.0,1.4,17.0,544.0,905.85,687.72
2018,4,21,16,15,812.5,85.0,1.4,16.6,493.5,868.17,665.67
2018,4,21,16,30,787.0,83.0,1.4,16.2,443.0,828.43,641.83
2018,4,21,16,45,752.0,78.5,1.45,15.8,389.5,775.57,608.63
2018,4,21,17,0,717.0,74.0,1.5,15.4,336.0,727.14,577.49
2018,4,21,17,15,667.0,69.5,1.5,14.8,283.5,661.37,531.97
2018,4,21,17,30,617.0,65.0,1.5,14.2,231.0,596.48,484.96
2018,4,21,17,45,539.0,57.5,1.5,13.55,180.0,508.27,417.14
2018,4,21,18,0,461.0,50.0,1.5,12.9,129.0,423.91,348.07
2018,4,21,18,15,339.0,40.0,1.55,12.4,87.5,312.07,251.69
2018,4,21,18,30,217.0,30.0,1.6,11.9,46.0,206.69,131.95
2018,4,21,18,45,113.0,16.0,1.6,11.4,24.0,79.66,0.0
2018,4,21,19,0,9.0,2.0,1.6,10.9,2.0,0.0,0.0
2018,4,21,19,15,4.5,1.0,1.6,10.7,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,22,5,15,9.5,3.5,1.5,8.95,3.5,0.0,0.0
2018,4,22,5,30,19.0,7.0,1.5,9.3,7.0,6.37,0.0
2018,4,22,5,45,76.0,21.0,1.5,9.65,27.5,17.03,0.0
2018,4,22,6,0,133.0,35.0,1.5,10.0,48.0,28.07,18.06
2018,4,22,6,15,223.5,48.5,1.45,10.5,86.0,37.12,27.34
2018,4,22,6,30,314.0,62.0,1.4,11.0,124.0,46.75,36.43
2018,4,22,6,45,435.0,72.0,1.35,11.45,185.0,53.63,42.83
2018,4,22,7,0,556.0,82.0,1.3,11.9,246.0,61.24,49.65
2018,4,22,7,15,620.5,86.0,1.25,12.5,302.0,62.11,50.23
2018,4,22,7,30,685.0,90.0,1.2,13.1,358.0,63.1,50.86
2018,4,22,7,45,713.0,96.0,1.15,13.65,408.5,65.32,52.53
2018,4,22,8,0,741.0,102.0,1.1,14.2,459.0,67.39,54.03
2018,4,22,8,15,700.5,121.0,1.05,14.8,487.0,77.54,62.53
2018,4,22,8,30,660.0,140.0,1.0,15.4,515.0,90.41,73.25
2018,4,22,8,45,645.5,158.5,0.95,15.95,549.5,141.87,89.64
2018,4,22,9,0,631.0,177.0,0.9,16.5,584.0,192.34,123.72
2018,4,22,9,15,620.0,196.0,0.9,16.95,617.0,242.69,163.28
2018,4,22,9,30,609.0,215.0,0.9,17.4,650.0,292.16,204.34
2018,4,22,9,45,492.5,272.0,0.85,17.85,635.0,337.8,245.51
2018,4,22,10,0,376.0,329.0,0.8,18.3,620.0,377.32,279.67
2018,4,22,10,15,366.5,346.5,0.8,18.55,639.0,412.17,307.18
2018,4,22,10,30,357.0,364.0,0.8,18.8,658.0,446.24,333.42
2018,4,22,10,45,290.5,395.0,0.8,19.1,638.0,461.19,345.1
2018,4,22,11,0,224.0,426.0,0.8,19.4,618.0,474.6,354.76
2018,4,22,11,15,316.5,404.0,0.8,19.45,680.5,526.84,393.29
2018,4,22,11,30,409.0,382.0,0.8,19.5,743.0,588.88,438.14
2018,4,22,11,45,484.5,357.5,0.85,19.6,788.5,646.54,479.64
2018,4,22,12,0,560.0,333.0,0.9,19.7,834.0,708.2,523.48
2018,4,22,12,15,548.0,339.5,0.9,19.7,829.5,733.84,540.66
2018,4,22,12,30,536.0,346.0,0.9,19.7,825.0,757.34,556.55
2018,4,22,12,45,522.5,338.0,0.95,19.75,801.0,764.22,562.11
2018,4,22,13,0,509.0,330.0,1.0,19.8,777.0,768.21,565.9
2018,4,22,13,15,571.0,302.0,1.0,19.8,795.0,816.53,600.15
2018,4,22,13,30,633.0,274.0,1.0,19.8,813.0,866.69,634.7
2018,4,22,13,45,693.5,235.5,1.05,19.75,811.0,903.64,661.61
2018,4,22,14,0,754.0,197.0,1.1,19.7,809.0,937.36,684.94
2018,4,22,14,15,805.5,164.5,1.1,19.6,796.5,958.93,699.56
2018,4,22,14,30,857.0,132.0,1.1,19.5,784.0,983.94,716.66
2018,4,22,14,45,830.5,131.0,1.1,19.4,738.0,964.67,705.57
2018,4,22,15,0,804.0,130.0,1.1,19.3,692.0,942.03,692.97
2018,4,22,15,15,811.0,119.0,1.1,19.3,656.5,937.05,691.66
2018,4,22,15,30,818.0,108.0,1.1,19.3,621.0,928.49,687.93
2018,4,22,15,45,800.5,103.0,1.1,19.45,574.0,900.45,671.17
2018,4,22,16,0,783.0,98.0,1.1,19.6,527.0,869.71,652.78
2018,4,22,16,15,701.5,107.0,1.15,19.1,464.5,800.9,610.55
2018,4,22,16,30,620.0,116.0,1.2,18.6,402.0,727.17,563.74
2018,4,22,16,45,512.0,117.5,1.2,18.15,335.0,614.35,485.97
2018,4,22,17,0,404.0,119.0,1.2,17.7,268.0,514.89,413.75
2018,4,22,17,15,423.5,97.5,1.3,17.0,232.5,493.81,401.57
2018,4,22,17,30,443.0,76.0,1.4,16.3,197.0,469.18,384.67
2018,4,22,17,45,393.0,64.0,1.45,15.6,154.5,403.24,332.2
2018,4,22,18,0,343.0,52.0,1.5,14.9,112.0,340.17,279.4
2018,4,22,18,15,252.5,41.0,1.55,14.45,77.0,255.73,205.53
2018,4,22,18,30,162.0,30.0,1.6,14.0,42.0,173.84,114.7
2018,4,22,18,45,84.5,16.0,1.65,13.55,22.0,63.36,0.0
2018,4,22,19,0,7.0,2.0,1.7,13.1,2.0,0.0,0.0
2018,4,22,19,15,3.5,1.0,1.65,13.0,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,23,5,15,16.5,4.0,0.85,11.95,4.0,0.0,0.0
2018,4,23,5,30,33.0,8.0,0.8,12.2,8.0,7.28,0.0
2018,4,23,5,45,128.0,23.0,0.75,12.45,34.5,18.19,0.0
2018,4,23,6,0,223.0,38.0,0.7,12.7,61.0,29.66,19.44
2018,4,23,6,15,335.0,50.0,0.6,13.2,106.5,38.51,28.34
2018,4,23,6,30,447.0,62.0,0.5,13.7,152.0,48.92,38.02
2018,4,23,6,45,515.5,70.0,0.45,14.2,202.5,53.43,42.21
2018,4,23,7,0,584.0,78.0,0.4,14.7,253.0,57.83,46.09
2018,4,23,7,15,631.0,84.5,0.35,15.2,306.0,60.78,48.52
2018,4,23,7,30,678.0,91.0,0.3,15.7,359.0,63.61,50.76
2018,4,23,7,45,712.0,96.0,0.3,16.2,411.0,65.12,51.78
2018,4,23,8,0,746.0,101.0,0.3,16.7,463.0,66.54,52.71
2018,4,23,8,15,771.0,104.5,0.25,17.05,513.0,74.08,58.92
2018,4,23,8,30,796.0,108.0,0.2,17.4,563.0,81.58,65.01
2018,4,23,8,45,815.5,111.0,0.2,17.75,609.5,131.34,73.69
2018,4,23,9,0,835.0,114.0,0.2,18.1,656.0,183.53,106.53
2018,4,23,9,15,852.0,115.5,0.2,18.4,698.5,236.41,146.97
2018,4,23,9,30,869.0,117.0,0.2,18.7,741.0,291.03,191.86
2018,4,23,9,45,883.0,117.5,0.15,19.05,778.0,352.08,242.13
2018,4,23,10,0,897.0,118.0,0.1,19.4,815.0,406.76,286.99
2018,4,23,10,15,904.0,119.5,0.1,19.6,844.0,459.97,330.27
2018,4,23,10,30,911.0,121.0,0.1,19.8,873.0,512.86,371.96
2018,4,23,10,45,915.0,122.5,0.15,19.95,894.5,563.72,411.33
2018,4,23,11,0,919.0,124.0,0.2,20.1,916.0,613.56,448.84
2018,4,23,11,15,922.0,124.5,0.2,20.15,930.5,660.8,483.11
2018,4,23,11,30,925.0,125.0,0.2,20.2,945.0,706.53,515.37
2018,4,23,11,45,926.5,125.0,0.25,20.25,951.5,749.12,545.43
2018,4,23,12,0,928.0,125.0,0.3,20.3,958.0,789.7,573.47
2018,4,23,12,15,928.0,124.5,0.3,20.3,956.5,826.52,596.55
2018,4,23,12,30,928.0,124.0,0.3,20.3,955.0,860.86,617.93
2018,4,23,12,45,928.0,122.0,0.35,20.3,946.5,891.19,637.66
2018,4,23,13,0,928.0,120.0,0.4,20.3,938.0,918.66,655.71
2018,4,23,13,15,924.5,119.0,0.45,20.25,921.0,941.04,670.83
2018,4,23,13,30,921.0,118.0,0.5,20.2,904.0,960.21,684.16
2018,4,23,13,45,914.0,117.0,0.5,20.15,879.0,972.88,692.52
2018,4,23,14,0,907.0,116.0,0.5,20.1,854.0,982.1,698.98
2018,4,23,14,15,898.5,114.5,0.55,19.9,823.0,985.94,703.87
2018,4,23,14,30,890.0,113.0,0.6,19.7,792.0,986.34,706.86
2018,4,23,14,45,879.0,111.0,0.6,19.55,755.0,980.38,704.85
2018,4,23,15,0,868.0,109.0,0.6,19.4,718.0,971.09,700.98
2018,4,23,15,15,853.5,106.5,0.6,19.4,675.0,964.69,698.73
2018,4,23,15,30,839.0,104.0,0.6,19.4,632.0,945.17,688.24
2018,4,23,15,45,819.0,101.5,0.65,19.15,585.0,917.47,674.41
2018,4,23,16,0,799.0,99.0,0.7,18.9,538.0,887.1,658.73
2018,4,23,16,15,772.5,94.5,0.7,18.65,487.0,845.95,634.68
2018,4,23,16,30,746.0,90.0,0.7,18.4,436.0,802.87,608.96
2018,4,23,16,45,710.5,86.0,0.75,18.15,384.0,756.68,581.21
2018,4,23,17,0,675.0,82.0,0.8,17.9,332.0,704.61,548.25
2018,4,23,17,15,626.5,75.5,0.8,17.15,280.0,638.37,503.94
2018,4,23,17,30,578.0,69.0,0.8,16.4,228.0,573.02,458.13
2018,4,23,17,45,506.5,61.0,0.85,15.7,179.0,490.0,396.37
2018,4,23,18,0,435.0,53.0,0.9,15.0,130.0,410.36,332.76
2018,4,23,18,15,320.5,41.5,1.0,14.5,88.0,302.53,242.19
2018,4,23,18,30,206.0,30.0,1.1,14.0,46.0,202.47,138.78
2018,4,23,18,45,109.5,16.0,1.15,13.45,24.0,77.97,0.0
2018,4,23,19,0,13.0,2.0,1.2,12.9,2.0,0.0,0.0
2018,4,23,19,15,6.5,1.0,1.2,12.75,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,24,5,15,6.0,3.5,0.75,11.0,3.5,0.0,0.0
2018,4,24,5,30,12.0,7.0,0.7,11.1,7.0,6.37,0.0
2018,4,24,5,45,34.0,22.0,0.7,11.25,25.0,18.35,1.3
2018,4,24,6,0,56.0,37.0,0.7,11.4,43.0,30.42,20.41
2018,4,24,6,15,86.5,56.0,0.65,11.7,71.0,45.13,34.43
2018,4,24,6,30,117.0,75.0,0.6,12.0,99.0,59.54,47.77
2018,4,24,6,45,187.0,93.0,0.5,12.3,144.0,70.38,57.63
2018,4,24,7,0,257.0,111.0,0.4,12.6,189.0,82.87,68.67
2018,4,24,7,15,371.5,115.0,0.4,13.15,251.0,81.05,66.78
2018,4,24,7,30,486.0,119.0,0.4,13.7,313.0,82.7,67.9
2018,4,24,7,45,416.0,153.0,0.4,14.25,334.5,103.08,85.21
2018,4,24,8,0,346.0,187.0,0.4,14.8,356.0,129.74,107.48
2018,4,24,8,15,371.0,204.0,0.4,15.15,402.0,139.05,114.72
2018,4,24,8,30,396.0,221.0,0.4,15.5,448.0,154.05,117.15
2018,4,24,8,45,440.0,225.5,0.45,15.85,497.0,177.09,123.24
2018,4,24,9,0,484.0,230.0,0.5,16.2,546.0,215.0,147.15
2018,4,24,9,15,473.0,251.0,0.55,16.35,575.5,258.69,181.59
2018,4,24,9,30,462.0,272.0,0.6,16.5,605.0,301.65,216.95
2018,4,24,9,45,486.5,279.0,0.6,16.65,645.0,344.6,251.35
2018,4,24,10,0,511.0,286.0,0.6,16.8,685.0,390.17,287.68
2018,4,24,10,15,517.0,296.0,0.65,16.85,712.0,432.91,322.14
2018,4,24,10,30,523.0,306.0,0.7,16.9,739.0,476.13,356.29
2018,4,24,10,45,572.0,295.0,0.7,17.0,780.0,525.42,393.71
2018,4,24,11,0,621.0,284.0,0.7,17.1,821.0,576.56,431.84
2018,4,24,11,15,683.0,258.0,0.7,17.15,857.5,628.47,470.2
2018,4,24,11,30,745.0,232.0,0.7,17.2,894.0,683.95,510.38
2018,4,24,11,45,823.5,187.5,0.7,17.2,924.5,736.73,548.66
2018,4,24,12,0,902.0,143.0,0.7,17.2,955.0,788.47,585.83
2018,4,24,12,15,899.0,144.0,0.7,17.2,952.5,823.61,608.69
2018,4,24,12,30,896.0,145.0,0.7,17.2,950.0,856.21,629.64
2018,4,24,12,45,865.5,160.5,0.75,17.2,932.0,884.07,648.38
2018,4,24,13,0,835.0,176.0,0.8,17.2,914.0,901.91,660.74
2018,4,24,13,15,806.0,188.5,0.8,17.1,890.0,914.12,669.03
2018,4,24,13,30,777.0,201.0,0.8,17.0,866.0,929.1,679.3
2018,4,24,13,45,816.0,173.5,0.8,16.9,855.0,950.95,694.02
2018,4,24,14,0,855.0,146.0,0.8,16.8,844.0,976.09,710.81
2018,4,24,14,15,780.5,172.0,0.8,16.55,791.0,945.95,692.82
2018,4,24,14,30,706.0,198.0,0.8,16.3,738.0,920.06,678.31
2018,4,24,14,45,708.5,185.0,0.8,16.1,705.0,916.02,677.82
2018,4,24,15,0,711.0,172.0,0.8,15.9,672.0,908.7,675.01
2018,4,24,15,15,744.0,148.0,0.8,15.9,643.5,914.78,680.67
2018,4,24,15,30,777.0,124.0,0.8,15.9,615.0,910.56,679.55
2018,4,24,15,45,682.5,140.5,0.8,15.15,548.5,841.94,637.6
2018,4,24,16,0,588.0,157.0,0.8,14.4,482.0,765.67,589.93
