Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,16,15,538.5,150.5,0.75,13.9,427.0,697.8,545.4
2018,4,24,16,30,489.0,144.0,0.7,13.4,372.0,637.67,504.76
2018,4,24,16,45,402.0,139.5,0.7,12.95,312.5,547.77,440.08
2018,4,24,17,0,315.0,135.0,0.7,12.5,253.0,443.45,362.29
2018,4,24,17,15,323.5,112.0,0.7,12.05,217.0,432.37,356.08
2018,4,24,17,30,332.0,89.0,0.7,11.6,181.0,401.46,332.96
2018,4,24,17,45,289.0,73.0,0.7,11.15,141.0,339.41,282.62
2018,4,24,18,0,246.0,57.0,0.7,10.7,101.0,279.57,232.04
2018,4,24,18,15,188.5,43.0,0.7,10.35,70.5,216.05,175.73
2018,4,24,18,30,131.0,29.0,0.7,10.0,40.0,154.99,109.92
2018,4,24,18,45,72.0,16.5,0.75,9.6,22.0,56.82,0.0
2018,4,24,19,0,13.0,4.0,0.8,9.2,4.0,0.0,0.0
2018,4,24,19,15,6.5,2.0,0.75,9.1,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,25,5,15,22.0,5.0,0.95,7.4,5.5,0.0,0.0
2018,4,25,5,30,44.0,10.0,0.9,7.8,11.0,9.1,0.0
2018,4,25,5,45,158.5,26.0,0.85,8.15,41.5,20.55,4.85
2018,4,25,6,0,273.0,42.0,0.8,8.5,72.0,32.79,22.91
2018,4,25,6,15,375.0,52.5,0.75,9.15,117.5,42.42,32.44
2018,4,25,6,30,477.0,63.0,0.7,9.8,163.0,49.46,39.18
2018,4,25,6,45,545.5,70.5,0.6,10.45,214.5,53.57,43.01
2018,4,25,7,0,614.0,78.0,0.5,11.1,266.0,57.59,46.55
2018,4,25,7,15,660.5,83.5,0.45,11.9,319.5,59.79,48.28
2018,4,25,7,30,707.0,89.0,0.4,12.7,373.0,61.94,49.88
2018,4,25,7,45,730.5,95.0,0.35,13.55,423.0,64.17,51.49
2018,4,25,8,0,754.0,101.0,0.3,14.4,473.0,66.23,52.92
2018,4,25,8,15,788.0,103.0,0.3,14.8,526.5,72.72,58.26
2018,4,25,8,30,822.0,105.0,0.3,15.2,580.0,86.14,55.89
2018,4,25,8,45,840.5,107.5,0.3,15.65,626.5,136.91,76.3
2018,4,25,9,0,859.0,110.0,0.3,16.1,673.0,189.99,111.24
2018,4,25,9,15,871.5,113.0,0.35,16.4,714.5,244.38,154.17
2018,4,25,9,30,884.0,116.0,0.4,16.7,756.0,307.23,206.4
2018,4,25,9,45,894.0,117.0,0.45,17.0,791.0,360.97,252.37
2018,4,25,10,0,904.0,118.0,0.5,17.3,826.0,415.09,298.26
2018,4,25,10,15,911.5,119.5,0.55,17.45,855.5,468.74,343.0
2018,4,25,10,30,919.0,121.0,0.6,17.6,885.0,522.11,386.3
2018,4,25,10,45,924.0,122.5,0.6,17.75,907.5,573.72,426.6
2018,4,25,11,0,929.0,124.0,0.6,17.9,930.0,624.41,464.91
2018,4,25,11,15,931.0,124.5,0.65,17.9,943.5,671.35,500.34
2018,4,25,11,30,933.0,125.0,0.7,17.9,957.0,716.67,533.83
2018,4,25,11,45,934.5,125.0,0.7,17.95,963.5,759.44,564.03
2018,4,25,12,0,936.0,125.0,0.7,18.0,970.0,800.18,591.78
2018,4,25,12,15,937.0,124.0,0.7,18.0,969.0,837.46,615.71
2018,4,25,12,30,938.0,123.0,0.7,18.0,968.0,872.31,637.92
2018,4,25,12,45,937.5,121.0,0.7,18.0,958.5,902.36,656.96
2018,4,25,13,0,937.0,119.0,0.7,18.0,949.0,929.52,674.17
2018,4,25,13,15,932.5,118.0,0.75,17.85,931.5,951.07,689.27
2018,4,25,13,30,928.0,117.0,0.8,17.7,914.0,969.34,702.5
2018,4,25,13,45,922.5,115.5,0.8,17.6,889.5,982.84,711.72
2018,4,25,14,0,917.0,114.0,0.8,17.5,865.0,992.91,718.99
2018,4,25,14,15,909.0,112.5,0.8,17.3,834.0,997.16,723.06
2018,4,25,14,30,901.0,111.0,0.8,17.1,803.0,997.94,725.19
2018,4,25,14,45,890.0,109.0,0.8,16.85,765.5,991.85,723.33
2018,4,25,15,0,879.0,107.0,0.8,16.6,728.0,982.41,719.57
2018,4,25,15,15,865.0,105.0,0.8,16.6,685.5,976.86,717.83
2018,4,25,15,30,851.0,103.0,0.8,16.6,643.0,958.21,707.74
2018,4,25,15,45,831.0,100.0,0.85,16.1,595.0,929.66,693.71
2018,4,25,16,0,811.0,97.0,0.9,15.6,547.0,898.42,677.77
2018,4,25,16,15,784.5,93.5,0.9,15.3,496.0,858.16,654.04
2018,4,25,16,30,758.0,90.0,0.9,15.0,445.0,815.95,628.6
2018,4,25,16,45,723.5,85.5,0.9,14.7,392.5,769.44,599.51
2018,4,25,17,0,689.0,81.0,0.9,14.4,340.0,717.1,565.36
2018,4,25,17,15,639.5,75.5,0.9,13.65,287.5,650.79,520.55
2018,4,25,17,30,590.0,70.0,0.9,12.9,235.0,585.38,474.26
2018,4,25,17,45,516.5,62.0,0.9,12.2,185.0,500.23,409.91
2018,4,25,18,0,443.0,54.0,0.9,11.5,135.0,418.62,344.1
2018,4,25,18,15,333.0,43.0,0.9,11.0,93.0,313.6,254.92
2018,4,25,18,30,223.0,32.0,0.9,10.5,51.0,219.31,160.18
2018,4,25,18,45,121.0,18.0,0.9,9.95,27.5,86.83,0.0
2018,4,25,19,0,19.0,4.0,0.9,9.4,4.0,0.0,0.0
2018,4,25,19,15,9.5,2.0,0.9,9.35,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,26,5,15,3.5,3.0,0.95,7.05,3.0,0.0,0.0
2018,4,26,5,30,7.0,6.0,1.0,7.4,6.0,5.46,0.0
2018,4,26,5,45,3.5,18.5,1.0,7.75,18.5,16.31,4.19
2018,4,26,6,0,0.0,31.0,1.0,8.1,31.0,27.08,18.1
2018,4,26,6,15,56.0,50.0,1.0,8.5,62.0,41.06,31.36
2018,4,26,6,30,112.0,69.0,1.0,8.9,93.0,55.68,44.95
2018,4,26,6,45,68.0,91.0,1.0,9.3,106.5,74.09,61.7
2018,4,26,7,0,24.0,113.0,1.0,9.7,120.0,90.19,76.03
2018,4,26,7,15,25.5,131.5,1.0,10.1,140.5,103.94,87.97
2018,4,26,7,30,27.0,150.0,1.0,10.5,161.0,117.42,99.41
2018,4,26,7,45,72.5,175.0,1.0,10.95,210.0,134.92,114.13
2018,4,26,8,0,118.0,200.0,1.0,11.4,259.0,143.95,121.28
2018,4,26,8,15,328.5,187.5,1.0,11.75,373.5,128.57,107.44
2018,4,26,8,30,539.0,175.0,1.0,12.1,488.0,122.7,89.1
2018,4,26,8,45,643.0,159.0,1.0,12.4,561.5,151.82,96.37
2018,4,26,9,0,747.0,143.0,1.0,12.7,635.0,193.86,121.19
2018,4,26,9,15,809.0,128.5,1.0,13.05,691.0,246.67,161.78
2018,4,26,9,30,871.0,114.0,1.0,13.4,747.0,305.54,210.06
2018,4,26,9,45,885.0,113.5,1.0,13.7,783.5,358.63,256.44
2018,4,26,10,0,899.0,113.0,1.0,14.0,820.0,412.48,302.96
2018,4,26,10,15,906.5,114.5,1.0,14.2,849.0,465.73,348.17
2018,4,26,10,30,914.0,116.0,1.0,14.4,878.0,518.7,391.8
2018,4,26,10,45,919.5,116.5,1.05,14.65,900.0,569.39,432.68
2018,4,26,11,0,925.0,117.0,1.1,14.9,922.0,619.17,471.7
2018,4,26,11,15,928.5,117.5,1.1,14.95,936.5,666.64,507.87
2018,4,26,11,30,932.0,118.0,1.1,15.0,951.0,712.62,542.0
2018,4,26,11,45,933.5,118.5,1.15,15.1,958.0,755.56,573.63
2018,4,26,12,0,935.0,119.0,1.2,15.2,965.0,796.5,602.59
2018,4,26,12,15,935.5,118.5,1.2,15.2,964.0,833.61,627.22
2018,4,26,12,30,936.0,118.0,1.2,15.2,963.0,868.26,650.08
2018,4,26,12,45,934.5,117.0,1.25,15.15,954.0,898.16,670.57
2018,4,26,13,0,933.0,116.0,1.3,15.1,945.0,925.16,689.23
2018,4,26,13,15,930.0,115.0,1.3,15.05,928.5,947.8,704.34
2018,4,26,13,30,927.0,114.0,1.3,15.0,912.0,967.24,717.47
2018,4,26,13,45,922.0,112.5,1.35,14.9,888.0,981.05,728.02
2018,4,26,14,0,917.0,111.0,1.4,14.8,864.0,991.44,736.57
2018,4,26,14,15,909.5,109.5,1.4,14.6,833.5,996.03,741.01
2018,4,26,14,30,902.0,108.0,1.4,14.4,803.0,997.17,743.43
2018,4,26,14,45,891.0,106.5,1.4,14.25,765.5,991.52,741.47
2018,4,26,15,0,880.0,105.0,1.4,14.1,728.0,982.52,737.56
2018,4,26,15,15,866.5,102.5,1.4,14.1,685.5,966.74,728.92
2018,4,26,15,30,853.0,100.0,1.4,14.1,643.0,957.83,725.05
2018,4,26,15,45,834.5,97.5,1.4,13.65,596.5,931.21,710.48
2018,4,26,16,0,816.0,95.0,1.4,13.2,550.0,901.89,694.17
2018,4,26,16,15,792.0,91.0,1.4,12.85,499.5,863.18,670.91
2018,4,26,16,30,768.0,87.0,1.4,12.5,449.0,822.42,645.86
2018,4,26,16,45,734.5,83.0,1.4,12.15,397.0,771.59,612.96
2018,4,26,17,0,701.0,79.0,1.4,11.8,345.0,725.57,582.66
2018,4,26,17,15,654.0,73.5,1.4,11.35,292.5,660.91,537.36
2018,4,26,17,30,607.0,68.0,1.4,10.9,240.0,597.02,490.72
2018,4,26,17,45,538.0,60.5,1.4,10.45,190.0,515.27,427.53
2018,4,26,18,0,469.0,53.0,1.4,10.0,140.0,436.76,363.14
2018,4,26,18,15,360.0,43.0,1.35,9.6,97.5,332.4,273.14
2018,4,26,18,30,251.0,33.0,1.3,9.2,55.0,239.77,179.87
2018,4,26,18,45,138.0,19.0,1.3,8.85,30.0,97.84,0.0
2018,4,26,19,0,25.0,5.0,1.3,8.5,5.0,4.55,0.0
2018,4,26,19,15,12.5,2.5,1.3,8.4,2.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,27,5,15,40.0,6.5,0.55,8.5,7.5,0.0,0.0
2018,4,27,5,30,80.0,13.0,0.5,8.8,15.0,11.82,0.0
2018,4,27,5,45,209.5,26.5,0.5,9.05,47.5,20.92,8.32
2018,4,27,6,0,339.0,40.0,0.5,9.3,80.0,32.89,23.21
2018,4,27,6,15,416.5,49.0,0.5,9.6,122.5,38.89,29.35
2018,4,27,6,30,494.0,58.0,0.5,9.9,165.0,44.72,34.97
2018,4,27,6,45,324.0,81.5,0.55,10.2,159.0,59.61,48.53
2018,4,27,7,0,154.0,105.0,0.6,10.5,153.0,82.4,68.86
2018,4,27,7,15,87.5,110.5,0.6,10.75,139.0,86.4,72.16
2018,4,27,7,30,21.0,116.0,0.6,11.0,125.0,94.99,79.44
2018,4,27,7,45,222.5,140.5,0.6,11.25,251.0,100.38,83.79
2018,4,27,8,0,424.0,165.0,0.6,11.5,377.0,107.83,89.88
2018,4,27,8,15,299.5,210.0,0.65,11.7,367.0,141.59,118.6
2018,4,27,8,30,175.0,255.0,0.7,11.9,357.0,182.63,143.03
2018,4,27,8,45,309.0,247.0,0.7,12.15,444.5,194.21,142.71
2018,4,27,9,0,443.0,239.0,0.7,12.4,532.0,220.71,155.59
2018,4,27,9,15,340.0,283.0,0.7,12.55,516.0,267.83,197.34
2018,4,27,9,30,237.0,327.0,0.7,12.7,500.0,294.97,223.2
2018,4,27,9,45,170.0,335.0,0.7,12.85,462.0,308.21,236.28
2018,4,27,10,0,103.0,343.0,0.7,13.0,424.0,304.31,235.26
2018,4,27,10,15,65.0,320.5,0.75,13.1,372.5,289.59,224.98
2018,4,27,10,30,27.0,298.0,0.8,13.2,321.0,261.42,203.77
2018,4,27,10,45,35.0,321.0,0.8,13.3,351.5,288.09,224.31
2018,4,27,11,0,43.0,344.0,0.8,13.4,382.0,316.12,245.43
2018,4,27,11,15,33.0,317.0,0.8,13.45,346.5,293.36,227.86
2018,4,27,11,30,23.0,290.0,0.8,13.5,311.0,268.47,208.81
2018,4,27,11,45,33.0,313.5,0.8,13.55,343.5,299.34,232.71
2018,4,27,12,0,43.0,337.0,0.8,13.6,376.0,331.65,257.18
2018,4,27,12,15,59.5,362.5,0.8,13.55,416.5,372.19,287.86
2018,4,27,12,30,76.0,388.0,0.8,13.5,457.0,414.66,319.59
2018,4,27,12,45,121.0,413.5,0.85,13.5,522.0,490.55,376.29
2018,4,27,13,0,166.0,439.0,0.9,13.5,587.0,563.63,429.73
2018,4,27,13,15,187.0,431.0,0.9,13.4,595.0,585.7,445.93
2018,4,27,13,30,208.0,423.0,0.9,13.3,603.0,607.78,462.66
2018,4,27,13,45,194.5,412.5,0.9,13.25,577.0,595.03,453.82
2018,4,27,14,0,181.0,402.0,0.9,13.2,551.0,580.76,444.26
2018,4,27,14,15,261.5,363.0,0.9,13.1,569.5,640.4,490.26
2018,4,27,14,30,342.0,324.0,0.9,13.0,588.0,684.44,524.34
2018,4,27,14,45,369.0,304.5,0.9,12.85,577.0,696.32,534.44
2018,4,27,15,0,396.0,285.0,0.9,12.7,566.0,706.28,543.7
2018,4,27,15,15,402.0,265.5,0.9,12.7,536.5,711.06,548.36
2018,4,27,15,30,408.0,246.0,0.9,12.7,507.0,696.98,540.31
2018,4,27,15,45,470.0,211.5,0.95,12.45,491.0,716.84,559.24
2018,4,27,16,0,532.0,177.0,1.0,12.2,475.0,731.84,574.47
2018,4,27,16,15,526.5,158.5,1.0,11.95,431.0,698.74,553.24
2018,4,27,16,30,521.0,140.0,1.0,11.7,387.0,663.39,530.26
2018,4,27,16,45,540.5,120.5,1.0,11.5,351.0,646.52,520.38
2018,4,27,17,0,560.0,101.0,1.0,11.3,315.0,634.41,513.51
2018,4,27,17,15,536.0,91.5,1.0,10.95,271.5,587.43,480.05
2018,4,27,17,30,512.0,82.0,1.0,10.6,228.0,539.93,445.09
2018,4,27,17,45,447.5,72.0,1.0,10.3,181.0,457.53,380.32
2018,4,27,18,0,383.0,62.0,1.0,10.0,134.0,384.78,319.75
2018,4,27,18,15,284.5,49.5,1.0,9.75,94.0,290.35,238.26
2018,4,27,18,30,186.0,37.0,1.0,9.5,54.0,205.35,155.35
2018,4,27,18,45,101.5,21.0,0.95,9.2,29.5,78.51,0.0
2018,4,27,19,0,17.0,5.0,0.9,8.9,5.0,13.78,0.0
2018,4,27,19,15,8.5,2.5,0.9,8.95,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,28,5,15,0.0,2.0,0.8,8.45,2.0,0.0,0.0
2018,4,28,5,30,0.0,4.0,0.8,8.6,4.0,3.64,0.0
2018,4,28,5,45,0.0,12.0,0.85,8.75,12.0,10.55,1.92
2018,4,28,6,0,0.0,20.0,0.9,8.9,20.0,17.6,9.88
2018,4,28,6,15,0.0,32.0,0.9,9.05,32.0,28.2,19.84
2018,4,28,6,30,0.0,44.0,0.9,9.2,44.0,38.82,29.74
2018,4,28,6,45,0.0,52.5,0.95,9.3,52.5,46.35,36.69
2018,4,28,7,0,0.0,61.0,1.0,9.4,61.0,53.89,43.51
2018,4,28,7,15,0.0,55.5,1.0,9.55,55.5,49.0,38.96
2018,4,28,7,30,0.0,50.0,1.0,9.7,50.0,44.13,34.43
2018,4,28,7,45,0.0,49.5,1.05,9.85,49.5,43.7,33.89
2018,4,28,8,0,0.0,49.0,1.1,10.0,49.0,43.28,33.36
2018,4,28,8,15,1.5,89.5,1.1,10.15,90.5,79.28,65.16
2018,4,28,8,30,3.0,130.0,1.1,10.3,132.0,112.42,89.57
2018,4,28,8,45,2.0,121.0,1.15,10.45,122.5,105.83,83.68
2018,4,28,9,0,1.0,112.0,1.2,10.6,113.0,98.67,77.51
2018,4,28,9,15,3.0,137.5,1.2,10.8,140.0,120.55,95.26
2018,4,28,9,30,5.0,163.0,1.2,11.0,167.0,142.63,112.94
2018,4,28,9,45,5.5,167.5,1.2,11.15,172.0,147.29,116.41
2018,4,28,10,0,6.0,172.0,1.2,11.3,177.0,152.0,119.98
2018,4,28,10,15,23.5,230.5,1.2,11.5,250.0,203.43,160.81
2018,4,28,10,30,41.0,289.0,1.2,11.7,323.0,261.11,205.82
2018,4,28,10,45,85.5,303.5,1.2,11.85,377.5,296.84,233.45
2018,4,28,11,0,130.0,318.0,1.2,12.0,432.0,341.93,268.45
2018,4,28,11,15,68.0,245.5,1.25,12.1,305.0,254.57,200.57
2018,4,28,11,30,6.0,173.0,1.3,12.2,178.0,156.93,122.75
2018,4,28,11,45,15.5,226.5,1.3,12.35,240.5,211.07,166.22
2018,4,28,12,0,25.0,280.0,1.3,12.5,303.0,268.32,210.92
2018,4,28,12,15,29.0,293.0,1.3,12.5,319.5,286.45,224.84
2018,4,28,12,30,33.0,306.0,1.3,12.5,336.0,305.18,239.38
2018,4,28,12,45,24.5,271.0,1.3,12.55,293.0,269.41,211.56
2018,4,28,13,0,16.0,236.0,1.3,12.6,250.0,226.01,177.71
2018,4,28,13,15,20.5,273.5,1.3,12.5,291.5,274.07,215.76
2018,4,28,13,30,25.0,311.0,1.3,12.4,333.0,317.55,249.48
2018,4,28,13,45,29.5,307.5,1.35,12.35,332.5,321.7,253.05
2018,4,28,14,0,34.0,304.0,1.4,12.3,332.0,325.88,256.93
2018,4,28,14,15,50.0,318.0,1.4,12.15,357.5,359.31,283.72
2018,4,28,14,30,66.0,332.0,1.4,12.0,383.0,393.89,311.11
2018,4,28,14,45,79.5,322.0,1.4,11.85,380.5,400.79,317.51
2018,4,28,15,0,93.0,312.0,1.4,11.7,378.0,407.49,324.02
2018,4,28,15,15,161.5,299.5,1.4,11.7,406.5,482.2,383.87
2018,4,28,15,30,230.0,287.0,1.4,11.7,435.0,538.05,428.47
2018,4,28,15,45,344.5,237.5,1.4,11.35,440.5,609.68,486.78
2018,4,28,16,0,459.0,188.0,1.4,11.0,446.0,677.0,541.05
2018,4,28,16,15,518.0,159.5,1.35,10.75,425.5,692.79,555.44
2018,4,28,16,30,577.0,131.0,1.3,10.5,405.0,711.41,571.03
2018,4,28,16,45,448.0,135.0,1.3,10.3,333.0,584.43,477.21
2018,4,28,17,0,319.0,139.0,1.3,10.1,261.0,453.02,376.0
2018,4,28,17,15,311.0,119.0,1.3,9.8,223.5,415.08,348.2
2018,4,28,17,30,303.0,99.0,1.3,9.5,186.0,393.13,331.05
2018,4,28,17,45,268.0,82.5,1.25,9.25,148.0,321.36,271.97
2018,4,28,18,0,233.0,66.0,1.2,9.0,110.0,268.28,226.15
2018,4,28,18,15,181.0,49.5,1.2,8.85,77.5,205.8,170.39
2018,4,28,18,30,129.0,33.0,1.2,8.7,45.0,147.04,112.61
2018,4,28,18,45,68.5,18.5,1.15,8.55,24.5,75.24,0.0
2018,4,28,19,0,8.0,4.0,1.1,8.4,4.0,7.99,0.0
2018,4,28,19,15,4.0,2.0,1.1,8.35,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,5,15,40.5,7.0,1.0,7.65,8.5,0.0,0.0
2018,4,29,5,30,81.0,14.0,1.0,7.8,17.0,12.73,0.0
2018,4,29,5,45,141.5,28.5,1.0,8.0,42.5,22.33,11.23
2018,4,29,6,0,202.0,43.0,1.0,8.2,68.0,33.17,23.73
2018,4,29,6,15,267.0,58.0,1.05,8.45,107.5,44.01,34.15
2018,4,29,6,30,332.0,73.0,1.1,8.7,147.0,54.46,43.96
2018,4,29,6,45,330.0,89.5,1.1,8.95,179.0,65.29,53.88
2018,4,29,7,0,328.0,106.0,1.1,9.2,211.0,75.56,63.05
2018,4,29,7,15,235.5,130.5,1.15,9.6,212.5,95.24,80.39
2018,4,29,7,30,143.0,155.0,1.2,10.0,214.0,116.1,98.43
2018,4,29,7,45,73.5,139.5,1.2,10.35,170.0,112.55,94.8
2018,4,29,8,0,4.0,124.0,1.2,10.7,126.0,106.5,89.04
2018,4,29,8,15,6.5,116.5,1.2,11.05,120.0,101.2,84.01
2018,4,29,8,30,9.0,109.0,1.2,11.4,114.0,95.88,75.25
2018,4,29,8,45,20.5,176.5,1.25,11.7,189.5,144.0,114.0
2018,4,29,9,0,32.0,244.0,1.3,12.0,265.0,195.8,154.78
2018,4,29,9,15,50.0,275.5,1.3,12.25,311.0,226.13,177.62
2018,4,29,9,30,68.0,307.0,1.3,12.5,357.0,259.03,202.6
2018,4,29,9,45,49.0,301.0,1.35,12.7,338.0,256.71,201.22
2018,4,29,10,0,30.0,295.0,1.4,12.9,319.0,251.55,197.5
2018,4,29,10,15,34.0,296.5,1.4,13.0,324.5,259.13,203.3
2018,4,29,10,30,38.0,298.0,1.4,13.1,330.0,266.94,209.26
2018,4,29,10,45,67.5,355.0,1.4,13.2,413.5,332.12,259.44
2018,4,29,11,0,97.0,412.0,1.4,13.3,497.0,401.36,311.58
2018,4,29,11,15,79.5,388.5,1.45,13.35,459.0,381.02,296.04
2018,4,29,11,30,62.0,365.0,1.5,13.4,421.0,357.75,278.6
2018,4,29,11,45,289.5,314.0,1.5,13.5,577.5,481.37,376.37
2018,4,29,12,0,517.0,263.0,1.5,13.6,734.0,625.39,485.32
2018,4,29,12,15,506.5,280.5,1.5,13.65,741.5,659.14,508.38
2018,4,29,12,30,496.0,298.0,1.5,13.7,749.0,690.93,530.71
2018,4,29,12,45,434.0,316.5,1.55,13.75,708.5,678.74,521.36
2018,4,29,13,0,372.0,335.0,1.6,13.8,668.0,661.99,508.93
2018,4,29,13,15,471.5,292.0,1.6,13.75,706.0,726.59,558.28
2018,4,29,13,30,571.0,249.0,1.6,13.7,744.0,795.52,609.16
2018,4,29,13,45,685.0,203.0,1.6,13.7,781.0,872.65,664.26
2018,4,29,14,0,799.0,157.0,1.6,13.7,818.0,942.14,711.07
2018,4,29,14,15,680.5,192.5,1.65,13.65,741.0,885.62,673.81
2018,4,29,14,30,562.0,228.0,1.7,13.6,664.0,817.91,628.24
2018,4,29,14,45,725.5,162.0,1.7,13.5,698.0,912.94,697.21
2018,4,29,15,0,889.0,96.0,1.7,13.4,732.0,984.97,746.37
2018,4,29,15,15,876.0,94.0,1.7,13.4,690.0,969.87,737.02
2018,4,29,15,30,863.0,92.0,1.7,13.4,648.0,951.68,726.79
2018,4,29,15,45,847.0,89.5,1.75,13.1,602.0,927.11,713.72
2018,4,29,16,0,831.0,87.0,1.8,12.8,556.0,909.5,705.41
2018,4,29,16,15,810.0,83.5,1.8,12.6,506.5,873.74,683.42
2018,4,29,16,30,789.0,80.0,1.8,12.4,457.0,835.85,659.75
2018,4,29,16,45,758.5,76.0,1.8,12.15,405.0,787.09,627.86
2018,4,29,17,0,728.0,72.0,1.8,11.9,353.0,737.21,594.33
2018,4,29,17,15,684.5,67.5,1.8,11.55,301.0,680.34,554.54
2018,4,29,17,30,641.0,63.0,1.8,11.2,249.0,619.57,510.05
2018,4,29,17,45,576.0,56.5,1.8,10.8,199.0,540.87,449.3
2018,4,29,18,0,511.0,50.0,1.8,10.4,149.0,465.26,387.79
2018,4,29,18,15,409.0,41.5,1.75,10.0,105.5,365.75,302.14
2018,4,29,18,30,307.0,33.0,1.7,9.6,62.0,273.45,213.34
2018,4,29,18,45,179.0,20.5,1.7,9.2,35.0,151.71,0.0
2018,4,29,19,0,51.0,8.0,1.7,8.8,8.0,35.11,0.0
2018,4,29,19,15,25.5,4.0,1.65,8.65,4.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,30,5,15,12.0,6.5,1.8,7.05,7.0,0.0,0.0
2018,4,30,5,30,24.0,13.0,1.8,7.2,14.0,11.82,0.0
2018,4,30,5,45,74.5,29.5,1.8,7.35,38.0,23.73,12.96
2018,4,30,6,0,125.0,46.0,1.8,7.5,62.0,36.41,26.72
2018,4,30,6,15,118.5,63.5,1.8,7.85,84.0,51.03,40.56
2018,4,30,6,30,112.0,81.0,1.8,8.2,106.0,64.19,52.84
2018,4,30,6,45,62.0,91.0,1.8,8.55,105.5,74.59,62.36
2018,4,30,7,0,12.0,101.0,1.8,8.9,105.0,85.33,71.92
2018,4,30,7,15,17.0,121.5,1.75,9.35,128.0,101.72,86.26
2018,4,30,7,30,22.0,142.0,1.7,9.8,151.0,117.93,100.16
2018,4,30,7,45,76.0,181.0,1.7,10.25,218.5,139.1,118.15
2018,4,30,8,0,130.0,220.0,1.7,10.7,286.0,155.53,131.74
2018,4,30,8,15,204.0,236.0,1.65,11.1,351.5,165.73,139.79
2018,4,30,8,30,278.0,252.0,1.6,11.5,417.0,177.31,135.96
2018,4,30,8,45,274.5,272.5,1.55,11.95,446.0,210.2,157.1
2018,4,30,9,0,271.0,293.0,1.5,12.4,475.0,243.22,181.72
2018,4,30,9,15,390.5,276.5,1.5,12.65,556.0,278.01,204.61
2018,4,30,9,30,510.0,260.0,1.5,12.9,637.0,315.85,232.16
2018,4,30,9,45,600.0,234.5,1.5,13.15,698.0,357.33,265.33
2018,4,30,10,0,690.0,209.0,1.5,13.4,759.0,407.82,306.35
2018,4,30,10,15,802.0,162.5,1.5,13.6,823.5,464.61,352.33
2018,4,30,10,30,914.0,116.0,1.5,13.8,888.0,528.84,403.86
2018,4,30,10,45,918.0,118.0,1.5,13.95,909.5,579.62,444.83
2018,4,30,11,0,922.0,120.0,1.5,14.1,931.0,629.4,483.89
2018,4,30,11,15,924.5,121.5,1.55,14.2,945.5,676.66,520.47
2018,4,30,11,30,927.0,123.0,1.6,14.3,960.0,722.4,555.09
2018,4,30,11,45,927.0,123.5,1.6,14.4,965.5,763.85,585.5
2018,4,30,12,0,927.0,124.0,1.6,14.5,971.0,803.21,612.9
2018,4,30,12,15,926.0,124.0,1.65,14.55,969.5,839.1,637.53
2018,4,30,12,30,925.0,124.0,1.7,14.6,968.0,872.5,660.41
2018,4,30,12,45,922.5,124.0,1.75,14.65,958.5,902.0,680.63
2018,4,30,13,0,920.0,124.0,1.8,14.7,949.0,928.63,698.98
2018,4,30,13,15,914.5,124.0,1.85,14.6,931.5,949.59,714.02
2018,4,30,13,30,909.0,124.0,1.9,14.5,914.0,967.35,727.1
2018,4,30,13,45,901.5,123.5,1.95,14.45,889.5,979.48,736.45
2018,4,30,14,0,894.0,123.0,2.0,14.4,865.0,988.24,743.78
2018,4,30,14,15,885.0,122.0,2.05,14.25,834.0,991.68,748.04
2018,4,30,14,30,876.0,121.0,2.1,14.1,803.0,991.76,750.26
2018,4,30,14,45,864.5,119.0,2.1,13.95,766.0,985.0,747.49
2018,4,30,15,0,853.0,117.0,2.1,13.8,729.0,985.48,749.83
2018,4,30,15,15,838.5,115.0,2.1,13.8,687.0,969.43,740.65
2018,4,30,15,30,824.0,113.0,2.1,13.8,645.0,950.31,729.65
2018,4,30,15,45,805.0,109.5,2.2,13.35,598.0,922.2,714.77
2018,4,30,16,0,786.0,106.0,2.3,12.9,551.0,891.46,697.84
2018,4,30,16,15,760.0,102.0,2.3,12.65,501.0,851.23,672.42
2018,4,30,16,30,734.0,98.0,2.3,12.4,451.0,814.95,649.5
2018,4,30,16,45,699.5,93.5,2.35,12.1,399.5,763.65,615.48
2018,4,30,17,0,665.0,89.0,2.4,11.8,348.0,711.62,579.97
2018,4,30,17,15,617.5,83.0,2.4,11.4,296.0,646.56,533.07
2018,4,30,17,30,570.0,77.0,2.4,11.0,244.0,582.27,484.91
2018,4,30,17,45,501.0,68.5,2.35,10.55,194.5,499.9,419.87
2018,4,30,18,0,432.0,60.0,2.3,10.1,145.0,420.68,353.58
2018,4,30,18,15,328.0,49.0,2.3,9.75,102.5,318.89,265.29
2018,4,30,18,30,224.0,38.0,2.3,9.4,60.0,229.72,180.9
2018,4,30,18,45,122.0,22.5,2.3,9.0,33.5,123.97,0.0
2018,4,30,19,0,20.0,7.0,2.3,8.6,7.0,17.31,0.0
2018,4,30,19,15,10.0,3.5,2.3,8.45,3.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,5,1,5,15,53.0,9.0,1.85,6.2,11.0,0.0,0.0
2018,5,1,5,30,106.0,18.0,1.8,6.7,22.0,16.37,0.0
2018,5,1,5,45,230.5,31.5,1.75,7.2,57.0,24.76,14.31
2018,5,1,6,0,355.0,45.0,1.7,7.7,92.0,36.85,27.17
2018,5,1,6,15,443.0,53.5,1.7,8.25,138.5,42.28,32.67
2018,5,1,6,30,531.0,62.0,1.7,8.8,185.0,47.62,37.77
2018,5,1,6,45,589.5,68.5,1.7,9.35,236.5,51.03,40.91
2018,5,1,7,0,648.0,75.0,1.7,9.9,288.0,54.36,43.81
2018,5,1,7,15,688.0,80.0,1.7,10.4,340.5,56.33,45.38
2018,5,1,7,30,728.0,85.0,1.7,10.9,393.0,58.22,46.83
2018,5,1,7,45,757.5,89.5,1.7,11.4,445.0,65.74,53.24
2018,5,1,8,0,787.0,94.0,1.7,11.9,497.0,67.26,54.27
2018,5,1,8,15,809.0,97.0,1.65,12.35,546.5,67.53,54.22
2018,5,1,8,30,831.0,100.0,1.6,12.8,596.0,100.45,58.29
2018,5,1,8,45,847.5,102.5,1.6,13.2,641.5,151.46,85.42
2018,5,1,9,0,864.0,105.0,1.6,13.6,687.0,204.5,124.43
2018,5,1,9,15,878.5,106.5,1.55,13.95,728.5,266.26,175.58
2018,5,1,9,30,893.0,108.0,1.5,14.3,770.0,320.76,222.9
2018,5,1,9,45,904.0,109.0,1.5,14.6,805.5,374.84,270.45
2018,5,1,10,0,915.0,110.0,1.5,14.9,841.0,429.39,317.67
2018,5,1,10,15,920.5,111.5,1.5,15.2,869.0,482.25,362.5
2018,5,1,10,30,926.0,113.0,1.5,15.5,897.0,534.6,405.57
2018,5,1,10,45,929.5,114.5,1.45,15.75,918.0,585.2,445.75
2018,5,1,11,0,933.0,116.0,1.4,16.0,939.0,634.72,483.73
2018,5,1,11,15,936.5,116.5,1.4,16.15,953.5,682.15,519.56
2018,5,1,11,30,940.0,117.0,1.4,16.3,968.0,728.09,553.37
2018,5,1,11,45,942.0,116.5,1.4,16.5,974.5,770.46,583.75
2018,5,1,12,0,944.0,116.0,1.4,16.7,981.0,810.82,610.79
2018,5,1,12,15,945.0,114.5,1.45,16.75,979.5,847.32,635.46
2018,5,1,12,30,946.0,113.0,1.5,16.8,978.0,881.36,658.41
2018,5,1,12,45,946.0,112.0,1.5,16.85,969.5,912.37,678.68
2018,5,1,13,0,946.0,111.0,1.5,16.9,961.0,940.56,697.06
2018,5,1,13,15,942.5,110.0,1.55,16.9,944.0,962.63,712.32
2018,5,1,13,30,939.0,109.0,1.6,16.9,927.0,981.45,725.62
2018,5,1,13,45,933.5,107.5,1.6,16.85,902.5,994.57,734.78
2018,5,1,14,0,928.0,106.0,1.6,16.8,878.0,1004.25,741.91
2018,5,1,14,15,920.5,104.0,1.65,16.65,846.5,1008.01,746.42
2018,5,1,14,30,913.0,102.0,1.7,16.5,815.0,1008.28,748.88
2018,5,1,14,45,903.0,100.5,1.7,16.35,778.0,1003.23,747.34
2018,5,1,15,0,893.0,99.0,1.7,16.2,741.0,994.83,743.81
2018,5,1,15,15,880.0,96.5,1.7,16.2,698.5,979.1,735.2
2018,5,1,15,30,867.0,94.0,1.7,16.2,656.0,960.26,724.68
2018,5,1,15,45,849.5,92.0,1.8,15.7,609.5,944.6,719.03
2018,5,1,16,0,832.0,90.0,1.9,15.2,563.0,916.41,704.66
2018,5,1,16,15,807.5,87.0,1.9,14.8,512.5,877.97,681.63
2018,5,1,16,30,783.0,84.0,1.9,14.4,462.0,837.52,656.85
2018,5,1,16,45,749.5,80.5,1.9,14.0,409.5,786.78,624.09
2018,5,1,17,0,716.0,77.0,1.9,13.6,357.0,740.18,593.47
2018,5,1,17,15,669.0,72.5,1.9,13.05,304.5,676.13,548.94
2018,5,1,17,30,622.0,68.0,1.9,12.5,252.0,612.85,503.15
2018,5,1,17,45,553.0,62.0,1.9,11.95,202.0,532.11,441.29
2018,5,1,18,0,484.0,56.0,1.9,11.4,152.0,454.46,378.44
2018,5,1,18,15,380.0,46.5,1.85,10.95,108.5,352.61,291.34
2018,5,1,18,30,276.0,37.0,1.8,10.5,65.0,260.71,205.84
2018,5,1,18,45,158.5,23.0,1.8,10.05,37.0,147.36,23.27
2018,5,1,19,0,41.0,9.0,1.8,9.6,9.0,30.67,0.0
2018,5,1,19,15,20.5,4.5,1.75,9.5,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,5,2,5,15,72.5,9.0,0.65,8.15,12.0,8.19,0.0
2018,5,2,5,30,145.0,18.0,0.6,8.8,24.0,16.37,0.0
2018,5,2,5,45,275.5,29.5,0.6,9.45,60.5,24.29,14.22
2018,5,2,6,0,406.0,41.0,0.6,10.1,97.0,33.05,23.67
2018,5,2,6,15,487.5,48.5,0.55,10.6,143.5,37.85,28.47
2018,5,2,6,30,569.0,56.0,0.5,11.1,190.0,42.57,32.95
2018,5,2,6,45,621.0,63.0,0.45,11.6,241.5,46.62,36.63
2018,5,2,7,0,673.0,70.0,0.4,12.1,293.0,50.51,40.02
2018,5,2,7,15,709.0,75.0,0.4,12.6,345.0,52.65,41.73
2018,5,2,7,30,745.0,80.0,0.4,13.1,397.0,60.13,48.13
2018,5,2,7,45,770.5,84.5,0.4,13.6,448.0,61.87,49.36
2018,5,2,8,0,796.0,89.0,0.4,14.1,499.0,63.5,50.51
2018,5,2,8,15,814.0,92.5,0.35,14.45,547.0,64.25,50.89
2018,5,2,8,30,832.0,96.0,0.3,14.8,595.0,100.41,56.4
2018,5,2,8,45,845.0,100.0,0.3,15.15,639.5,152.13,84.54
2018,5,2,9,0,858.0,104.0,0.3,15.5,684.0,205.51,123.53
2018,5,2,9,15,869.0,107.0,0.3,15.8,724.0,267.22,173.68
2018,5,2,9,30,880.0,110.0,0.3,16.1,764.0,321.29,219.45
2018,5,2,9,45,887.0,113.0,0.35,16.35,798.5,374.8,265.33
2018,5,2,10,0,894.0,116.0,0.4,16.6,833.0,428.43,310.55
2018,5,2,10,15,899.5,118.5,0.4,16.8,861.0,480.95,353.51
2018,5,2,10,30,905.0,121.0,0.4,17.0,889.0,533.02,394.74
2018,5,2,10,45,907.5,122.5,0.45,17.2,909.0,582.09,433.03
2018,5,2,11,0,910.0,124.0,0.5,17.4,929.0,630.01,469.4
2018,5,2,11,15,912.0,125.5,0.5,17.5,943.0,676.31,503.17
2018,5,2,11,30,914.0,127.0,0.5,17.6,957.0,721.08,534.93
2018,5,2,11,45,914.0,128.5,0.55,17.7,963.0,762.74,564.57
2018,5,2,12,0,914.0,130.0,0.6,17.8,969.0,802.39,591.52
2018,5,2,12,15,918.5,126.5,0.6,17.85,968.5,839.02,614.81
2018,5,2,12,30,923.0,123.0,0.6,17.9,968.0,873.42,636.5
2018,5,2,12,45,928.0,117.0,0.65,17.95,960.0,903.48,656.31
2018,5,2,13,0,933.0,111.0,0.7,18.0,952.0,930.8,674.44
2018,5,2,13,15,928.5,111.0,0.7,17.95,935.0,952.57,688.37
2018,5,2,13,30,924.0,111.0,0.7,17.9,918.0,971.14,700.43
2018,5,2,13,45,917.5,110.5,0.75,17.85,894.0,984.07,710.16
2018,5,2,14,0,911.0,110.0,0.8,17.8,870.0,993.63,718.01
2018,5,2,14,15,902.5,108.5,0.8,17.65,838.5,996.81,721.25
2018,5,2,14,30,894.0,107.0,0.8,17.5,807.0,996.58,722.6
2018,5,2,14,45,882.5,106.0,0.85,17.35,770.0,990.6,721.59
2018,5,2,15,0,871.0,105.0,0.9,17.2,733.0,981.37,718.69
2018,5,2,15,15,857.5,102.5,0.9,17.2,691.0,965.31,710.14
2018,5,2,15,30,844.0,100.0,0.9,17.2,649.0,956.3,706.34
2018,5,2,15,45,827.5,97.0,0.9,16.65,603.0,930.8,693.22
2018,5,2,16,0,811.0,94.0,0.9,16.1,557.0,902.6,678.45
2018,5,2,16,15,790.5,89.0,0.9,15.75,507.5,865.72,657.17
2018,5,2,16,30,770.0,84.0,0.9,15.4,458.0,826.71,634.16
2018,5,2,16,45,742.5,79.5,0.9,15.05,407.5,780.3,605.45
2018,5,2,17,0,715.0,75.0,0.9,14.7,357.0,732.66,575.1
2018,5,2,17,15,674.5,70.0,0.85,14.2,305.5,678.04,538.24
2018,5,2,17,30,634.0,65.0,0.8,13.7,254.0,619.09,496.7
2018,5,2,17,45,574.5,58.0,0.8,13.2,204.5,543.86,441.24
2018,5,2,18,0,515.0,51.0,0.8,12.7,155.0,471.36,384.8
2018,5,2,18,15,418.5,42.5,0.8,12.15,111.5,375.05,305.18
2018,5,2,18,30,322.0,34.0,0.8,11.6,68.0,285.67,224.25
2018,5,2,18,45,193.0,21.5,0.75,11.1,39.0,166.13,46.88
2018,5,2,19,0,64.0,9.0,0.7,10.6,10.0,43.36,0.0
2018,5,2,19,15,32.0,4.5,0.75,10.4,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,3,5,15,0.0,5.5,0.95,8.55,5.5,5.0,0.0
2018,5,3,5,30,0.0,11.0,0.9,9.0,11.0,9.68,0.0
2018,5,3,5,45,2.0,28.0,0.85,9.45,28.5,24.26,14.5
2018,5,3,6,0,4.0,45.0,0.8,9.9,46.0,38.41,28.47
2018,5,3,6,15,86.0,63.0,0.8,10.3,83.5,50.87,40.18
2018,5,3,6,30,168.0,81.0,0.8,10.7,121.0,62.02,50.46
2018,5,3,6,45,215.0,102.0,0.75,11.05,166.0,76.63,63.58
2018,5,3,7,0,262.0,123.0,0.7,11.4,211.0,90.74,75.94
2018,5,3,7,15,327.5,133.5,0.7,11.85,261.5,97.69,81.71
2018,5,3,7,30,393.0,144.0,0.7,12.3,312.0,97.67,81.27
2018,5,3,7,45,548.0,129.0,0.7,12.75,395.0,85.95,70.6
2018,5,3,8,0,703.0,114.0,0.7,13.2,478.0,73.22,59.14
2018,5,3,8,15,764.5,107.5,0.7,13.55,538.0,74.37,59.88
2018,5,3,8,30,826.0,101.0,0.7,13.9,598.0,106.28,60.48
2018,5,3,8,45,758.0,133.5,0.7,14.3,616.0,161.91,96.17
2018,5,3,9,0,690.0,166.0,0.7,14.7,634.0,218.04,141.57
2018,5,3,9,15,773.5,144.0,0.7,14.95,697.5,268.47,179.95
2018,5,3,9,30,857.0,122.0,0.7,15.2,761.0,319.12,220.95
2018,5,3,9,45,883.5,116.0,0.7,15.45,801.5,378.25,270.85
2018,5,3,10,0,910.0,110.0,0.7,15.7,842.0,432.38,316.33
2018,5,3,10,15,917.0,111.0,0.7,15.85,870.0,485.09,360.09
2018,5,3,10,30,924.0,112.0,0.7,16.0,898.0,537.45,402.2
2018,5,3,10,45,929.0,112.5,0.7,16.15,919.5,587.79,441.51
2018,5,3,11,0,934.0,113.0,0.7,16.3,941.0,637.16,478.86
2018,5,3,11,15,936.5,114.0,0.7,16.35,955.0,684.22,513.63
2018,5,3,11,30,939.0,115.0,0.7,16.4,969.0,729.72,546.36
2018,5,3,11,45,939.5,116.0,0.75,16.45,975.5,772.07,576.88
2018,5,3,12,0,940.0,117.0,0.8,16.5,982.0,812.37,604.08
2018,5,3,12,15,932.0,121.5,0.8,16.5,978.0,846.88,626.34
2018,5,3,12,30,924.0,126.0,0.8,16.5,974.0,878.56,646.68
2018,5,3,12,45,864.0,161.0,0.8,16.5,948.0,898.86,659.6
2018,5,3,13,0,804.0,196.0,0.8,16.5,922.0,908.0,665.53
2018,5,3,13,15,729.5,235.0,0.8,16.4,884.5,910.08,667.4
2018,5,3,13,30,655.0,274.0,0.8,16.3,847.0,900.69,660.35
2018,5,3,13,45,664.5,258.5,0.85,16.25,826.5,913.09,670.94
2018,5,3,14,0,674.0,243.0,0.9,16.2,806.0,922.6,679.44
2018,5,3,14,15,700.0,217.5,0.9,16.05,784.0,934.79,688.88
2018,5,3,14,30,726.0,192.0,0.9,15.9,762.0,943.39,695.74
2018,5,3,14,45,756.0,167.0,0.9,15.8,736.5,952.5,703.02
2018,5,3,15,0,786.0,142.0,0.9,15.7,711.0,951.44,703.87
2018,5,3,15,15,800.0,128.5,0.9,15.7,678.5,950.67,704.97
2018,5,3,15,30,814.0,115.0,0.9,15.7,646.0,946.17,703.8
2018,5,3,15,45,608.0,162.0,0.95,15.4,543.0,803.8,612.16
2018,5,3,16,0,402.0,209.0,1.0,15.1,440.0,650.15,505.69
2018,5,3,16,15,349.5,201.5,1.05,14.8,389.5,570.84,451.73
2018,5,3,16,30,297.0,194.0,1.1,14.5,339.0,511.48,409.43
2018,5,3,16,45,399.0,151.0,1.15,14.2,322.5,563.28,453.8
2018,5,3,17,0,501.0,108.0,1.2,13.9,306.0,588.54,476.65
2018,5,3,17,15,555.5,89.5,1.2,13.45,280.5,605.54,491.23
2018,5,3,17,30,610.0,71.0,1.2,13.0,255.0,608.75,494.91
2018,5,3,17,45,536.0,64.5,1.25,12.5,203.5,523.73,430.58
2018,5,3,18,0,462.0,58.0,1.3,12.0,152.0,442.22,365.86
2018,5,3,18,15,375.0,48.0,1.3,11.6,110.5,351.97,289.52
2018,5,3,18,30,288.0,38.0,1.3,11.2,69.0,269.55,214.05
2018,5,3,18,45,169.0,23.5,1.3,10.8,39.5,156.42,59.35
2018,5,3,19,0,50.0,9.0,1.3,10.4,10.0,35.73,0.0
2018,5,3,19,15,25.0,4.5,1.25,10.3,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,4,5,15,76.0,11.0,1.15,8.55,14.5,10.01,0.0
2018,5,4,5,30,152.0,22.0,1.1,9.1,29.0,17.47,0.0
2018,5,4,5,45,247.5,33.5,1.1,9.6,61.5,26.24,16.38
2018,5,4,6,0,343.0,45.0,1.1,10.1,94.0,36.24,26.57
2018,5,4,6,15,402.0,56.5,1.0,10.65,136.5,44.29,34.26
2018,5,4,6,30,461.0,68.0,0.9,11.2,179.0,51.97,41.38
2018,5,4,6,45,565.0,71.5,0.8,11.75,240.0,52.89,42.2
2018,5,4,7,0,669.0,75.0,0.7,12.3,301.0,54.07,43.13
2018,5,4,7,15,698.5,81.5,0.65,12.85,351.5,57.11,45.62
2018,5,4,7,30,728.0,88.0,0.6,13.4,402.0,59.96,47.88
2018,5,4,7,45,738.5,96.0,0.55,13.95,448.0,63.48,50.68
2018,5,4,8,0,749.0,104.0,0.5,14.5,494.0,66.69,53.18
2018,5,4,8,15,741.0,116.5,0.5,15.1,533.0,72.35,57.75
2018,5,4,8,30,733.0,129.0,0.5,15.7,572.0,115.61,69.2
2018,5,4,8,45,672.0,162.5,0.55,16.3,592.0,174.82,108.89
2018,5,4,9,0,611.0,196.0,0.6,16.9,612.0,228.71,151.92
2018,5,4,9,15,592.5,219.5,0.6,17.2,642.5,278.69,192.94
2018,5,4,9,30,574.0,243.0,0.6,17.5,673.0,327.92,233.95
2018,5,4,9,45,579.0,257.5,0.65,17.85,708.0,375.59,272.88
2018,5,4,10,0,584.0,272.0,0.7,18.2,743.0,423.88,311.66
2018,5,4,10,15,578.5,288.0,0.7,18.4,768.0,469.26,347.41
2018,5,4,10,30,573.0,304.0,0.7,18.6,793.0,514.03,381.66
2018,5,4,10,45,584.0,309.0,0.7,18.85,818.0,558.49,414.68
2018,5,4,11,0,595.0,314.0,0.7,19.1,843.0,603.44,447.18
2018,5,4,11,15,597.5,320.0,0.65,19.25,858.0,644.19,475.55
2018,5,4,11,30,600.0,326.0,0.6,19.4,873.0,684.37,502.75
2018,5,4,11,45,601.0,328.5,0.6,19.6,879.5,719.83,526.72
2018,5,4,12,0,602.0,331.0,0.6,19.8,886.0,754.15,549.51
2018,5,4,12,15,617.5,321.0,0.65,19.85,889.5,785.49,571.56
2018,5,4,12,30,633.0,311.0,0.7,19.9,893.0,818.67,594.6
2018,5,4,12,45,643.0,301.0,0.7,20.0,887.5,845.94,612.62
2018,5,4,13,0,653.0,291.0,0.7,20.1,882.0,871.33,629.37
2018,5,4,13,15,618.0,300.5,0.75,20.0,851.5,871.77,630.45
2018,5,4,13,30,583.0,310.0,0.8,19.9,821.0,868.31,629.34
2018,5,4,13,45,627.5,277.5,0.85,19.8,814.5,897.34,651.38
2018,5,4,14,0,672.0,245.0,0.9,19.7,808.0,923.63,671.32
2018,5,4,14,15,699.0,219.5,0.95,19.5,786.5,936.85,682.17
2018,5,4,14,30,726.0,194.0,1.0,19.3,765.0,946.51,690.66
2018,5,4,14,45,766.5,163.5,1.0,19.1,741.5,959.81,700.81
2018,5,4,15,0,807.0,133.0,1.0,18.9,718.0,963.09,704.66
2018,5,4,15,15,824.5,118.0,1.0,18.9,686.0,963.59,706.52
2018,5,4,15,30,842.0,103.0,1.0,18.9,654.0,960.08,706.0
2018,5,4,15,45,834.0,99.0,1.05,18.25,612.0,941.5,698.55
2018,5,4,16,0,826.0,95.0,1.1,17.6,570.0,920.0,689.29
2018,5,4,16,15,806.5,90.5,1.15,17.15,521.0,884.36,669.91
2018,5,4,16,30,787.0,86.0,1.2,16.7,472.0,846.53,648.73
