Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,16,45,758.0,81.5,1.2,16.3,420.0,798.32,618.93
2018,5,4,17,0,729.0,77.0,1.2,15.9,368.0,748.92,587.49
2018,5,4,17,15,680.0,72.0,1.2,15.35,313.5,686.91,546.04
2018,5,4,17,30,631.0,67.0,1.2,14.8,259.0,620.89,499.85
2018,5,4,17,45,558.5,58.5,1.2,14.2,205.0,533.69,435.17
2018,5,4,18,0,486.0,50.0,1.2,13.6,151.0,450.28,370.05
2018,5,4,18,15,402.0,43.0,1.2,13.0,111.0,365.44,299.07
2018,5,4,18,30,318.0,36.0,1.2,12.4,71.0,285.99,227.02
2018,5,4,18,45,191.5,23.5,1.15,11.85,41.5,170.8,78.11
2018,5,4,19,0,65.0,11.0,1.1,11.3,12.0,45.9,0.0
2018,5,4,19,15,32.5,5.5,1.1,11.15,6.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,5,5,15,4.5,4.5,1.2,9.55,4.5,4.09,0.0
2018,5,5,5,30,9.0,9.0,1.2,9.7,9.0,8.07,0.0
2018,5,5,5,45,4.5,14.5,1.15,9.9,14.5,13.0,5.37
2018,5,5,6,0,0.0,20.0,1.1,10.1,20.0,17.59,10.05
2018,5,5,6,15,0.0,32.5,1.1,10.3,32.5,28.63,20.27
2018,5,5,6,30,0.0,45.0,1.1,10.5,45.0,39.7,30.45
2018,5,5,6,45,102.0,84.5,1.05,10.75,119.5,67.85,55.84
2018,5,5,7,0,204.0,124.0,1.0,11.0,194.0,91.01,76.32
2018,5,5,7,15,342.0,128.0,0.95,11.3,267.5,88.33,73.62
2018,5,5,7,30,480.0,132.0,0.9,11.6,341.0,89.95,74.71
2018,5,5,7,45,417.0,160.5,0.9,11.9,357.5,106.03,88.43
2018,5,5,8,0,354.0,189.0,0.9,12.2,374.0,130.17,108.85
2018,5,5,8,15,358.0,211.0,0.85,12.65,413.5,141.98,118.31
2018,5,5,8,30,362.0,233.0,0.8,13.1,453.0,176.76,129.79
2018,5,5,8,45,214.0,250.0,0.8,13.5,382.5,195.11,145.37
2018,5,5,9,0,66.0,267.0,0.8,13.9,312.0,218.51,169.35
2018,5,5,9,15,94.5,307.0,0.75,14.15,375.5,259.12,199.46
2018,5,5,9,30,123.0,347.0,0.7,14.4,439.0,293.84,224.94
2018,5,5,9,45,104.5,337.5,0.7,14.65,418.5,293.92,225.6
2018,5,5,10,0,86.0,328.0,0.7,14.9,398.0,298.53,229.66
2018,5,5,10,15,183.0,362.5,0.75,15.05,517.5,367.58,281.16
2018,5,5,10,30,280.0,397.0,0.8,15.2,637.0,447.92,340.48
2018,5,5,10,45,328.5,397.0,0.8,15.35,685.0,494.92,374.96
2018,5,5,11,0,377.0,397.0,0.8,15.5,733.0,546.14,412.41
2018,5,5,11,15,391.0,399.0,0.85,15.55,752.0,581.24,438.31
2018,5,5,11,30,405.0,401.0,0.9,15.6,771.0,617.01,464.52
2018,5,5,11,45,281.0,429.0,1.0,15.7,686.5,576.84,435.34
2018,5,5,12,0,157.0,457.0,1.1,15.8,602.0,525.66,397.75
2018,5,5,12,15,134.0,455.0,1.1,15.85,578.5,518.95,393.1
2018,5,5,12,30,111.0,453.0,1.1,15.9,555.0,504.36,382.35
2018,5,5,12,45,96.5,437.0,1.15,16.0,525.0,485.95,369.35
2018,5,5,13,0,82.0,421.0,1.2,16.1,495.0,465.74,354.95
2018,5,5,13,15,200.0,397.5,1.2,16.1,574.5,567.46,432.38
2018,5,5,13,30,318.0,374.0,1.2,16.1,654.0,675.44,511.11
2018,5,5,13,45,309.5,373.0,1.2,16.1,639.5,678.98,512.84
2018,5,5,14,0,301.0,372.0,1.2,16.1,625.0,681.02,514.7
2018,5,5,14,15,247.5,372.0,1.2,16.0,575.0,639.12,484.95
2018,5,5,14,30,194.0,372.0,1.2,15.9,525.0,578.68,442.2
2018,5,5,14,45,376.0,302.5,1.2,15.85,582.0,704.61,538.53
2018,5,5,15,0,558.0,233.0,1.2,15.8,639.0,829.64,629.33
2018,5,5,15,15,623.0,194.5,1.2,15.8,623.5,859.99,651.15
2018,5,5,15,30,688.0,156.0,1.2,15.8,608.0,879.53,665.57
2018,5,5,15,45,542.5,184.5,1.2,15.4,525.0,759.74,585.52
2018,5,5,16,0,397.0,213.0,1.2,15.0,442.0,650.8,508.48
2018,5,5,16,15,468.0,175.0,1.2,14.7,422.0,668.97,527.25
2018,5,5,16,30,539.0,137.0,1.2,14.4,402.0,680.66,539.24
2018,5,5,16,45,576.0,114.0,1.25,14.1,369.5,683.64,544.2
2018,5,5,17,0,613.0,91.0,1.3,13.8,337.0,673.39,539.45
2018,5,5,17,15,619.0,80.5,1.3,13.3,299.0,648.34,523.39
2018,5,5,17,30,625.0,70.0,1.3,12.8,261.0,620.83,504.74
2018,5,5,17,45,556.5,64.0,1.3,12.3,210.5,540.04,443.84
2018,5,5,18,0,488.0,58.0,1.3,11.8,160.0,462.33,382.47
2018,5,5,18,15,398.5,48.0,1.25,11.3,116.5,369.26,304.22
2018,5,5,18,30,309.0,38.0,1.2,10.8,73.0,282.45,226.36
2018,5,5,18,45,187.0,25.0,1.2,10.3,43.0,171.81,89.86
2018,5,5,19,0,65.0,12.0,1.2,9.8,13.0,46.9,0.0
2018,5,5,19,15,32.5,6.0,1.2,9.6,6.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,5,15,76.5,11.0,1.2,8.2,15.0,10.01,0.0
2018,5,6,5,30,153.0,22.0,1.2,8.5,30.0,17.4,0.0
2018,5,6,5,45,266.5,32.5,1.25,8.75,65.0,26.48,17.04
2018,5,6,6,0,380.0,43.0,1.3,9.0,100.0,34.19,24.96
2018,5,6,6,15,439.0,53.0,1.3,9.4,143.0,41.02,31.54
2018,5,6,6,30,498.0,63.0,1.3,9.8,186.0,47.55,37.63
2018,5,6,6,45,425.0,88.0,1.3,10.2,210.0,64.0,52.48
2018,5,6,7,0,352.0,113.0,1.3,10.6,234.0,79.81,66.47
2018,5,6,7,15,401.0,125.0,1.25,11.1,284.0,86.54,72.12
2018,5,6,7,30,450.0,137.0,1.2,11.6,334.0,92.95,77.37
2018,5,6,7,45,533.5,134.5,1.2,12.1,395.5,89.84,74.21
2018,5,6,8,0,617.0,132.0,1.2,12.6,457.0,84.44,69.08
2018,5,6,8,15,742.5,109.0,1.2,13.05,536.0,74.75,60.29
2018,5,6,8,30,868.0,86.0,1.2,13.5,615.0,115.61,64.08
2018,5,6,8,45,883.0,87.5,1.2,13.95,660.0,167.16,94.66
2018,5,6,9,0,898.0,89.0,1.2,14.4,705.0,220.38,135.33
2018,5,6,9,15,909.5,90.5,1.25,14.8,745.5,274.32,181.04
2018,5,6,9,30,921.0,92.0,1.3,15.2,786.0,329.2,229.04
2018,5,6,9,45,929.5,93.5,1.3,15.55,820.5,383.8,276.83
2018,5,6,10,0,938.0,95.0,1.3,15.9,855.0,438.6,323.84
2018,5,6,10,15,943.5,95.5,1.3,16.1,882.5,491.31,368.21
2018,5,6,10,30,949.0,96.0,1.3,16.3,910.0,543.46,410.78
2018,5,6,10,45,917.5,118.5,1.35,16.5,921.0,592.42,449.72
2018,5,6,11,0,886.0,141.0,1.4,16.7,932.0,637.01,484.13
2018,5,6,11,15,887.0,143.5,1.45,16.75,945.5,682.31,518.65
2018,5,6,11,30,888.0,146.0,1.5,16.8,959.0,726.09,551.28
2018,5,6,11,45,925.0,123.5,1.55,16.8,975.5,773.26,586.48
2018,5,6,12,0,962.0,101.0,1.6,16.8,992.0,819.9,618.59
2018,5,6,12,15,797.5,199.0,1.6,16.75,937.0,819.62,617.55
2018,5,6,12,30,633.0,297.0,1.6,16.7,882.0,808.69,606.89
2018,5,6,12,45,531.5,343.0,1.6,16.65,831.0,791.93,593.96
2018,5,6,13,0,430.0,389.0,1.6,16.6,780.0,767.66,575.61
2018,5,6,13,15,381.5,397.0,1.55,16.45,739.0,742.12,557.85
2018,5,6,13,30,333.0,405.0,1.5,16.3,698.0,720.7,542.61
2018,5,6,13,45,273.5,406.5,1.5,16.15,643.0,679.45,513.65
2018,5,6,14,0,214.0,408.0,1.5,16.0,588.0,620.63,472.17
2018,5,6,14,15,181.0,392.0,1.5,15.8,540.5,580.28,444.21
2018,5,6,14,30,148.0,376.0,1.5,15.6,493.0,538.15,414.33
2018,5,6,14,45,207.5,354.5,1.45,15.4,510.5,579.43,447.57
2018,5,6,15,0,267.0,333.0,1.4,15.2,528.0,637.54,491.64
2018,5,6,15,15,211.0,315.5,1.4,15.2,464.0,549.51,427.58
2018,5,6,15,30,155.0,298.0,1.4,15.2,400.0,478.87,375.68
2018,5,6,15,45,174.5,276.5,1.4,14.65,384.0,476.23,376.93
2018,5,6,16,0,194.0,255.0,1.4,14.1,368.0,472.07,376.58
2018,5,6,16,15,139.0,229.0,1.4,13.8,306.5,391.12,314.76
2018,5,6,16,30,84.0,203.0,1.4,13.5,245.0,294.04,238.82
2018,5,6,16,45,83.0,176.5,1.4,13.2,214.0,263.5,216.03
2018,5,6,17,0,82.0,150.0,1.4,12.9,183.0,232.17,191.75
2018,5,6,17,15,170.5,124.0,1.4,12.6,180.5,289.91,242.66
2018,5,6,17,30,259.0,98.0,1.4,12.3,178.0,340.3,286.09
2018,5,6,17,45,246.0,86.0,1.4,11.95,150.5,309.59,260.48
2018,5,6,18,0,233.0,74.0,1.4,11.6,123.0,279.68,234.72
2018,5,6,18,15,189.0,56.5,1.35,11.35,89.5,220.4,182.79
2018,5,6,18,30,145.0,39.0,1.3,11.1,56.0,163.64,131.07
2018,5,6,18,45,93.0,25.0,1.3,10.85,34.0,104.71,58.17
2018,5,6,19,0,41.0,11.0,1.3,10.6,12.0,32.76,0.0
2018,5,6,19,15,20.5,5.5,1.3,10.5,6.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,7,5,15,87.5,12.0,1.5,9.25,17.0,10.91,0.0
2018,5,7,5,30,175.0,24.0,1.5,9.6,34.0,19.0,1.51
2018,5,7,5,45,299.5,35.0,1.45,9.95,72.5,28.75,19.02
2018,5,7,6,0,424.0,46.0,1.4,10.3,111.0,36.88,27.25
2018,5,7,6,15,503.0,53.0,1.4,10.85,158.5,41.11,31.45
2018,5,7,6,30,582.0,60.0,1.4,11.4,206.0,45.3,35.37
2018,5,7,6,45,634.5,65.5,1.35,11.9,257.5,48.07,37.84
2018,5,7,7,0,687.0,71.0,1.3,12.4,309.0,50.77,40.13
2018,5,7,7,15,722.5,75.5,1.25,13.15,361.0,57.7,46.05
2018,5,7,7,30,758.0,80.0,1.2,13.9,413.0,59.62,47.44
2018,5,7,7,45,784.0,83.5,1.2,14.6,464.5,60.64,48.01
2018,5,7,8,0,810.0,87.0,1.2,15.3,516.0,61.59,48.53
2018,5,7,8,15,828.0,91.0,1.15,15.8,564.5,62.76,49.27
2018,5,7,8,30,846.0,95.0,1.1,16.3,613.0,113.28,61.25
2018,5,7,8,45,859.0,98.5,1.1,16.8,657.5,174.27,100.06
2018,5,7,9,0,872.0,102.0,1.1,17.3,702.0,227.36,140.41
2018,5,7,9,15,863.5,112.5,1.1,17.6,735.5,281.79,186.57
2018,5,7,9,30,855.0,123.0,1.1,17.9,769.0,328.35,227.81
2018,5,7,9,45,831.5,142.0,1.1,18.2,793.5,383.04,275.2
2018,5,7,10,0,808.0,161.0,1.1,18.5,818.0,435.11,319.16
2018,5,7,10,15,871.0,133.0,1.1,18.65,863.0,489.86,363.24
2018,5,7,10,30,934.0,105.0,1.1,18.8,908.0,545.2,407.13
2018,5,7,10,45,937.5,106.0,1.1,18.95,928.5,595.22,446.11
2018,5,7,11,0,941.0,107.0,1.1,19.1,949.0,644.13,483.09
2018,5,7,11,15,944.0,107.0,1.15,19.2,962.5,690.61,517.88
2018,5,7,11,30,947.0,107.0,1.2,19.3,976.0,735.52,550.78
2018,5,7,11,45,948.0,107.0,1.2,19.35,982.0,777.27,580.02
2018,5,7,12,0,949.0,107.0,1.2,19.4,988.0,816.96,605.91
2018,5,7,12,15,949.0,106.5,1.2,19.4,986.0,853.16,629.4
2018,5,7,12,30,949.0,106.0,1.2,19.4,984.0,886.88,651.15
2018,5,7,12,45,947.5,105.5,1.15,19.45,975.0,916.67,669.36
2018,5,7,13,0,946.0,105.0,1.1,19.5,966.0,943.57,685.62
2018,5,7,13,15,942.5,104.0,1.15,19.5,949.0,965.16,700.31
2018,5,7,13,30,939.0,103.0,1.2,19.5,932.0,983.52,713.12
2018,5,7,13,45,934.5,101.5,1.2,19.45,908.0,997.13,722.33
2018,5,7,14,0,930.0,100.0,1.2,19.4,884.0,1007.35,729.59
2018,5,7,14,15,924.0,97.5,1.2,19.25,853.5,1011.63,733.55
2018,5,7,14,30,918.0,95.0,1.2,19.1,823.0,1012.42,735.55
2018,5,7,14,45,910.0,93.0,1.25,18.95,787.0,1008.38,735.59
2018,5,7,15,0,902.0,91.0,1.3,18.8,751.0,1000.99,733.66
2018,5,7,15,15,890.0,89.0,1.3,18.8,709.0,986.4,725.99
2018,5,7,15,30,878.0,87.0,1.3,18.8,667.0,968.7,716.5
2018,5,7,15,45,863.0,84.0,1.35,18.15,621.0,943.93,704.97
2018,5,7,16,0,848.0,81.0,1.4,17.5,575.0,916.44,691.53
2018,5,7,16,15,827.0,78.5,1.45,17.1,525.5,890.9,678.54
2018,5,7,16,30,806.0,76.0,1.5,16.7,476.0,853.75,657.27
2018,5,7,16,45,777.5,73.0,1.5,16.25,425.0,807.41,628.67
2018,5,7,17,0,749.0,70.0,1.5,15.8,374.0,759.89,598.48
2018,5,7,17,15,710.0,65.5,1.5,15.3,322.0,700.79,558.87
2018,5,7,17,30,671.0,61.0,1.5,14.8,270.0,641.81,517.74
2018,5,7,17,45,613.0,56.0,1.5,14.25,220.0,573.76,467.66
2018,5,7,18,0,555.0,51.0,1.5,13.7,170.0,503.43,413.01
2018,5,7,18,15,467.5,43.5,1.45,13.25,125.5,412.49,337.88
2018,5,7,18,30,380.0,36.0,1.4,12.8,81.0,327.57,262.37
2018,5,7,18,45,240.0,24.0,1.4,12.4,48.0,205.21,125.74
2018,5,7,19,0,100.0,12.0,1.4,12.0,15.0,66.53,0.0
2018,5,7,19,15,50.0,6.0,1.4,11.8,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,8,5,15,109.5,12.0,1.65,11.05,18.5,10.91,0.0
2018,5,8,5,30,219.0,24.0,1.6,11.4,37.0,20.21,3.94
2018,5,8,5,45,342.0,33.0,1.5,11.75,76.0,26.81,17.33
2018,5,8,6,0,465.0,42.0,1.4,12.1,115.0,33.27,23.88
2018,5,8,6,15,538.0,48.0,1.4,12.5,162.0,36.88,27.47
2018,5,8,6,30,611.0,54.0,1.4,12.9,209.0,40.46,30.82
2018,5,8,6,45,658.5,58.5,1.35,13.25,259.5,46.67,36.38
2018,5,8,7,0,706.0,63.0,1.3,13.6,310.0,49.09,38.42
2018,5,8,7,15,739.0,66.5,1.25,13.95,361.0,50.57,39.57
2018,5,8,7,30,772.0,70.0,1.2,14.3,412.0,52.01,40.65
2018,5,8,7,45,795.5,73.5,1.15,14.7,462.0,53.32,41.57
2018,5,8,8,0,819.0,77.0,1.1,15.1,512.0,54.55,42.42
2018,5,8,8,15,836.0,80.0,1.05,15.45,559.5,67.72,53.64
2018,5,8,8,30,853.0,83.0,1.0,15.8,607.0,117.5,63.81
2018,5,8,8,45,866.0,85.0,1.0,16.2,650.5,168.2,94.87
2018,5,8,9,0,879.0,87.0,1.0,16.6,694.0,220.37,135.03
2018,5,8,9,15,852.5,105.5,0.95,16.95,722.0,276.55,183.44
2018,5,8,9,30,826.0,124.0,0.9,17.3,750.0,322.95,224.93
2018,5,8,9,45,678.5,203.0,0.85,17.65,732.5,373.13,270.91
2018,5,8,10,0,531.0,282.0,0.8,18.0,715.0,416.33,308.25
2018,5,8,10,15,638.0,240.5,0.8,18.25,778.0,463.19,344.38
2018,5,8,10,30,745.0,199.0,0.8,18.5,841.0,521.01,388.53
2018,5,8,10,45,836.0,150.0,0.8,18.75,886.5,574.89,429.61
2018,5,8,11,0,927.0,101.0,0.8,19.0,932.0,632.8,473.02
2018,5,8,11,15,930.5,100.5,0.85,19.1,945.5,678.37,506.87
2018,5,8,11,30,934.0,100.0,0.9,19.2,959.0,722.44,539.02
2018,5,8,11,45,935.5,100.5,0.9,19.25,965.5,764.25,567.84
2018,5,8,12,0,937.0,101.0,0.9,19.3,972.0,804.08,593.63
2018,5,8,12,15,936.0,101.0,0.95,19.25,970.0,839.33,617.18
2018,5,8,12,30,935.0,101.0,1.0,19.2,968.0,872.07,639.09
2018,5,8,12,45,932.0,102.0,1.05,19.15,959.0,901.4,658.79
2018,5,8,13,0,929.0,103.0,1.1,19.1,950.0,927.87,676.72
2018,5,8,13,15,925.5,102.0,1.1,18.85,933.5,948.94,690.96
2018,5,8,13,30,922.0,101.0,1.1,18.6,917.0,966.86,703.33
2018,5,8,13,45,781.5,168.0,1.15,18.4,847.0,931.06,682.14
2018,5,8,14,0,641.0,235.0,1.2,18.2,777.0,887.32,655.73
2018,5,8,14,15,546.0,274.0,1.2,17.95,724.0,842.73,625.93
2018,5,8,14,30,451.0,313.0,1.2,17.7,671.0,799.76,596.53
2018,5,8,14,45,590.5,238.0,1.2,17.45,684.5,869.56,649.81
2018,5,8,15,0,730.0,163.0,1.2,17.2,698.0,931.04,692.69
2018,5,8,15,15,739.0,147.5,1.2,17.2,663.0,923.25,688.27
2018,5,8,15,30,748.0,132.0,1.2,17.2,628.0,911.89,682.55
2018,5,8,15,45,780.5,110.5,1.15,16.7,596.0,907.36,682.0
2018,5,8,16,0,813.0,89.0,1.1,16.2,564.0,903.76,682.12
2018,5,8,16,15,801.5,84.0,1.1,15.9,518.5,875.04,665.73
2018,5,8,16,30,790.0,79.0,1.1,15.6,473.0,843.87,647.78
2018,5,8,16,45,667.5,94.0,1.1,15.35,402.0,742.14,579.86
2018,5,8,17,0,545.0,109.0,1.1,15.1,331.0,638.55,508.53
2018,5,8,17,15,506.0,97.5,1.1,14.75,281.5,576.98,465.86
2018,5,8,17,30,467.0,86.0,1.1,14.4,232.0,509.07,416.11
2018,5,8,17,45,495.0,69.0,1.05,14.05,199.0,501.07,410.61
2018,5,8,18,0,523.0,52.0,1.0,13.7,166.0,482.06,394.45
2018,5,8,18,15,444.5,44.5,1.0,13.3,123.5,398.45,325.29
2018,5,8,18,30,366.0,37.0,1.0,12.9,81.0,320.09,256.1
2018,5,8,18,45,230.5,25.0,0.95,12.5,48.5,202.16,129.95
2018,5,8,19,0,95.0,13.0,0.9,12.1,16.0,64.79,0.0
2018,5,8,19,15,47.5,6.5,0.9,11.95,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,1.1,9.95,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,1.1,9.9,2.0,0.0,0.0
2018,5,9,5,15,120.5,13.5,1.15,10.1,21.0,12.28,0.0
2018,5,9,5,30,229.0,25.0,1.2,10.3,40.0,21.05,6.04
2018,5,9,5,45,345.0,34.5,1.25,10.45,79.0,28.08,18.64
2018,5,9,6,0,461.0,44.0,1.3,10.6,118.0,34.91,25.54
2018,5,9,6,15,472.0,55.5,1.35,10.9,154.5,42.9,33.08
2018,5,9,6,30,483.0,67.0,1.4,11.2,191.0,50.41,40.01
2018,5,9,6,45,536.0,77.0,1.45,11.45,242.5,56.48,45.46
2018,5,9,7,0,589.0,87.0,1.5,11.7,294.0,62.23,50.49
2018,5,9,7,15,679.5,82.5,1.5,12.0,357.5,57.09,45.69
2018,5,9,7,30,770.0,78.0,1.5,12.3,421.0,57.97,46.26
2018,5,9,7,45,794.0,81.5,1.55,12.65,471.5,59.04,46.96
2018,5,9,8,0,818.0,85.0,1.6,13.0,522.0,60.04,47.6
2018,5,9,8,15,836.0,88.5,1.6,13.25,570.5,65.89,52.5
2018,5,9,8,30,854.0,92.0,1.6,13.5,619.0,125.92,70.63
2018,5,9,8,45,866.0,95.5,1.6,13.75,663.0,177.68,103.47
2018,5,9,9,0,878.0,99.0,1.6,14.0,707.0,230.83,145.26
2018,5,9,9,15,888.0,101.0,1.6,14.2,746.0,283.68,190.67
2018,5,9,9,30,898.0,103.0,1.6,14.4,785.0,337.3,238.0
2018,5,9,9,45,900.5,107.5,1.6,14.65,817.5,390.8,285.22
2018,5,9,10,0,903.0,112.0,1.6,14.9,850.0,443.95,331.18
2018,5,9,10,15,746.0,202.5,1.55,15.15,825.5,483.51,366.25
2018,5,9,10,30,589.0,293.0,1.5,15.4,801.0,520.18,395.97
2018,5,9,10,45,581.0,311.5,1.5,15.65,823.0,565.13,430.33
2018,5,9,11,0,573.0,330.0,1.5,15.9,845.0,609.15,462.95
2018,5,9,11,15,669.0,276.5,1.45,16.1,886.5,657.96,499.69
2018,5,9,11,30,765.0,223.0,1.4,16.3,928.0,714.66,541.41
2018,5,9,11,45,854.5,169.5,1.4,16.5,961.5,769.35,581.52
2018,5,9,12,0,944.0,116.0,1.4,16.7,995.0,823.93,619.23
2018,5,9,12,15,904.0,140.5,1.4,16.8,981.5,850.09,635.96
2018,5,9,12,30,864.0,165.0,1.4,16.9,968.0,879.34,655.02
2018,5,9,12,45,903.0,139.5,1.45,17.0,971.5,912.4,677.17
2018,5,9,13,0,942.0,114.0,1.5,17.1,975.0,951.14,702.94
2018,5,9,13,15,885.5,145.0,1.5,17.1,943.0,955.15,705.51
2018,5,9,13,30,829.0,176.0,1.5,17.1,911.0,965.66,712.87
2018,5,9,13,45,774.5,199.0,1.55,17.1,871.5,963.26,712.59
2018,5,9,14,0,720.0,222.0,1.6,17.1,832.0,951.0,706.1
2018,5,9,14,15,738.0,202.0,1.65,16.9,808.0,960.84,714.9
2018,5,9,14,30,756.0,182.0,1.7,16.7,784.0,967.2,721.29
2018,5,9,14,45,768.5,165.0,1.75,16.5,753.0,967.83,724.1
2018,5,9,15,0,781.0,148.0,1.8,16.3,722.0,958.43,720.47
2018,5,9,15,15,640.5,187.5,1.8,16.3,640.5,872.38,664.03
2018,5,9,15,30,500.0,227.0,1.8,16.3,559.0,771.22,594.12
2018,5,9,15,45,549.0,192.5,1.8,15.85,534.0,777.51,603.98
2018,5,9,16,0,598.0,158.0,1.8,15.4,509.0,787.85,614.44
2018,5,9,16,15,637.5,133.0,1.8,15.15,478.0,788.03,616.97
2018,5,9,16,30,677.0,108.0,1.8,14.9,447.0,782.95,615.94
2018,5,9,16,45,677.0,95.0,1.8,14.65,403.5,752.59,596.75
2018,5,9,17,0,677.0,82.0,1.8,14.4,360.0,719.54,575.41
2018,5,9,17,15,657.5,77.0,1.8,14.0,317.0,678.55,547.81
2018,5,9,17,30,638.0,72.0,1.8,13.6,274.0,636.67,518.47
2018,5,9,17,45,572.5,66.5,1.8,13.2,223.0,558.06,459.27
2018,5,9,18,0,507.0,61.0,1.8,12.8,172.0,482.21,399.52
2018,5,9,18,15,415.0,51.5,1.75,12.45,127.0,386.69,319.45
2018,5,9,18,30,323.0,42.0,1.7,12.1,82.0,297.22,240.62
2018,5,9,18,45,200.0,28.5,1.65,11.7,49.5,190.06,127.86
2018,5,9,19,0,77.0,15.0,1.6,11.3,17.0,56.68,0.0
2018,5,9,19,15,38.5,7.5,1.6,11.2,8.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,10,4,45,5.0,1.0,1.9,9.05,1.0,0.0,0.0
2018,5,10,5,0,10.0,2.0,1.9,9.1,2.0,0.0,0.0
2018,5,10,5,15,102.0,14.5,1.9,9.4,21.0,13.19,0.0
2018,5,10,5,30,194.0,27.0,1.9,9.7,40.0,21.33,7.5
2018,5,10,5,45,323.0,37.0,1.9,10.0,80.0,30.23,20.63
2018,5,10,6,0,452.0,47.0,1.9,10.3,120.0,37.44,27.84
2018,5,10,6,15,526.5,54.0,1.9,10.55,168.5,41.69,32.04
2018,5,10,6,30,601.0,61.0,1.9,10.8,217.0,45.86,35.97
2018,5,10,6,45,649.5,66.0,1.9,11.1,268.0,48.23,38.09
2018,5,10,7,0,698.0,71.0,1.9,11.4,319.0,50.54,40.06
2018,5,10,7,15,718.0,78.0,1.9,11.9,367.0,59.35,47.73
2018,5,10,7,30,738.0,85.0,1.9,12.4,415.0,63.03,50.72
2018,5,10,7,45,656.5,116.0,1.95,12.95,435.0,75.9,61.75
2018,5,10,8,0,575.0,147.0,2.0,13.5,455.0,94.01,77.18
2018,5,10,8,15,539.0,175.5,2.0,13.95,485.0,115.91,95.67
2018,5,10,8,30,503.0,204.0,2.0,14.4,515.0,164.2,112.94
2018,5,10,8,45,480.5,230.5,2.0,14.85,545.0,209.97,145.46
2018,5,10,9,0,458.0,257.0,2.0,15.3,575.0,254.08,180.82
2018,5,10,9,15,464.0,271.0,2.05,15.6,609.0,294.64,214.05
2018,5,10,9,30,470.0,285.0,2.1,15.9,643.0,336.15,248.65
2018,5,10,9,45,509.0,288.5,2.1,16.25,692.0,382.41,285.97
2018,5,10,10,0,548.0,292.0,2.1,16.6,741.0,432.64,326.14
2018,5,10,10,15,583.5,289.5,2.05,16.9,781.5,480.68,364.22
2018,5,10,10,30,619.0,287.0,2.0,17.2,822.0,529.37,402.17
2018,5,10,10,45,624.5,293.5,2.0,17.45,844.5,573.52,436.2
2018,5,10,11,0,630.0,300.0,2.0,17.7,867.0,617.67,469.4
2018,5,10,11,15,609.0,319.5,2.0,17.75,874.5,658.07,499.07
2018,5,10,11,30,588.0,339.0,2.0,17.8,882.0,693.52,524.56
2018,5,10,11,45,566.5,353.5,2.0,17.9,879.0,722.24,544.78
2018,5,10,12,0,545.0,368.0,2.0,18.0,876.0,748.55,562.96
2018,5,10,12,15,536.5,371.5,2.05,18.0,871.0,773.29,580.74
2018,5,10,12,30,528.0,375.0,2.1,18.0,866.0,796.11,597.04
2018,5,10,12,45,606.5,324.5,2.1,18.05,883.5,842.43,631.23
2018,5,10,13,0,685.0,274.0,2.1,18.1,901.0,889.81,665.67
2018,5,10,13,15,807.5,191.5,2.15,18.05,918.0,939.59,701.35
2018,5,10,13,30,930.0,109.0,2.2,18.0,935.0,984.54,731.85
2018,5,10,13,45,923.5,109.0,2.25,17.9,911.0,997.66,741.56
2018,5,10,14,0,917.0,109.0,2.3,17.8,887.0,1007.44,749.55
2018,5,10,14,15,906.0,109.0,2.35,17.6,855.0,1009.5,752.93
2018,5,10,14,30,895.0,109.0,2.4,17.4,823.0,1008.17,754.3
2018,5,10,14,45,859.5,119.0,2.4,17.25,779.5,990.36,744.19
2018,5,10,15,0,824.0,129.0,2.4,17.1,736.0,980.7,739.79
2018,5,10,15,15,828.5,117.5,2.4,17.1,698.5,972.3,735.85
2018,5,10,15,30,833.0,106.0,2.4,17.1,661.0,960.3,729.61
2018,5,10,15,45,824.0,101.0,2.45,16.65,618.0,939.61,719.27
2018,5,10,16,0,815.0,96.0,2.5,16.2,575.0,916.02,706.96
2018,5,10,16,15,789.5,93.0,2.5,15.9,524.5,876.73,682.68
2018,5,10,16,30,764.0,90.0,2.5,15.6,474.0,835.53,656.8
2018,5,10,16,45,732.5,87.0,2.5,15.35,423.5,787.34,625.21
2018,5,10,17,0,701.0,84.0,2.5,15.1,373.0,743.69,596.24
2018,5,10,17,15,658.5,79.0,2.5,14.6,321.5,682.72,553.85
2018,5,10,17,30,616.0,74.0,2.5,14.1,270.0,622.25,510.31
2018,5,10,17,45,554.5,67.5,2.45,13.6,220.5,546.11,452.29
2018,5,10,18,0,493.0,61.0,2.4,13.1,171.0,472.6,393.64
2018,5,10,18,15,405.5,52.0,2.4,12.6,127.0,381.25,316.6
2018,5,10,18,30,318.0,43.0,2.4,12.1,83.0,296.15,241.19
2018,5,10,18,45,201.5,29.5,2.4,11.6,51.0,193.85,135.09
2018,5,10,19,0,85.0,16.0,2.4,11.1,19.0,62.17,0.0
2018,5,10,19,15,42.5,8.0,2.4,10.95,9.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,1.55,7.75,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,1.5,7.7,2.0,0.0,0.0
2018,5,11,5,15,82.0,14.0,1.5,8.1,19.5,12.73,0.0
2018,5,11,5,30,152.0,26.0,1.5,8.5,37.0,20.44,7.98
2018,5,11,5,45,250.5,37.5,1.5,8.9,72.0,29.11,19.85
2018,5,11,6,0,349.0,49.0,1.5,9.3,107.0,38.81,29.23
2018,5,11,6,15,408.0,59.5,1.5,9.8,149.5,45.86,35.94
2018,5,11,6,30,467.0,70.0,1.5,10.3,192.0,52.59,42.13
2018,5,11,6,45,492.5,82.5,1.5,10.8,236.0,60.45,49.15
2018,5,11,7,0,518.0,95.0,1.5,11.3,280.0,67.84,55.57
2018,5,11,7,15,531.0,109.0,1.5,11.75,324.0,75.85,62.42
2018,5,11,7,30,544.0,123.0,1.5,12.2,368.0,83.32,68.68
2018,5,11,7,45,579.0,129.0,1.5,12.7,417.0,84.49,69.3
2018,5,11,8,0,614.0,135.0,1.5,13.2,466.0,85.54,69.84
2018,5,11,8,15,659.0,138.0,1.5,13.6,522.0,92.78,66.2
2018,5,11,8,30,704.0,141.0,1.5,14.0,578.0,136.19,82.75
2018,5,11,8,45,793.0,123.5,1.5,14.4,649.0,183.59,110.77
2018,5,11,9,0,882.0,106.0,1.5,14.8,720.0,240.61,152.55
2018,5,11,9,15,912.0,101.0,1.45,15.15,767.5,293.45,196.97
2018,5,11,9,30,942.0,96.0,1.4,15.5,815.0,348.95,244.81
2018,5,11,9,45,952.0,96.5,1.4,15.85,850.5,404.17,292.9
2018,5,11,10,0,962.0,97.0,1.4,16.2,886.0,459.7,340.19
2018,5,11,10,15,968.5,97.5,1.4,16.5,914.5,513.75,385.13
2018,5,11,10,30,975.0,98.0,1.4,16.8,943.0,567.32,428.26
2018,5,11,10,45,980.0,98.0,1.35,17.15,964.5,618.97,468.14
2018,5,11,11,0,985.0,98.0,1.3,17.5,986.0,669.55,505.82
2018,5,11,11,15,988.0,98.0,1.3,17.75,1000.0,717.59,541.08
2018,5,11,11,30,991.0,98.0,1.3,18.0,1014.0,763.98,574.21
2018,5,11,11,45,992.0,98.0,1.3,18.25,1020.0,807.1,603.22
2018,5,11,12,0,993.0,98.0,1.3,18.5,1026.0,848.06,629.41
2018,5,11,12,15,992.0,97.5,1.35,18.65,1023.5,884.63,653.38
2018,5,11,12,30,991.0,97.0,1.4,18.8,1021.0,918.53,675.54
2018,5,11,12,45,990.0,96.0,1.45,18.95,1011.5,949.14,695.53
2018,5,11,13,0,989.0,95.0,1.5,19.1,1002.0,976.75,713.62
2018,5,11,13,15,985.5,94.5,1.5,19.1,985.0,999.46,728.29
2018,5,11,13,30,982.0,94.0,1.5,19.1,968.0,1018.85,740.94
2018,5,11,13,45,977.5,93.5,1.55,19.15,944.0,1033.9,751.63
2018,5,11,14,0,973.0,93.0,1.6,19.2,920.0,1045.48,760.3
2018,5,11,14,15,966.0,91.5,1.6,19.15,888.5,1050.04,764.21
2018,5,11,14,30,959.0,90.0,1.6,19.1,857.0,1051.02,766.09
2018,5,11,14,45,949.5,88.5,1.65,19.05,819.0,1046.02,765.15
2018,5,11,15,0,940.0,87.0,1.7,19.0,781.0,1037.54,762.19
2018,5,11,15,15,928.5,85.0,1.7,19.0,738.5,1023.15,754.67
2018,5,11,15,30,917.0,83.0,1.7,19.0,696.0,1005.52,745.22
2018,5,11,15,45,901.5,81.0,1.7,18.65,649.0,980.95,732.29
2018,5,11,16,0,886.0,79.0,1.7,18.3,602.0,953.59,717.52
2018,5,11,16,15,864.5,76.5,1.7,18.0,551.0,917.4,696.55
2018,5,11,16,30,843.0,74.0,1.7,17.7,500.0,879.13,673.92
2018,5,11,16,45,814.0,71.0,1.7,17.4,447.0,840.64,650.7
2018,5,11,17,0,785.0,68.0,1.7,17.1,394.0,791.69,619.48
2018,5,11,17,15,747.5,64.5,1.65,16.55,341.5,734.03,581.15
2018,5,11,17,30,710.0,61.0,1.6,16.0,289.0,676.31,541.34
2018,5,11,17,45,654.5,56.0,1.6,15.45,237.5,603.06,488.28
2018,5,11,18,0,599.0,51.0,1.6,14.9,186.0,538.03,438.72
2018,5,11,18,15,513.0,44.0,1.6,14.3,139.0,446.7,365.24
2018,5,11,18,30,427.0,37.0,1.6,13.7,92.0,361.24,291.08
2018,5,11,18,45,287.5,27.0,1.6,13.15,57.0,243.96,173.6
2018,5,11,19,0,148.0,17.0,1.6,12.6,22.0,98.58,0.0
2018,5,11,19,15,74.0,8.5,1.55,12.5,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,1.1,9.8,2.0,0.0,0.0
2018,5,12,5,15,149.5,14.0,1.05,10.55,24.5,12.73,0.0
2018,5,12,5,30,281.0,26.0,1.0,11.3,47.0,21.67,9.46
2018,5,12,5,45,396.0,34.5,0.95,12.05,88.0,27.82,18.54
2018,5,12,6,0,511.0,43.0,0.9,12.8,129.0,33.85,24.46
2018,5,12,6,15,581.5,49.0,0.9,13.35,178.0,37.5,28.0
2018,5,12,6,30,652.0,55.0,0.9,13.9,227.0,44.91,34.7
2018,5,12,6,45,698.5,59.5,0.85,14.45,279.5,47.38,36.84
2018,5,12,7,0,745.0,64.0,0.8,15.0,332.0,49.81,38.84
2018,5,12,7,15,777.0,67.5,0.8,15.4,384.5,51.3,39.96
2018,5,12,7,30,809.0,71.0,0.8,15.8,437.0,52.75,41.02
2018,5,12,7,45,832.0,73.5,0.75,16.15,487.5,53.34,41.32
2018,5,12,8,0,855.0,76.0,0.7,16.5,538.0,63.21,49.66
2018,5,12,8,15,872.5,78.5,0.7,16.9,587.0,76.51,48.53
2018,5,12,8,30,890.0,81.0,0.7,17.3,636.0,127.77,67.73
2018,5,12,8,45,903.5,82.5,0.65,17.65,680.5,179.95,101.27
2018,5,12,9,0,917.0,84.0,0.6,18.0,725.0,233.66,143.04
2018,5,12,9,15,926.5,86.5,0.6,18.3,765.0,288.47,189.1
2018,5,12,9,30,936.0,89.0,0.6,18.6,805.0,344.01,236.58
2018,5,12,9,45,941.5,90.5,0.6,18.9,838.0,397.95,282.53
2018,5,12,10,0,947.0,92.0,0.6,19.2,871.0,451.76,327.26
2018,5,12,10,15,952.5,93.0,0.6,19.45,898.5,504.85,370.13
2018,5,12,10,30,958.0,94.0,0.6,19.7,926.0,557.38,411.13
2018,5,12,10,45,962.0,95.0,0.6,19.9,947.5,608.33,449.69
2018,5,12,11,0,966.0,96.0,0.6,20.1,969.0,658.18,486.21
2018,5,12,11,15,968.0,97.0,0.65,20.2,982.5,705.45,520.71
2018,5,12,11,30,970.0,98.0,0.7,20.3,996.0,751.07,553.27
2018,5,12,11,45,970.0,98.5,0.7,20.4,1001.5,792.97,580.94
2018,5,12,12,0,970.0,99.0,0.7,20.5,1007.0,832.71,605.95
2018,5,12,12,15,964.5,102.0,0.75,20.45,1003.5,867.99,629.1
2018,5,12,12,30,959.0,105.0,0.8,20.4,1000.0,900.52,650.5
2018,5,12,12,45,951.0,108.5,0.8,20.4,989.0,928.49,667.98
2018,5,12,13,0,943.0,112.0,0.8,20.4,978.0,953.38,683.55
2018,5,12,13,15,938.5,112.0,0.8,20.25,961.0,974.9,697.46
2018,5,12,13,30,934.0,112.0,0.8,20.1,944.0,993.24,709.5
2018,5,12,13,45,928.0,110.5,0.85,19.95,919.0,1005.36,718.9
2018,5,12,14,0,922.0,109.0,0.9,19.8,894.0,1014.09,726.42
2018,5,12,14,15,914.0,108.0,0.85,19.6,863.5,1018.0,729.17
2018,5,12,14,30,906.0,107.0,0.8,19.4,833.0,1018.52,730.01
2018,5,12,14,45,895.5,105.5,0.8,19.2,796.0,1012.67,728.18
2018,5,12,15,0,885.0,104.0,0.8,19.0,759.0,1003.55,724.53
2018,5,12,15,15,872.0,101.5,0.8,19.0,717.0,987.63,716.22
2018,5,12,15,30,859.0,99.0,0.8,19.0,675.0,968.67,706.17
2018,5,12,15,45,842.0,96.5,0.75,18.45,629.0,953.07,698.77
2018,5,12,16,0,825.0,94.0,0.7,17.9,583.0,924.64,683.07
2018,5,12,16,15,802.0,91.5,0.65,17.55,533.5,888.11,661.63
2018,5,12,16,30,779.0,89.0,0.6,17.2,484.0,849.57,638.68
2018,5,12,16,45,749.5,85.0,0.6,16.8,432.5,801.59,609.98
2018,5,12,17,0,720.0,81.0,0.6,16.4,381.0,757.52,583.26
2018,5,12,17,15,679.5,76.0,0.55,15.9,329.5,697.62,543.83
2018,5,12,17,30,639.0,71.0,0.5,15.4,278.0,638.12,503.37
2018,5,12,17,45,580.5,65.0,0.5,14.85,228.0,564.16,451.0
2018,5,12,18,0,522.0,59.0,0.5,14.3,178.0,492.66,397.71
2018,5,12,18,15,435.0,50.5,0.5,13.7,133.0,401.19,324.91
2018,5,12,18,30,348.0,42.0,0.5,13.1,88.0,315.43,252.49
2018,5,12,18,45,225.0,29.5,0.5,12.45,54.5,210.26,151.42
2018,5,12,19,0,102.0,17.0,0.5,11.8,21.0,72.88,0.0
2018,5,12,19,15,51.0,8.5,0.5,11.55,10.5,7.73,0.0
2018,5,12,19,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.5,0.7,8.95,2.5,2.27,0.0
2018,5,13,5,30,0.0,5.0,0.7,9.4,5.0,4.38,0.0
2018,5,13,5,45,0.0,8.0,0.7,9.85,8.0,7.02,0.53
2018,5,13,6,0,0.0,11.0,0.7,10.3,11.0,9.65,3.06
2018,5,13,6,15,0.0,16.5,0.7,10.7,16.5,14.5,7.54
2018,5,13,6,30,0.0,22.0,0.7,11.1,22.0,19.35,12.0
2018,5,13,6,45,0.0,44.0,0.7,11.5,44.0,38.8,29.6
2018,5,13,7,0,0.0,66.0,0.7,11.9,66.0,58.33,46.98
2018,5,13,7,15,0.0,87.5,0.7,12.25,87.5,76.53,62.88
2018,5,13,7,30,0.0,109.0,0.7,12.6,109.0,94.07,77.92
2018,5,13,7,45,0.5,128.0,0.7,12.95,128.5,109.42,90.81
2018,5,13,8,0,1.0,147.0,0.7,13.3,148.0,124.56,103.34
2018,5,13,8,15,4.0,167.5,0.7,13.65,170.0,140.95,111.53
2018,5,13,8,30,7.0,188.0,0.7,14.0,192.0,158.3,124.78
2018,5,13,8,45,13.5,217.5,0.7,14.3,226.5,183.33,143.85
2018,5,13,9,0,20.0,247.0,0.7,14.6,261.0,209.28,163.42
2018,5,13,9,15,60.5,295.0,0.7,14.9,340.5,246.19,190.08
2018,5,13,9,30,101.0,343.0,0.7,15.2,420.0,298.28,228.46
2018,5,13,9,45,220.0,353.5,0.75,15.45,531.5,348.1,263.68
2018,5,13,10,0,339.0,364.0,0.8,15.7,643.0,411.11,309.84
2018,5,13,10,15,507.5,295.5,0.8,15.85,729.0,454.26,342.11
2018,5,13,10,30,676.0,227.0,0.8,16.0,815.0,515.02,388.44
2018,5,13,10,45,800.5,169.5,0.8,16.15,882.0,578.3,436.5
2018,5,13,11,0,925.0,112.0,0.8,16.3,949.0,648.16,488.68
2018,5,13,11,15,928.0,113.0,0.8,16.4,963.0,694.39,522.29
2018,5,13,11,30,931.0,114.0,0.8,16.5,977.0,739.15,554.23
2018,5,13,11,45,932.0,113.5,0.8,16.55,982.5,779.56,582.09
2018,5,13,12,0,933.0,113.0,0.8,16.6,988.0,817.95,606.94
2018,5,13,12,15,930.0,115.0,0.8,16.6,986.0,853.18,629.63
2018,5,13,12,30,927.0,117.0,0.8,16.6,984.0,885.91,650.58
2018,5,13,12,45,921.0,119.5,0.8,16.6,974.0,913.87,668.38
2018,5,13,13,0,915.0,122.0,0.8,16.6,964.0,938.92,684.34
2018,5,13,13,15,912.0,121.0,0.8,16.5,947.5,960.36,698.31
2018,5,13,13,30,909.0,120.0,0.8,16.4,931.0,978.71,710.44
2018,5,13,13,45,904.5,118.0,0.8,16.3,907.5,991.48,719.17
2018,5,13,14,0,900.0,116.0,0.8,16.2,884.0,1000.95,726.03
2018,5,13,14,15,893.5,114.0,0.85,16.05,854.0,1005.15,730.99
2018,5,13,14,30,887.0,112.0,0.9,15.9,824.0,1006.02,734.05
2018,5,13,14,45,878.0,109.5,0.9,15.75,788.0,1000.57,732.25
2018,5,13,15,0,869.0,107.0,0.9,15.6,752.0,991.86,728.6
2018,5,13,15,15,856.0,105.0,0.9,15.6,711.0,976.63,720.52
2018,5,13,15,30,843.0,103.0,0.9,15.6,670.0,968.75,717.39
2018,5,13,15,45,827.0,100.0,0.9,15.15,624.5,943.55,704.16
2018,5,13,16,0,811.0,97.0,0.9,14.7,579.0,915.68,689.33
2018,5,13,16,15,790.0,93.5,0.85,14.4,530.5,880.04,667.86
2018,5,13,16,30,769.0,90.0,0.8,14.1,482.0,842.33,644.84
2018,5,13,16,45,740.5,85.5,0.8,13.75,431.0,794.87,615.64
2018,5,13,17,0,712.0,81.0,0.8,13.4,380.0,751.23,588.46
2018,5,13,17,15,672.5,76.5,0.8,12.95,329.0,693.07,550.04
2018,5,13,17,30,633.0,72.0,0.8,12.5,278.0,635.24,510.45
2018,5,13,17,45,577.0,65.5,0.8,12.1,228.5,562.71,457.7
2018,5,13,18,0,521.0,59.0,0.8,11.7,179.0,492.51,404.09
2018,5,13,18,15,436.5,51.0,0.8,11.25,134.5,403.35,331.64
2018,5,13,18,30,352.0,43.0,0.8,10.8,90.0,319.55,259.55
2018,5,13,18,45,231.5,30.0,0.8,10.35,56.0,216.22,160.22
2018,5,13,19,0,111.0,17.0,0.8,9.9,22.0,78.1,0.0
2018,5,13,19,15,55.5,8.5,0.8,9.7,11.0,36.67,0.0
2018,5,13,19,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,0.65,8.45,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,0.6,8.5,2.0,0.0,0.0
2018,5,14,5,15,3.0,6.0,0.6,8.85,6.0,5.46,0.0
2018,5,14,5,30,0.0,10.0,0.6,9.2,10.0,8.78,1.0
2018,5,14,5,45,0.0,17.5,0.6,9.55,17.5,15.39,7.95
2018,5,14,6,0,0.0,25.0,0.6,9.9,25.0,22.0,14.22
2018,5,14,6,15,0.0,41.0,0.6,10.35,41.0,36.16,27.22
2018,5,14,6,30,0.0,57.0,0.6,10.8,57.0,50.3,40.05
2018,5,14,6,45,14.0,93.5,0.55,11.3,98.5,79.58,66.16
2018,5,14,7,0,28.0,130.0,0.5,11.8,140.0,103.22,86.67
2018,5,14,7,15,86.5,153.5,0.5,12.3,191.5,120.24,100.99
2018,5,14,7,30,145.0,177.0,0.5,12.8,243.0,130.11,108.9
2018,5,14,7,45,413.0,149.5,0.5,13.35,368.0,97.56,80.22
2018,5,14,8,0,681.0,122.0,0.5,13.9,493.0,76.69,61.81
2018,5,14,8,15,745.5,113.0,0.5,14.3,552.5,91.3,60.05
2018,5,14,8,30,810.0,104.0,0.5,14.7,612.0,131.74,73.42
2018,5,14,8,45,825.0,106.5,0.5,15.15,655.5,181.06,106.2
2018,5,14,9,0,840.0,109.0,0.5,15.6,699.0,232.21,146.47
2018,5,14,9,15,852.5,110.5,0.55,15.85,738.0,291.43,196.03
2018,5,14,9,30,865.0,112.0,0.6,16.1,777.0,343.37,240.71
2018,5,14,9,45,875.0,113.0,0.65,16.35,811.0,394.92,284.96
2018,5,14,10,0,885.0,114.0,0.7,16.6,845.0,446.84,328.63
2018,5,14,10,15,891.0,115.5,0.75,16.75,872.0,497.51,370.41
2018,5,14,10,30,897.0,117.0,0.8,16.9,899.0,547.77,410.7
2018,5,14,10,45,900.5,119.0,0.8,17.0,919.5,596.44,448.32
2018,5,14,11,0,904.0,121.0,0.8,17.1,940.0,644.09,484.06
2018,5,14,11,15,906.0,122.0,0.85,17.15,953.0,688.81,517.44
2018,5,14,11,30,908.0,123.0,0.9,17.2,966.0,732.02,549.04
2018,5,14,11,45,909.0,123.0,0.9,17.3,972.0,772.01,576.86
2018,5,14,12,0,910.0,123.0,0.9,17.4,978.0,810.07,601.49
2018,5,14,12,15,906.5,125.0,0.9,17.35,975.5,844.2,623.67
2018,5,14,12,30,903.0,127.0,0.9,17.3,973.0,875.87,644.16
2018,5,14,12,45,897.5,129.0,0.9,17.3,963.0,903.22,661.68
2018,5,14,13,0,892.0,131.0,0.9,17.3,953.0,927.75,677.4
2018,5,14,13,15,888.5,130.5,0.9,17.2,937.0,948.82,691.22
2018,5,14,13,30,885.0,130.0,0.9,17.1,921.0,966.89,703.23
2018,5,14,13,45,879.5,129.0,0.9,16.95,898.0,979.48,712.04
2018,5,14,14,0,874.0,128.0,0.9,16.8,875.0,988.88,719.02
2018,5,14,14,15,867.0,125.5,0.9,16.65,845.0,992.05,722.23
2018,5,14,14,30,860.0,123.0,0.9,16.5,815.0,991.93,723.61
2018,5,14,14,45,850.0,121.0,0.9,16.35,779.5,986.16,721.58
2018,5,14,15,0,840.0,119.0,0.9,16.2,744.0,988.07,724.69
2018,5,14,15,15,827.0,116.0,0.9,16.2,703.0,972.01,715.92
2018,5,14,15,30,814.0,113.0,0.9,16.2,662.0,952.94,705.54
2018,5,14,15,45,797.5,110.0,0.9,15.7,617.5,927.63,692.44
2018,5,14,16,0,781.0,107.0,0.9,15.2,573.0,899.73,677.6
