Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,16,15,760.5,103.5,0.9,14.85,525.5,865.08,657.69
2018,5,14,16,30,740.0,100.0,0.9,14.5,478.0,833.82,639.88
2018,5,14,16,45,712.0,94.5,0.9,14.15,427.5,786.5,610.5
2018,5,14,17,0,684.0,89.0,0.9,13.8,377.0,738.16,579.78
2018,5,14,17,15,645.5,83.0,0.9,13.35,326.5,679.61,540.85
2018,5,14,17,30,607.0,77.0,0.9,12.9,276.0,621.36,500.66
2018,5,14,17,45,552.0,70.0,0.9,12.45,227.5,549.7,448.35
2018,5,14,18,0,497.0,63.0,0.9,12.0,179.0,480.26,395.14
2018,5,14,18,15,415.0,53.5,0.9,11.65,134.5,391.72,322.61
2018,5,14,18,30,333.0,44.0,0.9,11.3,90.0,308.6,251.1
2018,5,14,18,45,216.0,31.5,0.9,10.9,56.5,209.1,156.84
2018,5,14,19,0,99.0,19.0,0.9,10.5,23.0,99.2,0.0
2018,5,14,19,15,49.5,9.5,0.9,10.3,11.5,34.51,0.0
2018,5,14,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.5,0.7,8.7,1.5,0.0,0.0
2018,5,15,5,0,7.0,3.0,0.7,8.8,3.0,0.0,0.0
2018,5,15,5,15,3.5,9.0,0.7,9.2,9.0,8.19,0.0
2018,5,15,5,30,0.0,15.0,0.7,9.6,15.0,13.19,4.58
2018,5,15,5,45,0.0,27.5,0.7,10.05,27.5,24.24,15.75
2018,5,15,6,0,0.0,40.0,0.7,10.5,40.0,35.29,26.1
2018,5,15,6,15,10.0,63.5,0.65,10.9,66.0,54.61,43.73
2018,5,15,6,30,20.0,87.0,0.6,11.3,92.0,71.49,58.92
2018,5,15,6,45,72.0,117.5,0.6,11.7,142.5,93.7,78.51
2018,5,15,7,0,124.0,148.0,0.6,12.1,193.0,110.55,92.97
2018,5,15,7,15,152.5,169.5,0.6,12.45,233.5,124.8,104.89
2018,5,15,7,30,181.0,191.0,0.6,12.8,274.0,138.61,116.23
2018,5,15,7,45,155.0,212.0,0.6,13.15,289.0,151.2,126.36
2018,5,15,8,0,129.0,233.0,0.6,13.5,304.0,163.27,135.9
2018,5,15,8,15,120.0,255.5,0.6,13.8,326.0,180.49,141.16
2018,5,15,8,30,111.0,278.0,0.6,14.1,348.0,204.96,157.66
2018,5,15,8,45,184.0,287.5,0.65,14.4,413.0,232.48,174.72
2018,5,15,9,0,257.0,297.0,0.7,14.7,478.0,256.69,190.15
2018,5,15,9,15,308.5,295.0,0.7,15.0,524.0,287.15,212.54
2018,5,15,9,30,360.0,293.0,0.7,15.3,570.0,322.7,239.7
2018,5,15,9,45,226.0,339.0,0.7,15.55,515.5,331.68,250.93
2018,5,15,10,0,92.0,385.0,0.7,15.8,461.0,345.08,263.35
2018,5,15,10,15,76.0,391.0,0.75,15.95,455.0,351.86,268.68
2018,5,15,10,30,60.0,397.0,0.8,16.1,449.0,356.89,272.52
2018,5,15,10,45,169.0,373.5,0.8,16.25,525.5,401.63,306.37
2018,5,15,11,0,278.0,350.0,0.8,16.4,602.0,456.98,348.05
2018,5,15,11,15,508.0,273.0,0.8,16.45,742.5,560.0,425.45
2018,5,15,11,30,738.0,196.0,0.8,16.5,883.0,679.19,512.11
2018,5,15,11,45,822.5,161.0,0.85,16.55,931.0,745.57,559.31
2018,5,15,12,0,907.0,126.0,0.9,16.6,979.0,811.33,604.44
2018,5,15,12,15,910.0,123.5,0.9,16.55,978.0,846.64,627.09
2018,5,15,12,30,913.0,121.0,0.9,16.5,977.0,879.74,648.54
2018,5,15,12,45,916.5,117.0,0.9,16.5,969.5,909.48,667.62
2018,5,15,13,0,920.0,113.0,0.9,16.5,962.0,936.6,684.98
2018,5,15,13,15,915.5,112.5,0.9,16.4,945.0,956.99,698.34
2018,5,15,13,30,911.0,112.0,0.9,16.3,928.0,974.26,709.86
2018,5,15,13,45,905.0,111.5,0.95,16.2,904.5,986.91,719.59
2018,5,15,14,0,899.0,111.0,1.0,16.1,881.0,996.3,727.45
2018,5,15,14,15,891.0,109.5,1.0,15.95,850.5,999.4,730.65
2018,5,15,14,30,883.0,108.0,1.0,15.8,820.0,999.18,731.97
2018,5,15,14,45,872.5,107.0,1.0,15.65,784.5,993.77,730.17
2018,5,15,15,0,862.0,106.0,1.0,15.5,749.0,985.19,726.55
2018,5,15,15,15,849.5,103.5,1.0,15.5,708.0,969.85,718.32
2018,5,15,15,30,837.0,101.0,1.0,15.5,667.0,951.55,708.34
2018,5,15,15,45,739.5,125.5,1.0,15.0,600.5,895.76,674.85
2018,5,15,16,0,642.0,150.0,1.0,14.5,534.0,824.2,630.33
2018,5,15,16,15,507.5,170.0,1.0,14.2,458.0,704.05,549.33
2018,5,15,16,30,373.0,190.0,1.0,13.9,382.0,577.87,458.79
2018,5,15,16,45,325.0,177.0,0.95,13.55,331.5,514.09,413.29
2018,5,15,17,0,277.0,164.0,0.9,13.2,281.0,451.66,366.86
2018,5,15,17,15,291.0,139.5,0.9,12.85,248.5,427.87,351.18
2018,5,15,17,30,305.0,115.0,0.9,12.5,216.0,401.57,332.52
2018,5,15,17,45,297.0,96.5,0.9,12.15,181.0,380.84,316.38
2018,5,15,18,0,289.0,78.0,0.9,11.8,146.0,342.28,285.13
2018,5,15,18,15,237.5,62.5,0.85,11.5,109.5,277.13,229.83
2018,5,15,18,30,186.0,47.0,0.8,11.2,73.0,215.7,175.83
2018,5,15,18,45,118.0,32.0,0.8,10.95,46.0,134.93,101.33
2018,5,15,19,0,50.0,17.0,0.8,10.7,19.0,59.62,0.0
2018,5,15,19,15,25.0,8.5,0.8,10.55,9.5,20.82,0.0
2018,5,15,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,16,4,45,3.5,1.0,0.8,9.5,1.0,0.0,0.0
2018,5,16,5,0,7.0,2.0,0.8,9.6,2.0,1.82,0.0
2018,5,16,5,15,7.0,11.0,0.8,9.8,11.5,10.01,0.0
2018,5,16,5,30,7.0,20.0,0.8,10.0,21.0,17.76,8.37
2018,5,16,5,45,17.5,36.5,0.8,10.2,39.5,31.42,22.09
2018,5,16,6,0,28.0,53.0,0.8,10.4,58.0,44.81,34.63
2018,5,16,6,15,59.5,74.5,0.8,10.7,89.5,61.57,49.99
2018,5,16,6,30,91.0,96.0,0.8,11.0,121.0,75.22,62.32
2018,5,16,6,45,64.0,103.5,0.8,11.3,123.0,84.53,70.5
2018,5,16,7,0,37.0,111.0,0.8,11.6,125.0,90.77,75.78
2018,5,16,7,15,18.5,114.0,0.75,11.9,121.0,97.33,81.2
2018,5,16,7,30,0.0,117.0,0.7,12.2,117.0,100.35,83.43
2018,5,16,7,45,0.0,129.5,0.7,12.55,129.5,110.66,91.96
2018,5,16,8,0,0.0,142.0,0.7,12.9,142.0,120.89,100.29
2018,5,16,8,15,2.5,159.0,0.7,13.2,160.5,134.77,106.66
2018,5,16,8,30,5.0,176.0,0.7,13.5,179.0,149.34,117.83
2018,5,16,8,45,4.0,168.0,0.7,13.8,170.5,144.42,113.36
2018,5,16,9,0,3.0,160.0,0.7,14.1,162.0,138.84,108.51
2018,5,16,9,15,5.5,177.5,0.7,14.35,181.5,154.42,120.59
2018,5,16,9,30,8.0,195.0,0.7,14.6,201.0,170.38,132.81
2018,5,16,9,45,9.5,207.0,0.75,14.85,214.5,181.89,141.54
2018,5,16,10,0,11.0,219.0,0.8,15.1,228.0,193.65,150.47
2018,5,16,10,15,14.0,251.5,0.8,15.25,263.5,223.24,173.21
2018,5,16,10,30,17.0,284.0,0.8,15.4,299.0,253.39,196.04
2018,5,16,10,45,14.0,253.0,0.85,15.55,265.5,227.9,176.18
2018,5,16,11,0,11.0,222.0,0.9,15.7,232.0,201.24,155.56
2018,5,16,11,15,8.5,193.5,0.9,15.75,201.5,176.11,135.96
2018,5,16,11,30,6.0,165.0,0.9,15.8,171.0,150.26,115.66
2018,5,16,11,45,5.5,159.5,0.9,15.85,165.0,145.59,112.01
2018,5,16,12,0,5.0,154.0,0.9,15.9,159.0,140.81,108.21
2018,5,16,12,15,5.5,156.5,0.9,15.75,162.0,143.86,110.72
2018,5,16,12,30,6.0,159.0,0.9,15.6,165.0,146.93,113.26
2018,5,16,12,45,5.5,156.5,0.9,15.45,162.0,144.66,111.54
2018,5,16,13,0,5.0,154.0,0.9,15.3,159.0,142.31,109.79
2018,5,16,13,15,4.0,148.0,0.95,15.1,152.0,136.25,105.13
2018,5,16,13,30,3.0,142.0,1.0,14.9,145.0,130.07,100.37
2018,5,16,13,45,4.0,151.0,1.05,14.75,154.5,139.41,108.07
2018,5,16,14,0,5.0,160.0,1.1,14.6,164.0,148.86,115.85
2018,5,16,14,15,5.5,169.5,1.1,14.4,174.0,158.43,123.73
2018,5,16,14,30,6.0,179.0,1.1,14.2,184.0,168.17,131.77
2018,5,16,14,45,6.0,180.5,1.15,13.95,185.0,170.02,133.61
2018,5,16,15,0,6.0,182.0,1.2,13.7,186.0,171.97,135.59
2018,5,16,15,15,5.5,178.0,1.2,13.7,181.5,168.22,132.85
2018,5,16,15,30,5.0,174.0,1.2,13.7,177.0,164.52,130.2
2018,5,16,15,45,3.0,159.0,1.2,13.35,161.0,148.56,117.71
2018,5,16,16,0,1.0,144.0,1.2,13.0,145.0,132.57,105.09
2018,5,16,16,15,9.5,151.5,1.2,12.85,156.5,149.14,119.56
2018,5,16,16,30,18.0,159.0,1.2,12.7,168.0,166.31,134.46
2018,5,16,16,45,54.5,161.5,1.15,12.5,185.5,217.43,178.27
2018,5,16,17,0,91.0,164.0,1.1,12.3,203.0,256.14,211.45
2018,5,16,17,15,154.0,143.5,1.1,12.1,199.0,301.29,250.59
2018,5,16,17,30,217.0,123.0,1.1,11.9,195.0,341.32,284.85
2018,5,16,17,45,196.5,104.5,1.1,11.65,161.5,297.66,249.19
2018,5,16,18,0,176.0,86.0,1.1,11.4,128.0,254.62,213.36
2018,5,16,18,15,174.5,66.5,1.1,11.1,100.0,223.96,186.85
2018,5,16,18,30,173.0,47.0,1.1,10.8,72.0,191.97,157.67
2018,5,16,18,45,106.5,32.0,1.05,10.5,45.5,127.1,96.45
2018,5,16,19,0,40.0,17.0,1.0,10.2,19.0,54.0,0.0
2018,5,16,19,15,20.0,8.5,1.0,10.1,9.5,18.23,0.0
2018,5,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,17,4,45,15.0,2.5,1.2,9.4,2.5,0.0,0.0
2018,5,17,5,0,30.0,5.0,1.2,9.5,5.0,4.55,0.0
2018,5,17,5,15,115.0,16.0,1.2,9.95,24.5,14.55,0.0
2018,5,17,5,30,200.0,27.0,1.2,10.4,44.0,21.14,11.26
2018,5,17,5,45,113.5,33.0,1.25,10.8,44.0,26.78,17.96
2018,5,17,6,0,27.0,39.0,1.3,11.2,44.0,34.3,25.14
2018,5,17,6,15,15.5,59.0,1.3,11.75,62.0,50.37,39.78
2018,5,17,6,30,4.0,79.0,1.3,12.3,80.0,67.61,55.24
2018,5,17,6,45,90.0,110.5,1.3,12.9,143.5,85.82,71.24
2018,5,17,7,0,176.0,142.0,1.3,13.5,207.0,107.37,89.82
2018,5,17,7,15,271.0,154.5,1.25,13.95,271.5,110.33,91.91
2018,5,17,7,30,366.0,167.0,1.2,14.4,336.0,118.19,98.21
2018,5,17,7,45,458.5,162.5,1.2,14.85,398.5,106.06,87.24
2018,5,17,8,0,551.0,158.0,1.2,15.3,461.0,101.52,82.9
2018,5,17,8,15,684.0,128.0,1.15,15.65,538.0,96.38,62.1
2018,5,17,8,30,817.0,98.0,1.1,16.0,615.0,133.28,72.97
2018,5,17,8,45,831.0,100.5,1.1,16.4,658.0,182.68,106.93
2018,5,17,9,0,845.0,103.0,1.1,16.8,701.0,242.25,154.57
2018,5,17,9,15,854.5,106.5,1.1,17.05,739.5,293.85,198.59
2018,5,17,9,30,864.0,110.0,1.1,17.3,778.0,346.21,243.9
2018,5,17,9,45,870.5,113.0,1.1,17.5,811.0,397.73,288.25
2018,5,17,10,0,877.0,116.0,1.1,17.7,844.0,449.31,331.65
2018,5,17,10,15,883.5,117.0,1.1,17.8,871.0,499.26,372.79
2018,5,17,10,30,890.0,118.0,1.1,17.9,898.0,548.85,412.42
2018,5,17,10,45,807.5,161.0,1.1,18.0,881.0,579.89,437.11
2018,5,17,11,0,725.0,204.0,1.1,18.1,864.0,604.95,456.22
2018,5,17,11,15,700.0,219.5,1.15,18.1,864.5,639.33,482.11
2018,5,17,11,30,675.0,235.0,1.2,18.1,865.0,670.86,505.24
2018,5,17,11,45,765.5,192.0,1.25,18.05,910.5,732.16,550.7
2018,5,17,12,0,856.0,149.0,1.3,18.0,956.0,793.26,594.45
2018,5,17,12,15,882.0,135.0,1.3,17.9,965.5,835.84,622.58
2018,5,17,12,30,908.0,121.0,1.3,17.8,975.0,877.22,649.87
2018,5,17,12,45,907.0,120.0,1.35,17.7,966.5,905.62,669.18
2018,5,17,13,0,906.0,119.0,1.4,17.6,958.0,931.32,686.92
2018,5,17,13,15,902.5,118.0,1.45,17.45,941.5,951.89,701.55
2018,5,17,13,30,899.0,117.0,1.5,17.3,925.0,969.4,714.36
2018,5,17,13,45,893.5,116.5,1.5,17.15,902.0,982.39,723.65
2018,5,17,14,0,888.0,116.0,1.5,17.0,879.0,992.17,731.04
2018,5,17,14,15,880.5,114.0,1.55,16.85,849.0,995.2,735.0
2018,5,17,14,30,873.0,112.0,1.6,16.7,819.0,994.93,737.06
2018,5,17,14,45,863.5,110.0,1.6,16.55,783.5,989.43,735.14
2018,5,17,15,0,854.0,108.0,1.6,16.4,748.0,980.77,731.34
2018,5,17,15,15,841.5,106.0,1.6,16.4,707.5,966.06,723.31
2018,5,17,15,30,829.0,104.0,1.6,16.4,667.0,958.85,720.43
2018,5,17,15,45,812.5,101.5,1.6,16.05,622.5,933.91,706.65
2018,5,17,16,0,796.0,99.0,1.6,15.7,578.0,906.39,691.27
2018,5,17,16,15,775.5,95.0,1.6,15.45,530.0,870.87,670.01
2018,5,17,16,30,755.0,91.0,1.6,15.2,482.0,833.32,647.11
2018,5,17,16,45,727.0,87.5,1.6,14.95,432.5,787.86,618.18
2018,5,17,17,0,699.0,84.0,1.6,14.7,383.0,746.43,591.52
2018,5,17,17,15,661.0,78.5,1.6,14.4,332.5,688.5,552.01
2018,5,17,17,30,623.0,73.0,1.6,14.1,282.0,630.85,511.41
2018,5,17,17,45,570.0,67.0,1.6,13.75,233.5,561.52,460.17
2018,5,17,18,0,517.0,61.0,1.6,13.4,185.0,494.28,408.15
2018,5,17,18,15,439.0,52.5,1.6,13.0,140.5,408.93,338.19
2018,5,17,18,30,361.0,44.0,1.6,12.6,96.0,328.66,268.87
2018,5,17,18,45,249.0,32.5,1.55,12.25,62.0,229.98,177.84
2018,5,17,19,0,137.0,21.0,1.5,11.9,28.0,126.41,0.0
2018,5,17,19,15,68.5,10.5,1.5,11.7,14.0,45.59,0.0
2018,5,17,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,18,4,45,14.0,2.5,1.65,10.2,2.5,0.0,0.0
2018,5,18,5,0,28.0,5.0,1.6,10.3,5.0,4.55,0.0
2018,5,18,5,15,132.5,18.0,1.55,10.8,28.5,16.37,0.0
2018,5,18,5,30,237.0,31.0,1.5,11.3,52.0,24.34,14.0
2018,5,18,5,45,339.0,41.5,1.45,11.85,92.0,33.46,23.75
2018,5,18,6,0,441.0,52.0,1.4,12.4,132.0,40.93,30.92
2018,5,18,6,15,514.0,59.0,1.4,12.95,180.5,45.05,34.83
2018,5,18,6,30,587.0,66.0,1.4,13.5,229.0,49.08,38.48
2018,5,18,6,45,634.5,71.0,1.35,14.05,279.5,51.29,40.35
2018,5,18,7,0,682.0,76.0,1.3,14.6,330.0,53.46,42.08
2018,5,18,7,15,715.5,80.0,1.3,15.05,381.0,60.19,47.8
2018,5,18,7,30,749.0,84.0,1.3,15.5,432.0,61.6,48.76
2018,5,18,7,45,774.0,87.5,1.25,15.95,482.0,62.49,49.27
2018,5,18,8,0,799.0,91.0,1.2,16.4,532.0,63.32,49.71
2018,5,18,8,15,817.5,94.0,1.15,16.75,579.5,86.87,50.78
2018,5,18,8,30,836.0,97.0,1.1,17.1,627.0,135.87,73.7
2018,5,18,8,45,850.5,99.0,1.1,17.45,670.5,194.94,115.37
2018,5,18,9,0,865.0,101.0,1.1,17.8,714.0,246.28,156.37
2018,5,18,9,15,876.5,103.0,1.05,18.05,753.5,298.31,200.56
2018,5,18,9,30,888.0,105.0,1.0,18.3,793.0,351.27,246.04
2018,5,18,9,45,897.5,105.5,1.0,18.6,826.5,403.16,290.37
2018,5,18,10,0,907.0,106.0,1.0,18.9,860.0,455.35,333.89
2018,5,18,10,15,912.5,108.0,1.0,19.05,887.5,506.95,375.92
2018,5,18,10,30,918.0,110.0,1.0,19.2,915.0,558.07,416.27
2018,5,18,10,45,922.0,111.0,1.05,19.35,935.5,606.9,454.16
2018,5,18,11,0,926.0,112.0,1.1,19.5,956.0,654.72,490.29
2018,5,18,11,15,928.0,113.0,1.1,19.55,969.5,700.05,523.45
2018,5,18,11,30,930.0,114.0,1.1,19.6,983.0,743.83,554.71
2018,5,18,11,45,930.5,115.0,1.15,19.6,989.0,784.82,583.38
2018,5,18,12,0,931.0,116.0,1.2,19.6,995.0,823.85,609.44
2018,5,18,12,15,931.5,115.0,1.2,19.55,993.5,858.98,632.27
2018,5,18,12,30,932.0,114.0,1.2,19.5,992.0,891.75,653.47
2018,5,18,12,45,916.5,122.5,1.25,19.45,979.0,916.88,670.42
2018,5,18,13,0,901.0,131.0,1.3,19.4,966.0,938.77,685.43
2018,5,18,13,15,774.0,205.5,1.35,19.3,914.0,927.86,679.51
2018,5,18,13,30,647.0,280.0,1.4,19.2,862.0,909.79,667.62
2018,5,18,13,45,599.0,296.5,1.4,19.1,824.5,895.84,658.66
2018,5,18,14,0,551.0,313.0,1.4,19.0,787.0,880.64,648.71
2018,5,18,14,15,600.5,273.5,1.45,18.8,774.0,903.54,667.82
2018,5,18,14,30,650.0,234.0,1.5,18.6,761.0,922.87,684.32
2018,5,18,14,45,761.5,170.5,1.55,18.4,761.5,972.77,719.31
2018,5,18,15,0,873.0,107.0,1.6,18.2,762.0,999.12,738.5
2018,5,18,15,15,863.0,103.5,1.6,18.2,721.5,985.09,730.6
2018,5,18,15,30,853.0,100.0,1.6,18.2,681.0,967.99,721.28
2018,5,18,15,45,836.0,98.5,1.65,17.65,636.0,953.75,716.13
2018,5,18,16,0,819.0,97.0,1.7,17.1,591.0,926.66,702.3
2018,5,18,16,15,796.0,94.0,1.75,16.7,542.0,889.62,681.21
2018,5,18,16,30,773.0,91.0,1.8,16.3,493.0,850.59,658.39
2018,5,18,16,45,744.0,88.0,1.85,15.9,442.5,804.43,629.96
2018,5,18,17,0,715.0,85.0,1.9,15.5,392.0,762.36,603.71
2018,5,18,17,15,676.0,80.0,1.85,15.0,341.0,703.78,563.8
2018,5,18,17,30,637.0,75.0,1.8,14.5,290.0,645.47,522.84
2018,5,18,17,45,582.0,69.5,1.8,14.05,240.5,574.66,470.76
2018,5,18,18,0,527.0,64.0,1.8,13.6,191.0,505.93,417.84
2018,5,18,18,15,446.5,55.0,1.8,13.2,145.5,417.6,345.56
2018,5,18,18,30,366.0,46.0,1.8,12.8,100.0,334.44,273.99
2018,5,18,18,45,250.0,34.5,1.8,12.4,65.0,233.87,182.19
2018,5,18,19,0,134.0,23.0,1.8,12.0,30.0,128.86,17.46
2018,5,18,19,15,67.0,11.5,1.75,11.8,15.0,45.79,0.0
2018,5,18,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,19,4,45,12.0,3.0,1.65,9.7,3.0,0.0,0.0
2018,5,19,5,0,24.0,6.0,1.6,9.7,6.0,5.46,0.0
2018,5,19,5,15,109.0,19.5,1.65,9.95,28.0,15.45,0.0
2018,5,19,5,30,194.0,33.0,1.7,10.2,50.0,25.83,15.51
2018,5,19,5,45,297.5,44.5,1.7,10.4,90.0,34.39,24.76
2018,5,19,6,0,401.0,56.0,1.7,10.6,130.0,44.29,34.17
2018,5,19,6,15,483.0,63.5,1.7,10.95,179.5,48.67,38.38
2018,5,19,6,30,565.0,71.0,1.7,11.3,229.0,52.97,42.32
2018,5,19,6,45,612.0,77.0,1.7,11.7,279.5,55.76,44.74
2018,5,19,7,0,659.0,83.0,1.7,12.1,330.0,58.45,46.97
2018,5,19,7,15,692.5,88.0,1.7,12.55,380.5,60.19,48.28
2018,5,19,7,30,726.0,93.0,1.7,13.0,431.0,61.83,49.46
2018,5,19,7,45,750.0,97.5,1.7,13.4,481.0,69.64,56.05
2018,5,19,8,0,774.0,102.0,1.7,13.8,531.0,70.87,56.83
2018,5,19,8,15,792.5,106.0,1.7,14.3,578.0,95.94,58.47
2018,5,19,8,30,811.0,110.0,1.7,14.8,625.0,144.34,82.03
2018,5,19,8,45,824.5,113.5,1.65,15.3,668.5,194.04,116.92
2018,5,19,9,0,838.0,117.0,1.6,15.8,712.0,245.42,158.53
2018,5,19,9,15,850.5,118.5,1.65,16.1,751.0,296.58,202.63
2018,5,19,9,30,863.0,120.0,1.7,16.4,790.0,355.72,253.53
2018,5,19,9,45,873.0,121.5,1.7,16.7,824.0,407.34,298.2
2018,5,19,10,0,883.0,123.0,1.7,17.0,858.0,459.36,342.25
2018,5,19,10,15,886.5,126.0,1.7,17.1,884.5,509.69,384.18
2018,5,19,10,30,890.0,129.0,1.7,17.2,911.0,559.41,424.4
2018,5,19,10,45,890.5,133.0,1.75,17.35,930.5,607.42,462.37
2018,5,19,11,0,891.0,137.0,1.8,17.5,950.0,654.22,498.42
2018,5,19,11,15,890.5,140.0,1.8,17.55,962.5,698.22,531.45
2018,5,19,11,30,890.0,143.0,1.8,17.6,975.0,740.63,562.55
2018,5,19,11,45,886.5,146.5,1.85,17.6,980.0,779.51,591.03
2018,5,19,12,0,883.0,150.0,1.9,17.6,985.0,816.33,616.56
2018,5,19,12,15,885.0,148.5,1.9,17.6,984.5,851.21,639.93
2018,5,19,12,30,887.0,147.0,1.9,17.6,984.0,883.97,661.75
2018,5,19,12,45,888.5,144.5,1.9,17.55,976.0,913.11,681.21
2018,5,19,13,0,890.0,142.0,1.9,17.5,968.0,939.69,698.98
2018,5,19,13,15,885.0,142.0,1.9,17.45,951.5,959.91,712.59
2018,5,19,13,30,880.0,142.0,1.9,17.4,935.0,977.12,724.36
2018,5,19,13,45,871.5,142.5,1.9,17.3,911.0,988.38,732.5
2018,5,19,14,0,863.0,143.0,1.9,17.2,887.0,996.45,738.74
2018,5,19,14,15,852.5,142.5,1.9,17.05,856.5,1009.75,748.73
2018,5,19,14,30,842.0,142.0,1.9,16.9,826.0,1008.72,749.43
2018,5,19,14,45,827.5,141.5,1.95,16.75,789.5,1000.47,746.36
2018,5,19,15,0,813.0,141.0,2.0,16.6,753.0,989.04,741.37
2018,5,19,15,15,796.5,137.5,2.0,16.6,710.0,969.25,729.89
2018,5,19,15,30,780.0,134.0,2.0,16.6,667.0,946.54,716.58
2018,5,19,15,45,756.5,130.5,2.0,16.1,619.0,920.61,702.41
2018,5,19,16,0,733.0,127.0,2.0,15.6,571.0,886.34,682.42
2018,5,19,16,15,701.5,125.5,2.0,15.2,522.0,844.93,656.98
2018,5,19,16,30,670.0,124.0,2.0,14.8,473.0,802.03,630.06
2018,5,19,16,45,640.0,120.0,2.0,14.4,426.5,756.27,600.51
2018,5,19,17,0,610.0,116.0,2.0,14.0,380.0,709.52,569.51
2018,5,19,17,15,567.0,108.5,2.0,13.6,329.5,647.03,525.73
2018,5,19,17,30,524.0,101.0,2.0,13.2,279.0,579.7,476.76
2018,5,19,17,45,465.0,92.5,2.0,12.75,231.0,507.18,421.37
2018,5,19,18,0,406.0,84.0,2.0,12.3,183.0,437.86,365.59
2018,5,19,18,15,328.0,71.0,1.95,12.0,139.0,352.86,294.26
2018,5,19,18,30,250.0,58.0,1.9,11.7,95.0,273.92,225.47
2018,5,19,18,45,160.5,41.0,1.85,11.4,61.5,177.27,138.7
2018,5,19,19,0,71.0,24.0,1.8,11.1,28.0,86.56,19.66
2018,5,19,19,15,35.5,12.0,1.8,10.95,14.0,29.68,0.0
2018,5,19,19,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,2.0,9.65,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,2.0,9.7,4.0,3.64,0.0
2018,5,20,5,15,1.0,14.5,2.0,9.85,14.5,12.78,0.0
2018,5,20,5,30,0.0,25.0,2.0,10.0,25.0,21.93,12.49
2018,5,20,5,45,2.0,40.0,2.0,10.2,40.5,34.59,24.99
2018,5,20,6,0,4.0,55.0,2.0,10.4,56.0,47.2,36.82
2018,5,20,6,15,29.5,78.0,2.0,10.6,86.0,64.13,52.34
2018,5,20,6,30,55.0,101.0,2.0,10.8,116.0,81.4,67.92
2018,5,20,6,45,96.0,118.5,1.95,11.0,152.0,91.15,76.51
2018,5,20,7,0,137.0,136.0,1.9,11.2,188.0,103.5,87.22
2018,5,20,7,15,140.5,161.5,1.9,11.45,221.0,120.16,101.49
2018,5,20,7,30,144.0,187.0,1.9,11.7,254.0,136.18,114.98
2018,5,20,7,45,212.0,201.0,1.9,12.0,312.0,145.61,122.58
2018,5,20,8,0,280.0,215.0,1.9,12.3,370.0,143.91,120.53
2018,5,20,8,15,486.0,181.0,1.85,12.7,479.0,130.3,92.98
2018,5,20,8,30,692.0,147.0,1.8,13.1,588.0,152.87,93.94
2018,5,20,8,45,748.5,138.0,1.8,13.5,645.0,194.68,121.58
2018,5,20,9,0,805.0,129.0,1.8,13.9,702.0,248.95,164.07
2018,5,20,9,15,826.5,126.5,1.8,14.25,742.5,297.69,206.04
2018,5,20,9,30,848.0,124.0,1.8,14.6,783.0,348.54,250.47
2018,5,20,9,45,868.0,119.5,1.8,15.0,819.0,405.3,299.11
2018,5,20,10,0,888.0,115.0,1.8,15.4,855.0,456.67,342.76
2018,5,20,10,15,893.5,116.5,1.8,15.65,882.0,506.91,384.79
2018,5,20,10,30,899.0,118.0,1.8,15.9,909.0,556.69,425.19
2018,5,20,10,45,902.5,120.0,1.8,16.2,929.5,605.09,463.26
2018,5,20,11,0,906.0,122.0,1.8,16.5,950.0,652.5,499.45
2018,5,20,11,15,900.5,128.0,1.85,16.6,961.0,696.08,532.52
2018,5,20,11,30,895.0,134.0,1.9,16.7,972.0,737.66,563.42
2018,5,20,11,45,828.5,181.0,1.9,16.75,960.5,771.03,586.17
2018,5,20,12,0,762.0,228.0,1.9,16.8,949.0,799.72,604.99
2018,5,20,12,15,781.5,214.5,1.95,16.85,953.0,832.84,629.33
2018,5,20,12,30,801.0,201.0,2.0,16.9,957.0,868.55,654.23
2018,5,20,12,45,829.0,179.0,2.0,16.9,955.5,902.23,676.78
2018,5,20,13,0,857.0,157.0,2.0,16.9,954.0,933.75,697.82
2018,5,20,13,15,851.5,157.5,2.0,16.85,938.0,954.27,711.67
2018,5,20,13,30,846.0,158.0,2.0,16.8,922.0,971.76,723.7
2018,5,20,13,45,781.0,193.0,2.05,16.8,884.0,963.4,719.23
2018,5,20,14,0,716.0,228.0,2.1,16.8,846.0,959.78,718.27
2018,5,20,14,15,708.0,220.0,2.1,16.65,814.0,956.71,717.59
2018,5,20,14,30,700.0,212.0,2.1,16.5,782.0,950.48,714.93
2018,5,20,14,45,627.5,230.0,2.15,16.4,724.0,904.15,685.37
2018,5,20,15,0,555.0,248.0,2.2,16.3,666.0,850.02,649.17
2018,5,20,15,15,546.0,234.5,2.2,16.3,627.5,828.61,636.41
2018,5,20,15,30,537.0,221.0,2.2,16.3,589.0,804.81,621.63
2018,5,20,15,45,568.0,192.5,2.2,15.9,558.5,800.43,622.62
2018,5,20,16,0,599.0,164.0,2.2,15.5,528.0,801.0,625.79
2018,5,20,16,15,633.5,140.0,2.2,15.25,497.0,798.36,626.38
2018,5,20,16,30,668.0,116.0,2.2,15.0,466.0,790.92,623.68
2018,5,20,16,45,656.0,108.5,2.2,14.75,423.5,757.28,602.02
2018,5,20,17,0,644.0,101.0,2.2,14.5,381.0,721.91,578.9
2018,5,20,17,15,605.5,95.0,2.2,14.15,332.0,664.37,538.75
2018,5,20,17,30,567.0,89.0,2.2,13.8,283.0,607.07,497.57
2018,5,20,17,45,512.5,81.0,2.2,13.45,234.5,535.48,443.54
2018,5,20,18,0,458.0,73.0,2.2,13.1,186.0,465.96,388.32
2018,5,20,18,15,380.0,62.5,2.2,12.8,142.0,377.51,314.75
2018,5,20,18,30,302.0,52.0,2.2,12.5,98.0,299.53,246.87
2018,5,20,18,45,201.5,38.0,2.15,12.15,64.0,209.32,164.89
2018,5,20,19,0,101.0,24.0,2.1,11.8,30.0,103.88,34.05
2018,5,20,19,15,50.5,12.0,2.05,11.65,15.0,37.66,0.0
2018,5,20,19,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,21,4,45,14.5,4.0,1.75,9.4,4.0,0.0,0.0
2018,5,21,5,0,29.0,8.0,1.7,9.5,8.0,7.28,0.0
2018,5,21,5,15,126.5,21.5,1.65,10.05,32.0,17.04,0.0
2018,5,21,5,30,224.0,35.0,1.6,10.6,56.0,27.41,17.15
2018,5,21,5,45,323.0,46.0,1.55,11.15,96.0,35.55,25.77
2018,5,21,6,0,422.0,57.0,1.5,11.7,136.0,45.05,34.73
2018,5,21,6,15,490.5,64.5,1.45,12.3,183.0,49.36,38.82
2018,5,21,6,30,559.0,72.0,1.4,12.9,230.0,53.58,42.6
2018,5,21,6,45,607.0,77.5,1.35,13.45,280.0,55.95,44.6
2018,5,21,7,0,655.0,83.0,1.3,14.0,330.0,58.26,46.44
2018,5,21,7,15,689.0,87.5,1.3,14.6,380.5,59.65,47.39
2018,5,21,7,30,723.0,92.0,1.3,15.2,431.0,60.96,48.24
2018,5,21,7,45,748.5,96.0,1.25,15.75,481.0,68.33,54.37
2018,5,21,8,0,774.0,100.0,1.2,16.3,531.0,69.26,54.85
2018,5,21,8,15,792.5,103.5,1.25,16.7,578.0,97.03,57.3
2018,5,21,8,30,811.0,107.0,1.3,17.1,625.0,145.0,81.21
2018,5,21,8,45,825.0,110.0,1.3,17.5,668.0,194.31,115.94
2018,5,21,9,0,839.0,113.0,1.3,17.9,711.0,245.34,157.13
2018,5,21,9,15,854.5,113.5,1.3,18.15,751.0,304.1,206.53
2018,5,21,9,30,870.0,114.0,1.3,18.4,791.0,356.03,251.18
2018,5,21,9,45,883.5,113.0,1.35,18.7,826.0,407.29,295.13
2018,5,21,10,0,897.0,112.0,1.4,19.0,861.0,459.22,338.72
2018,5,21,10,15,902.5,113.5,1.4,19.15,888.0,509.82,380.26
2018,5,21,10,30,908.0,115.0,1.4,19.3,915.0,559.95,420.19
2018,5,21,10,45,911.0,117.5,1.45,19.45,935.5,608.81,458.28
2018,5,21,11,0,914.0,120.0,1.5,19.6,956.0,656.62,494.59
2018,5,21,11,15,916.0,120.5,1.55,19.7,969.0,700.95,527.71
2018,5,21,11,30,918.0,121.0,1.6,19.8,982.0,743.78,559.05
2018,5,21,11,45,917.5,122.5,1.6,19.85,987.5,783.93,586.97
2018,5,21,12,0,917.0,124.0,1.6,19.9,993.0,822.11,612.12
2018,5,21,12,15,917.0,123.5,1.65,19.9,991.5,856.84,635.45
2018,5,21,12,30,917.0,123.0,1.7,19.9,990.0,889.26,657.21
2018,5,21,12,45,915.5,121.5,1.7,19.9,980.5,916.97,675.29
2018,5,21,13,0,914.0,120.0,1.7,19.9,971.0,941.93,691.58
2018,5,21,13,15,910.0,120.0,1.75,19.8,955.0,963.13,706.4
2018,5,21,13,30,906.0,120.0,1.8,19.7,939.0,981.3,719.39
2018,5,21,13,45,899.5,119.0,1.8,19.6,915.0,992.95,727.67
2018,5,21,14,0,893.0,118.0,1.8,19.5,891.0,1001.34,734.03
2018,5,21,14,15,885.0,117.5,1.85,19.3,861.5,1005.52,738.81
2018,5,21,14,30,877.0,117.0,1.9,19.1,832.0,1006.46,741.69
2018,5,21,14,45,867.0,115.5,1.9,18.95,796.5,1001.12,739.87
2018,5,21,15,0,857.0,114.0,1.9,18.8,761.0,992.64,736.2
2018,5,21,15,15,844.0,111.5,1.9,18.8,720.0,987.66,734.58
2018,5,21,15,30,831.0,109.0,1.9,18.8,679.0,969.05,724.07
2018,5,21,15,45,813.5,106.5,1.9,18.25,634.0,943.18,710.39
2018,5,21,16,0,796.0,104.0,1.9,17.7,589.0,914.75,694.95
2018,5,21,16,15,773.5,101.0,1.9,17.3,540.5,878.61,673.66
2018,5,21,16,30,751.0,98.0,1.9,16.9,492.0,840.5,650.75
2018,5,21,16,45,722.5,93.5,1.9,16.55,442.0,798.7,624.67
2018,5,21,17,0,694.0,89.0,1.9,16.2,392.0,750.96,593.7
2018,5,21,17,15,656.5,83.5,1.85,15.7,341.5,693.57,554.72
2018,5,21,17,30,619.0,78.0,1.8,15.2,291.0,636.39,514.64
2018,5,21,17,45,567.5,72.0,1.8,14.7,242.5,568.16,464.74
2018,5,21,18,0,516.0,66.0,1.8,14.2,194.0,501.81,413.97
2018,5,21,18,15,440.5,57.0,1.75,13.75,149.0,417.21,344.9
2018,5,21,18,30,365.0,48.0,1.7,13.3,104.0,337.35,276.53
2018,5,21,18,45,257.5,36.5,1.7,12.8,69.0,241.23,190.55
2018,5,21,19,0,150.0,25.0,1.7,12.3,34.0,143.89,59.5
2018,5,21,19,15,77.5,13.0,1.65,12.1,17.5,52.97,0.0
2018,5,21,19,30,5.0,1.0,1.6,11.9,1.0,0.0,0.0
2018,5,21,19,45,2.5,0.5,1.6,11.65,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,22,4,45,20.0,4.0,1.35,10.55,4.0,0.0,0.0
2018,5,22,5,0,40.0,8.0,1.3,10.6,8.0,7.28,0.0
2018,5,22,5,15,146.0,21.0,1.25,11.0,33.0,16.64,0.0
2018,5,22,5,30,252.0,34.0,1.2,11.4,58.0,26.64,16.6
2018,5,22,5,45,347.0,43.5,1.15,11.75,97.5,34.92,25.2
2018,5,22,6,0,442.0,53.0,1.1,12.1,137.0,41.44,31.49
2018,5,22,6,15,507.0,60.5,1.05,12.65,184.0,45.94,35.72
2018,5,22,6,30,572.0,68.0,1.0,13.2,231.0,50.3,39.63
2018,5,22,6,45,617.5,73.5,0.95,13.7,280.5,52.82,41.77
2018,5,22,7,0,663.0,79.0,0.9,14.2,330.0,55.26,43.74
2018,5,22,7,15,695.5,83.0,0.9,14.65,380.0,56.42,44.53
2018,5,22,7,30,728.0,87.0,0.9,15.1,430.0,63.43,50.43
2018,5,22,7,45,752.5,90.5,0.85,15.6,479.0,64.21,50.81
2018,5,22,8,0,777.0,94.0,0.8,16.1,528.0,64.94,51.15
2018,5,22,8,15,795.5,97.5,0.85,16.4,575.0,94.27,54.35
2018,5,22,8,30,814.0,101.0,0.9,16.7,622.0,142.34,78.75
2018,5,22,8,45,828.0,103.5,0.9,17.0,664.5,191.38,113.48
2018,5,22,9,0,842.0,106.0,0.9,17.3,707.0,250.48,161.06
2018,5,22,9,15,854.5,107.5,0.9,17.5,746.0,301.05,204.12
2018,5,22,9,30,867.0,109.0,0.9,17.7,785.0,352.65,248.53
2018,5,22,9,45,877.0,109.5,0.9,17.9,818.5,403.45,291.93
2018,5,22,10,0,887.0,110.0,0.9,18.1,852.0,454.63,334.62
2018,5,22,10,15,893.5,111.5,0.95,18.2,879.5,505.11,376.04
2018,5,22,10,30,900.0,113.0,1.0,18.3,907.0,555.23,416.05
2018,5,22,10,45,904.0,114.5,1.0,18.45,927.5,603.4,453.07
2018,5,22,11,0,908.0,116.0,1.0,18.6,948.0,650.61,488.28
2018,5,22,11,15,911.0,116.0,1.0,18.6,961.0,694.82,520.75
2018,5,22,11,30,914.0,116.0,1.0,18.6,974.0,737.59,551.43
2018,5,22,11,45,915.5,116.5,1.05,18.65,980.5,778.09,579.65
2018,5,22,12,0,917.0,117.0,1.1,18.7,987.0,816.74,605.43
2018,5,22,12,15,916.0,118.0,1.1,18.65,986.0,851.8,628.24
2018,5,22,12,30,915.0,119.0,1.1,18.6,985.0,884.55,649.44
2018,5,22,12,45,911.5,120.0,1.1,18.5,976.0,912.65,667.69
2018,5,22,13,0,908.0,121.0,1.1,18.4,967.0,938.0,684.21
2018,5,22,13,15,905.0,120.0,1.1,18.3,951.0,959.02,698.0
2018,5,22,13,30,902.0,119.0,1.1,18.2,935.0,977.03,709.99
2018,5,22,13,45,897.5,117.0,1.1,18.1,912.0,989.49,718.58
2018,5,22,14,0,893.0,115.0,1.1,18.0,889.0,998.71,725.32
2018,5,22,14,15,886.0,113.5,1.1,17.8,859.5,1002.75,729.23
2018,5,22,14,30,879.0,112.0,1.1,17.6,830.0,1003.53,731.29
2018,5,22,14,45,870.0,110.0,1.15,17.45,795.0,998.55,730.67
2018,5,22,15,0,861.0,108.0,1.2,17.3,760.0,990.39,728.2
2018,5,22,15,15,849.0,106.0,1.2,17.3,720.0,976.18,720.66
2018,5,22,15,30,837.0,104.0,1.2,17.3,680.0,969.47,718.18
2018,5,22,15,45,822.0,101.0,1.2,16.85,635.5,945.35,705.52
2018,5,22,16,0,807.0,98.0,1.2,16.4,591.0,918.58,691.27
2018,5,22,16,15,787.5,94.5,1.2,16.1,543.5,884.49,671.59
2018,5,22,16,30,768.0,91.0,1.2,15.8,496.0,848.31,650.29
2018,5,22,16,45,741.5,87.5,1.2,15.5,446.5,803.96,622.92
2018,5,22,17,0,715.0,84.0,1.2,15.2,397.0,763.29,597.57
2018,5,22,17,15,679.0,79.0,1.2,14.8,346.5,707.23,560.55
2018,5,22,17,30,643.0,74.0,1.2,14.4,296.0,651.28,522.38
2018,5,22,17,45,592.0,68.0,1.2,14.0,247.0,582.7,473.0
2018,5,22,18,0,541.0,62.0,1.2,13.6,198.0,516.05,422.79
2018,5,22,18,15,466.5,54.5,1.15,13.15,153.0,433.18,356.35
2018,5,22,18,30,392.0,47.0,1.1,12.7,108.0,354.85,289.92
2018,5,22,18,45,283.5,36.0,1.1,12.3,72.0,257.09,203.49
2018,5,22,19,0,175.0,25.0,1.1,11.9,36.0,159.16,75.81
2018,5,22,19,15,91.0,13.5,1.05,11.7,19.0,60.7,0.0
2018,5,22,19,30,7.0,2.0,1.0,11.5,2.0,0.0,0.0
2018,5,22,19,45,3.5,1.0,1.0,11.3,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,0.7,9.85,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,0.7,9.9,2.0,1.82,0.0
2018,5,23,5,15,0.0,6.5,0.7,10.25,6.5,5.7,0.0
2018,5,23,5,30,0.0,11.0,0.7,10.6,11.0,9.66,2.51
2018,5,23,5,45,0.0,18.5,0.7,10.9,18.5,16.26,8.83
2018,5,23,6,0,0.0,26.0,0.7,11.2,26.0,22.88,15.01
2018,5,23,6,15,0.0,38.5,0.7,11.5,38.5,33.94,25.13
2018,5,23,6,30,0.0,51.0,0.7,11.8,51.0,45.01,35.15
2018,5,23,6,45,2.5,83.0,0.7,12.1,84.0,71.9,59.1
2018,5,23,7,0,5.0,115.0,0.7,12.4,117.0,97.15,81.12
2018,5,23,7,15,6.0,132.0,0.7,12.6,134.5,110.87,92.7
2018,5,23,7,30,7.0,149.0,0.7,12.8,152.0,124.47,104.03
2018,5,23,7,45,4.5,153.5,0.75,12.95,155.5,128.86,107.36
2018,5,23,8,0,2.0,158.0,0.8,13.1,159.0,133.09,110.56
2018,5,23,8,15,2.5,161.5,0.8,13.35,163.0,137.01,108.33
2018,5,23,8,30,3.0,165.0,0.8,13.6,167.0,141.05,111.11
2018,5,23,8,45,4.0,169.0,0.8,13.8,172.0,145.46,114.21
2018,5,23,9,0,5.0,173.0,0.8,14.0,177.0,149.88,117.34
2018,5,23,9,15,8.5,200.5,0.8,14.05,207.0,173.88,136.1
2018,5,23,9,30,12.0,228.0,0.8,14.1,237.0,198.39,155.04
2018,5,23,9,45,16.0,261.0,0.85,14.2,274.0,228.02,177.85
2018,5,23,10,0,20.0,294.0,0.9,14.3,311.0,258.33,200.96
2018,5,23,10,15,18.5,289.0,0.9,14.3,305.0,256.24,199.07
2018,5,23,10,30,17.0,284.0,0.9,14.3,299.0,253.7,197.02
2018,5,23,10,45,15.5,269.5,0.9,14.3,283.5,242.81,188.56
2018,5,23,11,0,14.0,255.0,0.9,14.3,268.0,231.37,179.69
2018,5,23,11,15,14.5,266.0,0.9,14.3,279.5,242.66,188.42
2018,5,23,11,30,15.0,277.0,0.9,14.3,291.0,254.12,197.13
2018,5,23,11,45,15.0,270.0,0.9,14.35,284.0,249.64,193.6
2018,5,23,12,0,15.0,263.0,0.9,14.4,277.0,245.0,190.04
2018,5,23,12,15,14.0,254.0,0.9,14.5,267.0,237.6,184.31
2018,5,23,12,30,13.0,245.0,0.9,14.6,257.0,229.94,178.4
2018,5,23,12,45,12.0,231.0,0.9,14.7,242.0,217.51,168.82
2018,5,23,13,0,11.0,217.0,0.9,14.8,227.0,204.81,159.01
2018,5,23,13,15,10.0,204.0,0.9,14.8,213.0,192.76,149.75
2018,5,23,13,30,9.0,191.0,0.9,14.8,199.0,180.5,140.29
2018,5,23,13,45,7.5,177.5,0.95,14.85,184.0,167.11,129.89
2018,5,23,14,0,6.0,164.0,1.0,14.9,169.0,153.54,119.29
2018,5,23,14,15,5.0,159.0,1.0,14.75,163.0,148.19,115.26
2018,5,23,14,30,4.0,154.0,1.0,14.6,157.0,142.78,111.15
2018,5,23,14,45,4.0,158.5,1.05,14.5,161.5,147.21,114.97
2018,5,23,15,0,4.0,163.0,1.1,14.4,166.0,151.75,118.9
2018,5,23,15,15,5.5,177.0,1.1,14.4,181.0,167.11,131.53
2018,5,23,15,30,7.0,191.0,1.1,14.4,196.0,183.06,144.61
2018,5,23,15,45,7.5,188.5,1.15,13.9,193.5,182.11,144.52
2018,5,23,16,0,8.0,186.0,1.2,13.4,191.0,181.37,144.68
2018,5,23,16,15,30.5,194.0,1.2,13.05,210.5,227.35,183.4
2018,5,23,16,30,53.0,202.0,1.2,12.7,230.0,261.11,212.01
2018,5,23,16,45,91.0,189.5,1.15,12.35,232.0,284.0,232.61
2018,5,23,17,0,129.0,177.0,1.1,12.0,234.0,321.37,264.53
2018,5,23,17,15,168.5,153.5,1.1,11.65,218.0,326.11,270.64
2018,5,23,17,30,208.0,130.0,1.1,11.3,202.0,343.17,286.33
2018,5,23,17,45,220.0,109.5,1.05,11.0,175.0,322.47,270.35
2018,5,23,18,0,232.0,89.0,1.0,10.7,148.0,299.75,252.08
2018,5,23,18,15,186.0,72.5,1.0,10.4,113.0,240.01,201.09
2018,5,23,18,30,140.0,56.0,1.0,10.1,78.0,183.38,151.41
2018,5,23,18,45,93.0,39.5,0.95,9.8,52.0,129.39,102.17
2018,5,23,19,0,46.0,23.0,0.9,9.5,26.0,61.45,29.46
2018,5,23,19,15,28.5,12.5,0.9,9.45,14.0,26.57,0.0
2018,5,23,19,30,11.0,2.0,0.9,9.4,2.0,0.0,0.0
2018,5,23,19,45,5.5,1.0,0.9,9.35,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,5,24,4,45,4.5,2.5,0.6,8.4,2.5,0.0,0.0
2018,5,24,5,0,9.0,5.0,0.6,8.6,5.0,4.55,0.0
2018,5,24,5,15,25.0,19.5,0.55,8.95,21.5,16.42,0.0
2018,5,24,5,30,41.0,34.0,0.5,9.3,38.0,28.07,18.26
2018,5,24,5,45,78.5,52.0,0.5,9.65,65.0,42.08,31.88
2018,5,24,6,0,116.0,70.0,0.5,10.0,92.0,55.85,44.74
2018,5,24,6,15,113.0,75.0,0.5,10.35,102.0,60.44,49.13
2018,5,24,6,30,110.0,80.0,0.5,10.7,112.0,64.68,52.97
2018,5,24,6,45,97.0,105.5,0.5,11.05,137.5,82.76,68.97
2018,5,24,7,0,84.0,131.0,0.5,11.4,163.0,100.08,83.94
2018,5,24,7,15,68.5,158.5,0.5,11.7,187.0,123.88,104.27
2018,5,24,7,30,53.0,186.0,0.5,12.0,211.0,142.24,119.5
2018,5,24,7,45,45.0,202.0,0.55,12.3,225.0,153.35,128.39
2018,5,24,8,0,37.0,218.0,0.6,12.6,239.0,164.18,136.98
2018,5,24,8,15,36.0,233.0,0.6,12.8,254.5,177.99,140.58
2018,5,24,8,30,35.0,248.0,0.6,13.0,270.0,193.41,151.75
2018,5,24,8,45,106.5,275.5,0.6,13.25,350.0,217.52,166.9
2018,5,24,9,0,178.0,303.0,0.6,13.5,430.0,260.17,196.93
2018,5,24,9,15,162.5,336.5,0.6,13.75,457.5,292.41,222.47
2018,5,24,9,30,147.0,370.0,0.6,14.0,485.0,323.78,247.03
2018,5,24,9,45,182.5,378.5,0.6,14.25,527.5,356.15,270.98
2018,5,24,10,0,218.0,387.0,0.6,14.5,570.0,392.13,297.73
2018,5,24,10,15,424.0,317.0,0.65,14.75,687.0,438.9,332.5
2018,5,24,10,30,630.0,247.0,0.7,15.0,804.0,515.9,390.51
2018,5,24,10,45,713.5,215.0,0.7,15.3,859.5,573.35,433.38
2018,5,24,11,0,797.0,183.0,0.7,15.6,915.0,637.77,480.61
2018,5,24,11,15,765.0,195.5,0.7,15.75,906.5,666.45,501.19
2018,5,24,11,30,733.0,208.0,0.7,15.9,898.0,692.48,519.63
2018,5,24,11,45,793.5,184.0,0.7,16.1,935.0,750.06,560.32
2018,5,24,12,0,854.0,160.0,0.7,16.3,972.0,810.73,601.24
2018,5,24,12,15,708.5,243.0,0.75,16.35,916.0,805.28,595.6
2018,5,24,12,30,563.0,326.0,0.8,16.4,860.0,788.29,582.08
2018,5,24,12,45,435.0,383.0,0.8,16.4,793.5,753.3,556.35
2018,5,24,13,0,307.0,440.0,0.8,16.4,727.0,705.1,521.4
