Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,13,15,294.0,439.5,0.85,16.3,710.5,708.3,525.14
2018,5,24,13,30,281.0,439.0,0.9,16.2,694.0,709.77,527.1
2018,5,24,13,45,245.0,432.5,0.9,16.05,651.0,681.44,507.82
2018,5,24,14,0,209.0,426.0,0.9,15.9,608.0,636.12,477.13
2018,5,24,14,15,166.5,409.5,0.9,15.7,551.5,585.35,442.11
2018,5,24,14,30,124.0,393.0,0.9,15.5,495.0,532.66,405.06
2018,5,24,14,45,95.0,365.0,0.95,15.25,441.0,461.91,355.21
2018,5,24,15,0,66.0,337.0,1.0,15.0,387.0,406.85,315.52
2018,5,24,15,15,68.0,319.0,1.0,15.0,368.0,393.14,306.58
2018,5,24,15,30,70.0,301.0,1.0,15.0,349.0,378.93,296.91
2018,5,24,15,45,51.5,267.0,1.0,14.4,301.0,325.52,257.15
2018,5,24,16,0,33.0,233.0,1.0,13.8,253.0,271.73,216.31
2018,5,24,16,15,20.5,176.0,1.0,13.45,188.0,184.41,147.64
2018,5,24,16,30,8.0,119.0,1.0,13.1,123.0,115.51,91.74
2018,5,24,16,45,11.0,108.5,1.0,12.75,113.5,108.35,86.56
2018,5,24,17,0,14.0,98.0,1.0,12.4,104.0,101.0,80.97
2018,5,24,17,15,66.0,106.5,0.95,12.1,130.0,177.65,147.46
2018,5,24,17,30,118.0,115.0,0.9,11.8,156.0,233.03,194.89
2018,5,24,17,45,225.0,98.5,0.9,11.45,161.5,310.72,261.16
2018,5,24,18,0,332.0,82.0,0.9,11.1,167.0,380.94,318.69
2018,5,24,18,15,277.0,69.5,0.9,10.9,130.0,315.24,262.79
2018,5,24,18,30,222.0,57.0,0.9,10.7,93.0,253.67,209.32
2018,5,24,18,45,146.5,42.0,0.85,10.5,62.5,167.17,133.19
2018,5,24,19,0,71.0,27.0,0.8,10.3,32.0,93.5,51.14
2018,5,24,19,15,36.5,14.5,0.8,10.2,17.0,32.7,0.0
2018,5,24,19,30,2.0,2.0,0.8,10.1,2.0,0.0,0.0
2018,5,24,19,45,1.0,1.0,0.75,9.95,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.0,0.6,10.05,2.0,0.0,0.0
2018,5,25,5,0,2.0,4.0,0.6,10.1,4.0,3.64,0.0
2018,5,25,5,15,1.5,14.5,0.6,10.2,14.5,12.77,0.0
2018,5,25,5,30,1.0,25.0,0.6,10.3,25.0,22.05,13.14
2018,5,25,5,45,5.0,37.0,0.6,10.45,38.0,32.46,23.28
2018,5,25,6,0,9.0,49.0,0.6,10.6,51.0,42.8,32.99
2018,5,25,6,15,14.5,68.5,0.6,10.7,72.5,58.89,47.7
2018,5,25,6,30,20.0,88.0,0.6,10.8,94.0,72.72,60.15
2018,5,25,6,45,24.5,109.0,0.6,10.85,117.5,88.48,74.09
2018,5,25,7,0,29.0,130.0,0.6,10.9,141.0,103.88,87.45
2018,5,25,7,15,28.0,145.0,0.6,11.0,157.0,115.04,96.85
2018,5,25,7,30,27.0,160.0,0.6,11.1,173.0,125.96,105.93
2018,5,25,7,45,28.5,174.5,0.55,11.15,189.5,136.35,114.42
2018,5,25,8,0,30.0,189.0,0.5,11.2,206.0,146.5,122.61
2018,5,25,8,15,23.5,185.0,0.5,11.3,199.0,147.03,116.54
2018,5,25,8,30,17.0,181.0,0.5,11.4,192.0,154.82,122.39
2018,5,25,8,45,9.0,152.0,0.5,11.45,158.0,132.74,104.4
2018,5,25,9,0,1.0,123.0,0.5,11.5,124.0,108.17,84.53
2018,5,25,9,15,0.5,112.0,0.5,11.5,112.5,98.97,76.91
2018,5,25,9,30,0.0,101.0,0.5,11.5,101.0,89.49,69.02
2018,5,25,9,45,0.5,105.5,0.55,11.55,106.0,93.58,72.26
2018,5,25,10,0,1.0,110.0,0.6,11.6,111.0,97.75,75.54
2018,5,25,10,15,0.5,112.5,0.6,11.65,113.0,99.79,77.08
2018,5,25,10,30,0.0,115.0,0.6,11.7,115.0,101.8,78.6
2018,5,25,10,45,0.0,110.5,0.6,11.75,110.5,97.96,75.37
2018,5,25,11,0,0.0,106.0,0.6,11.8,106.0,94.08,72.15
2018,5,25,11,15,3.0,132.0,0.6,11.85,135.0,118.96,92.33
2018,5,25,11,30,6.0,158.0,0.6,11.9,164.0,144.2,112.52
2018,5,25,11,45,8.0,178.5,0.6,11.95,186.5,164.25,128.4
2018,5,25,12,0,10.0,199.0,0.6,12.0,209.0,184.6,144.43
2018,5,25,12,15,10.5,204.5,0.65,12.0,214.5,190.72,149.24
2018,5,25,12,30,11.0,210.0,0.7,12.0,220.0,196.88,154.18
2018,5,25,12,45,8.5,190.5,0.7,12.0,198.5,177.94,139.2
2018,5,25,13,0,6.0,171.0,0.7,12.0,177.0,158.62,123.95
2018,5,25,13,15,5.5,166.5,0.75,12.0,172.0,154.46,120.81
2018,5,25,13,30,5.0,162.0,0.8,12.0,167.0,150.21,117.54
2018,5,25,13,45,17.0,209.0,0.8,12.0,224.0,213.27,168.27
2018,5,25,14,0,29.0,256.0,0.8,12.0,281.0,272.78,215.02
2018,5,25,14,15,17.0,203.5,0.8,11.95,218.0,210.8,166.18
2018,5,25,14,30,5.0,151.0,0.8,11.9,155.0,140.98,110.57
2018,5,25,14,45,7.5,173.5,0.85,11.85,179.5,164.82,130.38
2018,5,25,15,0,10.0,196.0,0.9,11.8,204.0,189.3,150.34
2018,5,25,15,15,34.0,230.5,0.9,11.8,254.5,261.97,209.25
2018,5,25,15,30,58.0,265.0,0.9,11.8,305.0,326.08,260.2
2018,5,25,15,45,162.5,264.5,0.95,11.6,366.5,449.52,359.15
2018,5,25,16,0,267.0,264.0,1.0,11.4,428.0,571.42,453.46
2018,5,25,16,15,209.5,245.0,1.0,11.25,367.5,475.8,381.27
2018,5,25,16,30,152.0,226.0,1.0,11.1,307.0,400.07,323.87
2018,5,25,16,45,246.0,192.5,1.0,11.0,308.5,462.87,377.25
2018,5,25,17,0,340.0,159.0,1.0,10.9,310.0,501.01,410.24
2018,5,25,17,15,361.0,136.5,1.0,10.75,279.0,502.29,412.63
2018,5,25,17,30,382.0,114.0,1.0,10.6,248.0,482.26,399.0
2018,5,25,17,45,381.0,95.5,1.0,10.5,211.5,446.96,372.22
2018,5,25,18,0,380.0,77.0,1.0,10.4,175.0,410.17,343.09
2018,5,25,18,15,286.5,66.0,1.0,10.35,130.5,317.06,265.29
2018,5,25,18,30,193.0,55.0,1.0,10.3,86.0,216.44,179.44
2018,5,25,18,45,106.5,39.5,1.0,10.2,55.5,136.68,108.73
2018,5,25,19,0,20.0,24.0,1.0,10.1,25.0,40.04,20.11
2018,5,25,19,15,14.0,13.0,1.0,10.1,13.5,19.33,0.0
2018,5,25,19,30,8.0,2.0,1.0,10.1,2.0,0.0,0.0
2018,5,25,19,45,4.0,1.0,1.0,10.05,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,26,4,45,27.5,4.5,1.75,9.05,5.0,0.0,0.0
2018,5,26,5,0,55.0,9.0,1.8,9.1,10.0,8.19,0.0
2018,5,26,5,15,120.5,17.0,1.8,9.3,27.0,13.35,0.0
2018,5,26,5,30,186.0,25.0,1.8,9.5,44.0,19.39,10.94
2018,5,26,5,45,116.0,20.0,1.8,9.65,34.0,15.11,7.86
2018,5,26,6,0,46.0,15.0,1.8,9.8,24.0,12.42,5.61
2018,5,26,6,15,23.0,21.5,1.8,10.2,26.0,18.93,11.61
2018,5,26,6,30,0.0,28.0,1.8,10.6,28.0,24.65,16.82
2018,5,26,6,45,0.0,58.0,1.75,10.95,58.0,51.22,40.8
2018,5,26,7,0,0.0,88.0,1.7,11.3,88.0,76.61,63.32
2018,5,26,7,15,3.5,121.5,1.7,11.85,123.0,103.19,86.41
2018,5,26,7,30,7.0,155.0,1.7,12.4,158.0,128.88,108.27
2018,5,26,7,45,11.0,174.5,1.65,12.95,180.0,144.11,120.72
2018,5,26,8,0,15.0,194.0,1.6,13.5,202.0,159.17,132.86
2018,5,26,8,15,16.0,208.5,1.55,13.95,218.0,172.26,136.52
2018,5,26,8,30,17.0,223.0,1.5,14.4,234.0,186.05,146.61
2018,5,26,8,45,27.5,256.5,1.5,14.85,275.5,203.82,159.51
2018,5,26,9,0,38.0,290.0,1.5,15.3,317.0,233.49,181.82
2018,5,26,9,15,39.0,306.5,1.45,15.65,335.5,250.97,194.86
2018,5,26,9,30,40.0,323.0,1.4,16.0,354.0,268.78,208.14
2018,5,26,9,45,39.5,335.0,1.4,16.3,367.0,283.19,218.84
2018,5,26,10,0,39.0,347.0,1.4,16.6,380.0,297.67,229.53
2018,5,26,10,15,39.5,357.0,1.4,16.9,391.0,311.24,239.44
2018,5,26,10,30,40.0,367.0,1.4,17.2,402.0,324.98,249.42
2018,5,26,10,45,48.0,385.5,1.35,17.45,429.0,349.85,267.62
2018,5,26,11,0,56.0,404.0,1.3,17.7,456.0,375.93,286.52
2018,5,26,11,15,81.5,434.0,1.35,17.85,510.5,424.07,322.07
2018,5,26,11,30,107.0,464.0,1.4,18.0,565.0,475.29,359.36
2018,5,26,11,45,163.5,460.5,1.45,18.1,616.0,524.03,395.46
2018,5,26,12,0,220.0,457.0,1.5,18.2,667.0,578.31,435.28
2018,5,26,12,15,511.0,319.5,1.55,18.25,805.5,714.48,537.99
2018,5,26,12,30,802.0,182.0,1.6,18.3,944.0,854.86,638.56
2018,5,26,12,45,732.5,218.5,1.65,18.35,910.0,862.32,642.6
2018,5,26,13,0,663.0,255.0,1.7,18.4,876.0,860.52,640.82
2018,5,26,13,15,476.5,330.5,1.75,18.3,773.0,781.67,584.35
2018,5,26,13,30,290.0,406.0,1.8,18.2,670.0,685.64,514.96
2018,5,26,13,45,557.5,281.0,1.8,18.15,772.5,842.5,632.15
2018,5,26,14,0,825.0,156.0,1.8,18.1,875.0,986.93,730.12
2018,5,26,14,15,727.5,203.0,1.85,18.0,821.5,960.09,712.64
2018,5,26,14,30,630.0,250.0,1.9,17.9,768.0,921.68,688.53
2018,5,26,14,45,697.0,205.0,1.9,17.75,755.5,949.2,709.67
2018,5,26,15,0,764.0,160.0,1.9,17.6,743.0,963.55,720.61
2018,5,26,15,15,795.0,137.5,1.9,17.6,715.5,970.83,726.77
2018,5,26,15,30,826.0,115.0,1.9,17.6,688.0,973.48,730.13
2018,5,26,15,45,824.5,107.5,1.95,17.2,648.0,957.53,723.0
2018,5,26,16,0,823.0,100.0,2.0,16.8,608.0,938.46,713.98
2018,5,26,16,15,802.0,97.5,2.0,16.55,560.0,903.99,693.42
2018,5,26,16,30,781.0,95.0,2.0,16.3,512.0,867.44,671.32
2018,5,26,16,45,753.0,91.0,2.0,16.0,461.0,820.86,641.89
2018,5,26,17,0,725.0,87.0,2.0,15.7,410.0,778.22,614.7
2018,5,26,17,15,688.0,82.5,1.95,15.3,359.0,721.7,576.4
2018,5,26,17,30,651.0,78.0,1.9,14.9,308.0,665.27,537.05
2018,5,26,17,45,600.0,72.5,1.9,14.5,258.5,596.94,487.4
2018,5,26,18,0,549.0,67.0,1.9,14.1,209.0,530.37,436.91
2018,5,26,18,15,476.5,58.5,1.9,13.55,163.0,447.0,370.16
2018,5,26,18,30,404.0,50.0,1.9,13.0,117.0,368.03,303.26
2018,5,26,18,45,296.5,39.5,1.85,12.45,80.0,269.92,217.1
2018,5,26,19,0,189.0,29.0,1.8,11.9,43.0,177.6,112.1
2018,5,26,19,15,99.0,15.5,1.8,11.65,22.5,67.25,0.0
2018,5,26,19,30,9.0,2.0,1.8,11.4,2.0,0.0,0.0
2018,5,26,19,45,4.5,1.0,1.8,11.15,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,27,4,45,25.5,4.5,1.4,10.0,5.0,0.0,0.0
2018,5,27,5,0,51.0,9.0,1.3,10.2,10.0,8.19,0.0
2018,5,27,5,15,74.5,20.5,1.2,10.95,26.0,16.75,1.11
2018,5,27,5,30,98.0,32.0,1.1,11.7,42.0,25.84,16.36
2018,5,27,5,45,231.5,45.0,1.0,12.45,86.0,34.38,24.77
2018,5,27,6,0,365.0,58.0,0.9,13.2,130.0,43.89,33.6
2018,5,27,6,15,503.5,59.5,0.85,13.75,189.5,44.76,34.54
2018,5,27,6,30,642.0,61.0,0.8,14.3,249.0,44.83,34.59
2018,5,27,6,45,684.0,65.5,0.8,14.85,299.5,51.36,40.28
2018,5,27,7,0,726.0,70.0,0.8,15.4,350.0,53.6,42.04
2018,5,27,7,15,755.5,73.5,0.8,15.95,400.5,54.9,42.94
2018,5,27,7,30,785.0,77.0,0.8,16.5,451.0,56.15,43.77
2018,5,27,7,45,807.5,79.5,0.8,17.0,500.5,56.55,43.86
2018,5,27,8,0,830.0,82.0,0.8,17.5,550.0,56.93,43.93
2018,5,27,8,15,847.0,85.0,0.8,17.95,597.5,103.67,57.78
2018,5,27,8,30,864.0,88.0,0.8,18.4,645.0,153.35,84.09
2018,5,27,8,45,877.5,89.5,0.8,18.8,688.5,203.51,120.01
2018,5,27,9,0,891.0,91.0,0.8,19.2,732.0,255.17,161.82
2018,5,27,9,15,900.5,93.0,0.8,19.55,770.5,307.47,206.25
2018,5,27,9,30,910.0,95.0,0.8,19.9,809.0,360.49,251.49
2018,5,27,9,45,917.5,96.0,0.8,20.3,842.0,412.57,295.34
2018,5,27,10,0,925.0,97.0,0.8,20.7,875.0,464.75,338.09
2018,5,27,10,15,930.0,98.0,0.85,20.95,901.5,515.66,379.14
2018,5,27,10,30,935.0,99.0,0.9,21.2,928.0,566.01,418.56
2018,5,27,10,45,938.5,100.5,0.95,21.45,948.5,615.17,455.96
2018,5,27,11,0,942.0,102.0,1.0,21.7,969.0,663.26,491.54
2018,5,27,11,15,944.5,102.5,1.0,21.85,982.5,708.64,524.02
2018,5,27,11,30,947.0,103.0,1.0,22.0,996.0,752.49,554.61
2018,5,27,11,45,947.0,103.5,1.05,22.15,1001.5,792.81,581.41
2018,5,27,12,0,947.0,104.0,1.1,22.3,1007.0,831.1,606.27
2018,5,27,12,15,948.0,102.5,1.1,22.35,1005.5,866.23,628.48
2018,5,27,12,30,949.0,101.0,1.1,22.4,1004.0,899.0,649.05
2018,5,27,12,45,949.5,99.5,1.15,22.5,996.0,928.8,668.32
2018,5,27,13,0,950.0,98.0,1.2,22.6,988.0,955.86,685.89
2018,5,27,13,15,946.0,97.5,1.2,22.6,971.5,976.88,699.15
2018,5,27,13,30,942.0,97.0,1.2,22.6,955.0,994.74,710.58
2018,5,27,13,45,937.0,96.5,1.25,22.65,932.0,1008.42,720.25
2018,5,27,14,0,932.0,96.0,1.3,22.7,909.0,1018.82,728.06
2018,5,27,14,15,925.0,94.5,1.3,22.65,879.0,1022.87,731.5
2018,5,27,14,30,918.0,93.0,1.3,22.6,849.0,1023.54,733.06
2018,5,27,14,45,909.0,92.5,1.3,22.55,814.0,1020.03,732.2
2018,5,27,15,0,900.0,92.0,1.3,22.5,779.0,1013.29,729.51
2018,5,27,15,15,889.0,90.0,1.3,22.5,738.5,999.67,722.52
2018,5,27,15,30,878.0,88.0,1.3,22.5,698.0,983.01,713.78
2018,5,27,15,45,863.5,86.0,1.3,22.3,653.5,960.01,701.61
2018,5,27,16,0,849.0,84.0,1.3,22.1,609.0,934.36,687.77
2018,5,27,16,15,831.0,81.0,1.25,21.9,561.5,901.68,668.51
2018,5,27,16,30,813.0,78.0,1.2,21.7,514.0,876.28,654.01
2018,5,27,16,45,789.0,75.0,1.2,21.5,464.0,833.9,628.56
2018,5,27,17,0,765.0,72.0,1.2,21.3,414.0,790.11,601.79
2018,5,27,17,15,732.0,68.5,1.25,20.8,363.5,736.86,568.87
2018,5,27,17,30,699.0,65.0,1.3,20.3,313.0,683.31,534.45
2018,5,27,17,45,652.5,60.5,1.3,19.75,263.5,617.86,489.31
2018,5,27,18,0,606.0,56.0,1.3,19.2,214.0,559.28,447.15
2018,5,27,18,15,537.5,50.0,1.35,18.55,168.0,480.21,387.22
2018,5,27,18,30,469.0,44.0,1.4,17.9,122.0,405.33,326.17
2018,5,27,18,45,362.0,35.5,1.45,17.3,84.0,307.88,242.99
2018,5,27,19,0,255.0,27.0,1.5,16.7,46.0,212.78,137.27
2018,5,27,19,15,136.0,14.5,1.5,16.4,24.0,86.36,0.0
2018,5,27,19,30,17.0,2.0,1.5,16.1,2.0,0.0,0.0
2018,5,27,19,45,8.5,1.0,1.5,15.85,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,4,45,45.0,5.5,0.95,13.45,6.5,0.0,0.0
2018,5,28,5,0,90.0,11.0,0.9,13.5,13.0,10.01,0.0
2018,5,28,5,15,222.0,22.0,0.85,14.2,41.5,18.3,2.47
2018,5,28,5,30,354.0,33.0,0.8,14.9,70.0,26.95,17.11
2018,5,28,5,45,446.5,40.5,0.75,15.65,112.5,32.06,22.43
2018,5,28,6,0,539.0,48.0,0.7,16.4,155.0,37.09,27.17
2018,5,28,6,15,598.5,53.0,0.65,16.95,203.0,39.83,29.74
2018,5,28,6,30,658.0,58.0,0.6,17.5,251.0,46.52,35.62
2018,5,28,6,45,699.0,62.5,0.6,18.05,302.0,48.93,37.61
2018,5,28,7,0,740.0,67.0,0.6,18.6,353.0,51.27,39.46
2018,5,28,7,15,769.0,69.5,0.6,19.1,403.5,51.92,39.8
2018,5,28,7,30,798.0,72.0,0.6,19.6,454.0,52.57,40.12
2018,5,28,7,45,820.0,74.5,0.65,20.15,503.5,62.06,48.01
2018,5,28,8,0,842.0,77.0,0.7,20.7,553.0,63.46,48.89
2018,5,28,8,15,858.0,80.0,0.7,21.2,600.0,101.85,54.82
2018,5,28,8,30,874.0,83.0,0.7,21.7,647.0,151.88,81.26
2018,5,28,8,45,886.5,85.0,0.7,22.2,690.5,202.64,117.29
2018,5,28,9,0,899.0,87.0,0.7,22.7,734.0,254.82,158.98
2018,5,28,9,15,908.0,89.0,0.7,23.0,772.5,307.31,203.02
2018,5,28,9,30,917.0,91.0,0.7,23.3,811.0,360.48,247.79
2018,5,28,9,45,923.5,92.5,0.75,23.65,844.0,412.84,291.51
2018,5,28,10,0,930.0,94.0,0.8,24.0,877.0,465.2,334.17
2018,5,28,10,15,935.5,95.5,0.85,24.2,904.5,516.9,375.33
2018,5,28,10,30,941.0,97.0,0.9,24.4,932.0,568.1,414.9
2018,5,28,10,45,944.5,98.0,0.9,24.6,952.5,617.07,451.36
2018,5,28,11,0,948.0,99.0,0.9,24.8,973.0,664.97,485.92
2018,5,28,11,15,950.5,99.5,0.95,24.9,986.5,710.53,518.67
2018,5,28,11,30,953.0,100.0,1.0,25.0,1000.0,754.56,549.65
2018,5,28,11,45,954.0,101.0,1.05,25.1,1006.5,796.21,576.99
2018,5,28,12,0,955.0,102.0,1.1,25.2,1013.0,835.9,602.54
2018,5,28,12,15,952.5,102.5,1.1,25.2,1010.5,870.2,624.03
2018,5,28,12,30,950.0,103.0,1.1,25.2,1008.0,901.99,643.86
2018,5,28,12,45,946.0,104.0,1.15,25.25,998.5,930.26,662.08
2018,5,28,13,0,942.0,105.0,1.2,25.3,989.0,955.68,678.58
2018,5,28,13,15,938.0,105.0,1.2,25.25,972.5,977.15,692.15
2018,5,28,13,30,934.0,105.0,1.2,25.2,956.0,995.53,703.9
2018,5,28,13,45,929.0,104.0,1.2,25.2,933.0,1008.75,712.45
2018,5,28,14,0,924.0,103.0,1.2,25.2,910.0,1018.69,719.16
2018,5,28,14,15,917.0,102.0,1.2,25.15,880.5,1023.36,722.94
2018,5,28,14,30,910.0,101.0,1.2,25.1,851.0,1024.71,724.89
2018,5,28,14,45,901.0,100.0,1.25,25.05,816.0,1020.78,724.67
2018,5,28,15,0,892.0,99.0,1.3,25.0,781.0,1013.64,722.64
2018,5,28,15,15,881.0,96.5,1.3,25.0,740.5,999.65,715.48
2018,5,28,15,30,870.0,94.0,1.3,25.0,700.0,982.61,706.58
2018,5,28,15,45,855.0,92.0,1.3,24.6,655.5,959.35,694.91
2018,5,28,16,0,840.0,90.0,1.3,24.2,611.0,933.47,681.58
2018,5,28,16,15,820.5,87.0,1.3,23.9,562.5,909.44,669.11
2018,5,28,16,30,801.0,84.0,1.3,23.6,514.0,873.35,648.55
2018,5,28,16,45,775.5,80.5,1.3,23.3,464.0,829.27,622.39
2018,5,28,17,0,750.0,77.0,1.3,23.0,414.0,783.86,594.79
2018,5,28,17,15,717.5,73.0,1.35,22.35,364.0,730.79,562.32
2018,5,28,17,30,685.0,69.0,1.4,21.7,314.0,677.39,528.28
2018,5,28,17,45,639.5,64.0,1.45,21.1,264.5,617.75,487.9
2018,5,28,18,0,594.0,59.0,1.5,20.5,215.0,554.9,442.97
2018,5,28,18,15,526.5,52.0,1.6,19.85,169.0,475.53,383.03
2018,5,28,18,30,459.0,45.0,1.7,19.2,123.0,400.31,321.81
2018,5,28,18,45,354.5,36.5,1.75,18.6,85.0,304.64,240.29
2018,5,28,19,0,250.0,28.0,1.8,18.0,47.0,212.05,140.34
2018,5,28,19,15,138.0,16.0,1.85,17.7,25.5,88.97,0.0
2018,5,28,19,30,26.0,4.0,1.9,17.4,4.0,0.0,0.0
2018,5,28,19,45,13.0,2.0,1.9,17.15,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,29,4,45,45.5,5.5,2.15,13.9,6.5,0.0,0.0
2018,5,29,5,0,91.0,11.0,2.1,13.9,13.0,10.01,0.0
2018,5,29,5,15,224.0,22.5,2.0,14.35,42.5,18.73,3.37
2018,5,29,5,30,357.0,34.0,1.9,14.8,72.0,27.83,17.88
2018,5,29,5,45,449.5,41.5,1.85,15.25,115.0,32.91,23.18
2018,5,29,6,0,542.0,49.0,1.8,15.7,158.0,37.9,27.94
2018,5,29,6,15,602.0,54.5,1.75,16.15,206.5,41.02,30.86
2018,5,29,6,30,662.0,60.0,1.7,16.6,255.0,48.22,37.23
2018,5,29,6,45,703.0,64.5,1.7,17.1,306.5,50.56,39.17
2018,5,29,7,0,744.0,69.0,1.7,17.6,358.0,52.85,40.98
2018,5,29,7,15,773.0,72.5,1.7,18.15,409.0,54.2,41.92
2018,5,29,7,30,802.0,76.0,1.7,18.7,460.0,55.49,42.78
2018,5,29,7,45,823.0,79.5,1.7,19.25,510.0,56.63,43.5
2018,5,29,8,0,844.0,83.0,1.7,19.8,560.0,67.43,52.48
2018,5,29,8,15,861.0,85.0,1.7,20.1,607.5,106.27,58.26
2018,5,29,8,30,878.0,87.0,1.7,20.4,655.0,155.91,84.87
2018,5,29,8,45,890.5,89.0,1.75,20.7,698.5,206.89,121.78
2018,5,29,9,0,903.0,91.0,1.8,21.0,742.0,259.28,164.57
2018,5,29,9,15,916.0,91.5,1.8,21.25,782.0,311.96,209.62
2018,5,29,9,30,929.0,92.0,1.8,21.5,822.0,365.68,255.9
2018,5,29,9,45,940.5,91.0,1.85,21.75,857.0,418.58,301.21
2018,5,29,10,0,952.0,90.0,1.9,22.0,892.0,471.93,345.9
2018,5,29,10,15,957.5,91.0,1.9,22.15,919.5,524.25,388.66
2018,5,29,10,30,963.0,92.0,1.9,22.3,947.0,576.04,429.74
2018,5,29,10,45,966.5,92.0,1.95,22.4,967.0,625.16,468.04
2018,5,29,11,0,970.0,92.0,2.0,22.5,987.0,673.13,504.52
2018,5,29,11,15,971.5,93.5,2.0,22.55,1000.5,719.71,538.85
2018,5,29,11,30,973.0,95.0,2.0,22.6,1014.0,764.65,571.2
2018,5,29,11,45,973.5,95.5,2.05,22.65,1020.0,806.2,599.22
2018,5,29,12,0,974.0,96.0,2.1,22.7,1026.0,845.68,625.55
2018,5,29,12,15,973.5,96.0,2.15,22.6,1025.0,881.69,649.81
2018,5,29,12,30,973.0,96.0,2.2,22.5,1024.0,915.24,672.42
2018,5,29,12,45,970.5,96.5,2.2,22.45,1015.0,944.89,691.84
2018,5,29,13,0,968.0,97.0,2.2,22.4,1006.0,971.67,709.4
2018,5,29,13,15,965.5,96.0,2.25,22.2,990.0,993.98,725.08
2018,5,29,13,30,963.0,95.0,2.3,22.0,974.0,1013.13,738.86
2018,5,29,13,45,959.0,94.5,2.3,21.85,951.5,1028.11,749.41
2018,5,29,14,0,955.0,94.0,2.3,21.7,929.0,1039.78,758.0
2018,5,29,14,15,949.0,93.5,2.3,21.45,900.0,1046.12,763.63
2018,5,29,14,30,943.0,93.0,2.3,21.2,871.0,1049.09,767.3
2018,5,29,14,45,934.0,91.5,2.35,20.95,835.0,1044.58,766.93
2018,5,29,15,0,925.0,90.0,2.4,20.7,799.0,1036.73,764.6
2018,5,29,15,15,914.5,88.5,2.4,20.7,758.5,1024.13,758.02
2018,5,29,15,30,904.0,87.0,2.4,20.7,718.0,1008.42,749.55
2018,5,29,15,45,889.5,85.5,2.4,20.0,673.0,985.8,738.59
2018,5,29,16,0,875.0,84.0,2.4,19.3,628.0,960.47,725.81
2018,5,29,16,15,854.5,83.0,2.4,18.8,579.5,927.54,707.2
2018,5,29,16,30,834.0,82.0,2.4,18.3,531.0,902.08,693.56
2018,5,29,16,45,808.5,79.5,2.4,17.75,480.5,858.56,667.13
2018,5,29,17,0,783.0,77.0,2.4,17.2,430.0,813.61,639.19
2018,5,29,17,15,748.0,73.5,2.4,16.6,378.0,758.1,602.86
2018,5,29,17,30,713.0,70.0,2.4,16.0,326.0,702.29,565.1
2018,5,29,17,45,663.0,65.5,2.4,15.35,275.0,638.93,520.09
2018,5,29,18,0,613.0,61.0,2.4,14.7,224.0,572.44,470.52
2018,5,29,18,15,543.0,54.5,2.4,14.2,176.5,491.08,406.31
2018,5,29,18,30,473.0,48.0,2.4,13.7,129.0,413.8,341.09
2018,5,29,18,45,364.0,39.0,2.4,13.2,89.5,313.61,253.65
2018,5,29,19,0,255.0,30.0,2.4,12.7,50.0,217.65,151.04
2018,5,29,19,15,140.5,17.5,2.35,12.4,27.5,91.86,0.0
2018,5,29,19,30,26.0,5.0,2.3,12.1,5.0,0.0,0.0
2018,5,29,19,45,13.0,2.5,2.3,11.85,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,30,4,45,20.0,5.5,2.5,9.7,6.0,0.0,0.0
2018,5,30,5,0,40.0,11.0,2.5,9.7,12.0,10.01,0.0
2018,5,30,5,15,132.5,26.0,2.5,9.9,38.5,20.51,5.09
2018,5,30,5,30,225.0,41.0,2.5,10.1,65.0,31.95,21.85
2018,5,30,5,45,316.5,49.5,2.5,10.25,102.5,38.02,28.25
2018,5,30,6,0,408.0,58.0,2.5,10.4,140.0,45.17,35.12
2018,5,30,6,15,431.5,69.5,2.55,10.75,178.0,52.72,42.12
2018,5,30,6,30,455.0,81.0,2.6,11.1,216.0,59.13,47.9
2018,5,30,6,45,477.5,94.5,2.6,11.4,259.5,67.58,55.36
2018,5,30,7,0,500.0,108.0,2.6,11.7,303.0,75.61,62.3
2018,5,30,7,15,546.5,115.5,2.6,12.1,355.5,78.75,64.77
2018,5,30,7,30,593.0,123.0,2.6,12.5,408.0,81.37,66.74
2018,5,30,7,45,627.5,127.5,2.6,12.85,457.5,81.55,66.57
2018,5,30,8,0,662.0,132.0,2.6,13.2,507.0,81.68,66.35
2018,5,30,8,15,709.5,131.5,2.55,13.55,564.0,113.78,69.86
2018,5,30,8,30,757.0,131.0,2.5,13.9,621.0,158.11,93.85
2018,5,30,8,45,805.5,123.0,2.5,14.25,676.0,209.4,130.83
2018,5,30,9,0,854.0,115.0,2.5,14.6,731.0,258.35,170.34
2018,5,30,9,15,749.0,172.5,2.5,14.8,734.0,313.19,221.92
2018,5,30,9,30,644.0,230.0,2.5,15.0,737.0,364.58,269.26
2018,5,30,9,45,645.5,243.0,2.5,15.25,769.0,412.15,309.67
2018,5,30,10,0,647.0,256.0,2.5,15.5,801.0,459.87,349.35
2018,5,30,10,15,749.0,209.0,2.45,15.6,859.5,509.35,389.45
2018,5,30,10,30,851.0,162.0,2.4,15.7,918.0,569.94,437.68
2018,5,30,10,45,890.5,143.0,2.4,15.85,950.0,622.15,478.97
2018,5,30,11,0,930.0,124.0,2.4,16.0,982.0,674.65,519.72
2018,5,30,11,15,933.0,125.0,2.4,16.0,996.5,720.43,554.58
2018,5,30,11,30,936.0,126.0,2.4,16.0,1011.0,764.79,587.67
2018,5,30,11,45,937.0,126.5,2.4,16.05,1017.5,805.7,616.75
2018,5,30,12,0,938.0,127.0,2.4,16.1,1024.0,844.72,643.25
2018,5,30,12,15,938.0,128.0,2.4,16.1,1024.0,881.32,668.02
2018,5,30,12,30,938.0,129.0,2.4,16.1,1024.0,915.67,691.14
2018,5,30,12,45,935.5,129.0,2.4,16.1,1015.0,944.52,710.47
2018,5,30,13,0,933.0,129.0,2.4,16.1,1006.0,970.6,727.97
2018,5,30,13,15,929.5,129.0,2.4,15.95,990.5,992.85,743.37
2018,5,30,13,30,926.0,129.0,2.4,15.8,975.0,1012.07,756.87
2018,5,30,13,45,919.5,130.0,2.4,15.7,952.5,1026.25,767.02
2018,5,30,14,0,913.0,131.0,2.4,15.6,930.0,1037.22,775.22
2018,5,30,14,15,904.0,130.0,2.4,15.35,899.5,1040.43,778.91
2018,5,30,14,30,895.0,129.0,2.4,15.1,869.0,1040.32,780.64
2018,5,30,14,45,878.0,129.5,2.4,14.85,830.0,1030.53,776.14
2018,5,30,15,0,861.0,130.0,2.4,14.6,791.0,1029.09,777.42
2018,5,30,15,15,845.0,126.5,2.4,14.6,747.0,1009.67,766.0
2018,5,30,15,30,829.0,123.0,2.4,14.6,703.0,987.24,752.78
2018,5,30,15,45,814.5,119.5,2.4,14.05,659.0,963.44,740.19
2018,5,30,16,0,800.0,116.0,2.4,13.5,615.0,936.96,725.67
2018,5,30,16,15,753.5,115.5,2.4,13.2,556.0,886.77,693.72
2018,5,30,16,30,707.0,115.0,2.4,12.9,497.0,830.32,656.89
2018,5,30,16,45,620.0,119.5,2.4,12.6,431.0,742.4,596.09
2018,5,30,17,0,533.0,124.0,2.4,12.3,365.0,647.58,528.27
2018,5,30,17,15,411.5,125.0,2.4,12.0,298.0,532.06,440.59
2018,5,30,17,30,290.0,126.0,2.4,11.7,231.0,405.08,339.62
2018,5,30,17,45,370.0,102.0,2.35,11.4,214.5,447.89,376.94
2018,5,30,18,0,450.0,78.0,2.3,11.1,198.0,465.45,392.19
2018,5,30,18,15,399.0,68.5,2.3,10.75,158.5,401.66,338.41
2018,5,30,18,30,348.0,59.0,2.3,10.4,119.0,341.49,285.75
2018,5,30,18,45,248.0,47.0,2.3,10.1,83.0,251.08,205.38
2018,5,30,19,0,148.0,35.0,2.3,9.8,47.0,167.08,118.36
2018,5,30,19,15,78.0,19.5,2.3,9.7,25.5,59.99,0.0
2018,5,30,19,30,8.0,4.0,2.3,9.6,4.0,3.64,0.0
2018,5,30,19,45,4.0,2.0,2.3,9.5,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,31,4,45,22.5,6.0,2.0,8.65,6.5,0.0,0.0
2018,5,31,5,0,45.0,12.0,2.0,8.7,13.0,10.91,0.0
2018,5,31,5,15,151.0,26.0,2.0,8.95,40.5,20.52,5.71
2018,5,31,5,30,257.0,40.0,2.0,9.2,68.0,31.2,21.36
2018,5,31,5,45,326.5,50.0,2.0,9.4,104.0,38.42,28.73
2018,5,31,6,0,396.0,60.0,2.0,9.6,140.0,46.85,36.77
2018,5,31,6,15,283.0,86.0,2.0,10.0,151.0,63.23,51.73
2018,5,31,6,30,170.0,112.0,2.0,10.4,162.0,86.58,72.68
2018,5,31,6,45,217.0,130.0,2.0,10.8,206.5,94.99,79.94
2018,5,31,7,0,264.0,148.0,2.0,11.2,251.0,106.49,89.79
2018,5,31,7,15,239.0,170.5,2.0,11.65,273.5,119.79,101.0
2018,5,31,7,30,214.0,193.0,2.0,12.1,296.0,140.5,118.46
2018,5,31,7,45,172.5,221.5,1.95,12.55,310.0,157.03,132.02
2018,5,31,8,0,131.0,250.0,1.9,13.0,324.0,172.72,144.68
2018,5,31,8,15,109.0,262.0,1.9,13.35,327.0,189.14,147.84
2018,5,31,8,30,87.0,274.0,1.9,13.7,330.0,215.87,168.05
2018,5,31,8,45,109.0,298.5,1.9,14.1,374.0,233.38,179.97
2018,5,31,9,0,131.0,323.0,1.9,14.5,418.0,264.49,203.21
2018,5,31,9,15,156.5,347.0,1.9,14.8,466.0,299.07,229.36
2018,5,31,9,30,182.0,371.0,1.9,15.1,514.0,336.85,258.15
2018,5,31,9,45,320.0,347.0,1.9,15.35,611.5,376.78,286.93
2018,5,31,10,0,458.0,323.0,1.9,15.6,709.0,432.13,328.82
2018,5,31,10,15,649.0,240.5,1.95,15.75,807.0,486.55,371.31
2018,5,31,10,30,840.0,158.0,2.0,15.9,905.0,561.43,429.86
2018,5,31,10,45,874.0,142.0,2.0,16.1,935.0,612.36,469.71
2018,5,31,11,0,908.0,126.0,2.0,16.3,965.0,663.04,508.67
2018,5,31,11,15,920.0,122.5,2.0,16.35,983.0,710.16,544.22
2018,5,31,11,30,932.0,119.0,2.0,16.4,1001.0,756.53,578.46
2018,5,31,11,45,934.0,119.5,2.0,16.5,1008.0,797.88,607.26
2018,5,31,12,0,936.0,120.0,2.0,16.6,1015.0,837.42,633.72
2018,5,31,12,15,935.0,120.5,2.0,16.6,1014.0,872.56,657.23
2018,5,31,12,30,934.0,121.0,2.0,16.6,1013.0,905.37,679.08
2018,5,31,12,45,931.0,121.5,2.0,16.6,1004.0,933.94,698.02
2018,5,31,13,0,928.0,122.0,2.0,16.6,995.0,959.74,715.15
2018,5,31,13,15,925.5,120.5,2.0,16.55,979.0,981.22,729.6
2018,5,31,13,30,923.0,119.0,2.0,16.5,963.0,999.65,742.14
2018,5,31,13,45,919.5,117.5,2.0,16.5,941.0,1013.97,751.97
2018,5,31,14,0,916.0,116.0,2.0,16.5,919.0,1025.08,759.86
2018,5,31,14,15,909.5,115.0,2.0,16.35,890.0,1030.49,764.64
2018,5,31,14,30,903.0,114.0,2.0,16.2,861.0,1032.62,767.49
2018,5,31,14,45,894.5,112.0,2.0,16.05,826.0,1028.41,766.37
2018,5,31,15,0,886.0,110.0,2.0,15.9,791.0,1020.96,763.35
2018,5,31,15,15,874.0,108.0,2.0,15.9,750.5,1006.87,755.68
2018,5,31,15,30,862.0,106.0,2.0,15.9,710.0,989.78,746.18
2018,5,31,15,45,848.0,102.5,2.0,15.55,665.0,976.56,740.35
2018,5,31,16,0,834.0,99.0,2.0,15.2,620.0,950.04,725.54
2018,5,31,16,15,815.5,96.0,2.0,14.9,572.5,917.28,706.34
2018,5,31,16,30,797.0,93.0,2.0,14.6,525.0,882.33,685.44
2018,5,31,16,45,772.0,89.0,2.0,14.35,474.5,838.25,657.64
2018,5,31,17,0,747.0,85.0,2.0,14.1,424.0,792.76,628.3
2018,5,31,17,15,712.5,80.5,2.0,13.7,373.0,742.49,595.03
2018,5,31,17,30,678.0,76.0,2.0,13.3,322.0,687.43,557.1
2018,5,31,17,45,629.5,71.0,1.95,12.95,272.0,620.84,508.53
2018,5,31,18,0,581.0,66.0,1.9,12.6,222.0,555.81,459.18
2018,5,31,18,15,511.5,58.5,1.85,12.1,175.0,474.49,394.59
2018,5,31,18,30,442.0,51.0,1.8,11.6,128.0,397.22,329.26
2018,5,31,18,45,337.0,41.5,1.75,11.1,89.5,299.8,244.34
2018,5,31,19,0,232.0,32.0,1.7,10.6,51.0,212.44,153.54
2018,5,31,19,15,127.5,18.5,1.7,10.35,28.0,86.04,0.0
2018,5,31,19,30,23.0,5.0,1.7,10.1,5.0,4.55,0.0
2018,5,31,19,45,11.5,2.5,1.7,9.8,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,1,4,45,40.0,6.0,1.6,8.6,7.0,0.0,0.0
2018,6,1,5,0,80.0,12.0,1.6,8.8,14.0,10.91,0.0
2018,6,1,5,15,206.0,24.0,1.55,9.5,43.5,20.0,5.88
2018,6,1,5,30,332.0,36.0,1.5,10.2,73.0,29.51,19.86
2018,6,1,5,45,425.5,43.5,1.4,10.85,115.0,34.48,25.09
2018,6,1,6,0,519.0,51.0,1.3,11.5,157.0,39.39,29.83
2018,6,1,6,15,580.0,57.0,1.3,12.1,205.5,42.84,33.05
2018,6,1,6,30,641.0,63.0,1.3,12.7,254.0,46.2,36.04
2018,6,1,6,45,684.5,67.0,1.25,13.25,304.5,52.43,41.47
2018,6,1,7,0,728.0,71.0,1.2,13.8,355.0,54.24,42.87
2018,6,1,7,15,758.5,74.5,1.15,14.3,406.5,55.53,43.77
2018,6,1,7,30,789.0,78.0,1.1,14.8,458.0,56.76,44.6
2018,6,1,7,45,812.0,80.5,1.1,15.3,507.5,57.15,44.68
2018,6,1,8,0,835.0,83.0,1.1,15.8,557.0,57.51,44.73
2018,6,1,8,15,852.0,85.0,1.05,16.25,604.0,108.06,59.92
2018,6,1,8,30,869.0,87.0,1.0,16.7,651.0,157.11,86.99
2018,6,1,8,45,882.5,89.0,1.0,17.15,694.5,207.64,124.03
2018,6,1,9,0,896.0,91.0,1.0,17.6,738.0,259.69,166.72
2018,6,1,9,15,908.0,91.0,0.95,17.95,777.0,311.24,210.87
2018,6,1,9,30,920.0,91.0,0.9,18.3,816.0,363.72,255.91
2018,6,1,9,45,930.5,90.5,0.9,18.65,850.0,416.03,300.3
2018,6,1,10,0,941.0,90.0,0.9,19.0,884.0,468.7,343.83
2018,6,1,10,15,946.5,91.0,0.95,19.3,911.5,520.35,385.68
2018,6,1,10,30,952.0,92.0,1.0,19.6,939.0,571.48,425.89
2018,6,1,10,45,956.0,92.5,1.0,19.9,959.5,620.66,463.09
2018,6,1,11,0,960.0,93.0,1.0,20.2,980.0,668.77,498.35
2018,6,1,11,15,962.0,93.5,1.05,20.4,993.5,714.32,531.54
2018,6,1,11,30,964.0,94.0,1.1,20.6,1007.0,758.28,562.87
2018,6,1,11,45,964.5,94.5,1.15,20.75,1013.0,799.38,589.99
2018,6,1,12,0,965.0,95.0,1.2,20.9,1019.0,838.45,615.5
2018,6,1,12,15,964.0,95.5,1.25,20.95,1017.5,874.12,638.9
2018,6,1,12,30,963.0,96.0,1.3,21.0,1016.0,907.36,660.67
2018,6,1,12,45,959.5,96.5,1.35,21.1,1006.5,935.82,679.22
2018,6,1,13,0,956.0,97.0,1.4,21.2,997.0,961.41,695.99
2018,6,1,13,15,952.5,97.0,1.45,21.15,981.5,983.51,711.03
2018,6,1,13,30,949.0,97.0,1.5,21.1,966.0,1002.5,724.22
2018,6,1,13,45,944.5,96.0,1.55,21.1,943.0,1016.32,734.14
2018,6,1,14,0,940.0,95.0,1.6,21.1,920.0,1026.84,742.17
2018,6,1,14,15,934.0,94.0,1.65,21.0,891.0,1032.55,747.62
2018,6,1,14,30,928.0,93.0,1.7,20.9,862.0,1034.93,751.16
2018,6,1,14,45,919.5,92.0,1.7,20.8,827.0,1031.49,750.44
2018,6,1,15,0,911.0,91.0,1.7,20.7,792.0,1024.79,747.86
2018,6,1,15,15,900.5,89.0,1.7,20.7,752.0,1011.74,741.08
2018,6,1,15,30,890.0,87.0,1.7,20.7,712.0,995.61,732.49
2018,6,1,15,45,876.0,85.0,1.75,20.4,667.5,973.09,721.35
2018,6,1,16,0,862.0,83.0,1.8,20.1,623.0,947.88,708.39
2018,6,1,16,15,844.0,80.0,1.8,19.8,574.5,915.09,689.64
2018,6,1,16,30,826.0,77.0,1.8,19.5,526.0,880.13,669.26
2018,6,1,16,45,802.5,74.5,1.8,19.2,476.5,848.07,650.57
2018,6,1,17,0,779.0,72.0,1.8,18.9,427.0,805.16,623.88
2018,6,1,17,15,747.5,68.0,1.8,18.3,376.0,752.22,590.1
2018,6,1,17,30,716.0,64.0,1.8,17.7,325.0,698.88,554.9
2018,6,1,17,45,672.0,60.0,1.8,17.1,275.5,635.54,510.74
2018,6,1,18,0,628.0,56.0,1.8,16.5,226.0,578.41,469.26
2018,6,1,18,15,563.0,50.0,1.85,15.8,179.0,500.83,409.86
2018,6,1,18,30,498.0,44.0,1.9,15.1,132.0,427.15,349.58
2018,6,1,18,45,396.0,36.5,1.9,14.4,93.0,332.46,268.18
2018,6,1,19,0,294.0,29.0,1.9,13.7,54.0,244.8,177.97
2018,6,1,19,15,166.5,17.0,1.9,13.45,29.5,106.03,0.0
2018,6,1,19,30,39.0,5.0,1.9,13.2,5.0,24.07,0.0
2018,6,1,19,45,19.5,2.5,1.9,12.95,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,2,4,45,57.5,6.0,1.75,13.3,7.5,0.0,0.0
2018,6,2,5,0,115.0,12.0,1.7,13.4,15.0,10.91,0.0
2018,6,2,5,15,253.5,22.0,1.6,14.1,45.5,18.1,4.95
2018,6,2,5,30,392.0,32.0,1.5,14.8,76.0,25.87,16.38
2018,6,2,5,45,478.5,39.0,1.35,15.45,118.5,30.65,21.25
2018,6,2,6,0,565.0,46.0,1.2,16.1,161.0,35.33,25.68
2018,6,2,6,15,621.0,50.5,1.2,16.75,209.0,41.25,31.01
2018,6,2,6,30,677.0,55.0,1.2,17.4,257.0,43.92,33.32
2018,6,2,6,45,715.5,59.0,1.15,18.05,307.5,46.04,35.05
2018,6,2,7,0,754.0,63.0,1.1,18.7,358.0,48.11,36.66
2018,6,2,7,15,781.5,66.0,1.1,19.3,408.5,49.28,37.45
2018,6,2,7,30,809.0,69.0,1.1,19.9,459.0,50.4,38.17
2018,6,2,7,45,830.0,71.5,1.1,20.5,508.5,60.08,46.23
2018,6,2,8,0,851.0,74.0,1.1,21.1,558.0,61.51,47.15
2018,6,2,8,15,867.0,76.5,1.15,21.55,605.0,103.77,54.53
2018,6,2,8,30,883.0,79.0,1.2,22.0,652.0,153.66,81.87
2018,6,2,8,45,895.0,80.5,1.2,22.4,695.0,204.18,118.44
2018,6,2,9,0,907.0,82.0,1.2,22.8,738.0,256.06,160.5
2018,6,2,9,15,914.0,85.0,1.2,23.15,776.0,308.89,205.29
2018,6,2,9,30,921.0,88.0,1.2,23.5,814.0,362.22,250.62
2018,6,2,9,45,924.5,91.5,1.25,23.8,846.5,414.92,295.06
2018,6,2,10,0,928.0,95.0,1.3,24.1,879.0,467.38,338.21
2018,6,2,10,15,934.0,96.0,1.3,24.4,906.5,518.64,379.02
2018,6,2,10,30,940.0,97.0,1.3,24.7,934.0,569.45,418.19
2018,6,2,10,45,944.0,98.0,1.3,24.95,954.5,618.48,454.95
2018,6,2,11,0,948.0,99.0,1.3,25.2,975.0,666.49,489.86
2018,6,2,11,15,950.5,99.0,1.3,25.4,988.5,711.49,521.84
2018,6,2,11,30,953.0,99.0,1.3,25.6,1002.0,754.95,551.95
2018,6,2,11,45,954.0,99.5,1.3,25.8,1008.5,796.04,578.19
2018,6,2,12,0,955.0,100.0,1.3,26.0,1015.0,835.18,602.64
2018,6,2,12,15,955.0,99.5,1.35,26.05,1013.5,870.51,625.43
2018,6,2,12,30,955.0,99.0,1.4,26.1,1012.0,903.46,646.65
2018,6,2,12,45,953.5,98.5,1.4,26.15,1003.5,932.56,664.73
2018,6,2,13,0,952.0,98.0,1.4,26.2,995.0,958.87,681.06
2018,6,2,13,15,948.5,97.5,1.45,26.15,979.0,980.42,695.45
2018,6,2,13,30,945.0,97.0,1.5,26.1,963.0,998.84,708.05
2018,6,2,13,45,940.0,97.0,1.5,26.05,940.5,1013.16,717.48
2018,6,2,14,0,935.0,97.0,1.5,26.0,918.0,1024.22,725.06
2018,6,2,14,15,928.5,96.0,1.55,25.9,889.0,1029.46,730.12
2018,6,2,14,30,922.0,95.0,1.6,25.8,860.0,1031.36,733.32
2018,6,2,14,45,913.5,93.0,1.6,25.65,824.5,1026.84,732.09
2018,6,2,15,0,905.0,91.0,1.6,25.5,789.0,1019.04,729.03
2018,6,2,15,15,894.5,89.5,1.6,25.5,749.5,1006.62,722.8
2018,6,2,15,30,884.0,88.0,1.6,25.5,710.0,991.17,714.8
2018,6,2,15,45,870.5,85.5,1.6,25.1,665.5,968.64,703.49
2018,6,2,16,0,857.0,83.0,1.6,24.7,621.0,943.41,690.47
2018,6,2,16,15,839.0,81.0,1.6,24.4,573.5,911.98,673.07
2018,6,2,16,30,821.0,79.0,1.6,24.1,526.0,887.9,660.39
2018,6,2,16,45,797.5,75.5,1.6,23.75,476.0,845.29,635.14
2018,6,2,17,0,774.0,72.0,1.6,23.4,426.0,801.21,608.51
2018,6,2,17,15,742.5,68.5,1.6,22.75,375.5,749.1,576.2
2018,6,2,17,30,711.0,65.0,1.6,22.1,325.0,696.58,542.48
2018,6,2,17,45,667.0,60.5,1.6,21.4,275.5,632.75,499.13
2018,6,2,18,0,623.0,56.0,1.6,20.7,226.0,575.11,458.34
2018,6,2,18,15,558.0,50.5,1.65,20.05,179.5,498.39,400.77
2018,6,2,18,30,493.0,45.0,1.7,19.4,133.0,425.51,342.27
2018,6,2,18,45,392.5,37.0,1.7,18.7,93.5,331.21,262.88
2018,6,2,19,0,292.0,29.0,1.7,18.0,54.0,245.04,177.15
2018,6,2,19,15,165.5,17.5,1.75,17.8,30.0,106.12,0.0
2018,6,2,19,30,39.0,6.0,1.8,17.6,6.0,25.02,0.0
2018,6,2,19,45,19.5,3.0,1.8,17.35,3.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,3,4,45,53.5,6.0,1.75,15.05,7.5,0.0,0.0
2018,6,3,5,0,107.0,12.0,1.7,15.2,15.0,10.91,0.0
2018,6,3,5,15,243.5,22.5,1.6,15.8,45.5,18.53,5.44
2018,6,3,5,30,380.0,33.0,1.5,16.4,76.0,26.73,17.0
2018,6,3,5,45,468.0,40.0,1.4,17.05,118.5,31.46,21.8
2018,6,3,6,0,556.0,47.0,1.3,17.7,161.0,36.11,26.17
2018,6,3,6,15,612.5,52.5,1.25,18.35,209.5,39.32,29.09
2018,6,3,6,30,669.0,58.0,1.2,19.0,258.0,46.39,35.26
2018,6,3,6,45,707.5,62.5,1.2,19.6,308.5,48.81,37.23
2018,6,3,7,0,746.0,67.0,1.2,20.2,359.0,51.15,39.06
2018,6,3,7,15,774.0,70.0,1.2,20.7,409.5,52.19,39.73
2018,6,3,7,30,802.0,73.0,1.2,21.2,460.0,53.19,40.35
2018,6,3,7,45,822.5,76.0,1.2,21.7,509.5,54.07,40.86
2018,6,3,8,0,843.0,79.0,1.2,22.2,559.0,64.74,49.67
2018,6,3,8,15,859.0,81.5,1.2,22.55,605.5,107.24,57.09
2018,6,3,8,30,875.0,84.0,1.2,22.9,652.0,156.75,84.26
2018,6,3,8,45,886.0,86.5,1.25,23.25,695.0,207.43,120.95
2018,6,3,9,0,897.0,89.0,1.3,23.6,738.0,259.37,163.01
2018,6,3,9,15,907.0,90.5,1.35,23.8,776.5,311.42,207.14
2018,6,3,9,30,917.0,92.0,1.4,24.0,815.0,364.24,252.19
2018,6,3,9,45,924.0,93.0,1.45,24.2,848.0,416.16,296.12
2018,6,3,10,0,931.0,94.0,1.5,24.4,881.0,468.14,339.11
2018,6,3,10,15,936.5,95.0,1.5,24.55,908.0,519.26,380.2
2018,6,3,10,30,942.0,96.0,1.5,24.7,935.0,569.9,419.66
