Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,10,45,945.5,97.0,1.5,24.85,955.5,618.7,456.63
2018,6,3,11,0,949.0,98.0,1.5,25.0,976.0,666.43,491.76
2018,6,3,11,15,951.5,99.0,1.5,25.1,990.0,712.26,524.7
2018,6,3,11,30,954.0,100.0,1.5,25.2,1004.0,756.59,555.8
2018,6,3,11,45,954.5,100.5,1.55,25.25,1010.0,797.35,582.88
2018,6,3,12,0,955.0,101.0,1.6,25.3,1016.0,836.12,608.25
2018,6,3,12,15,955.5,100.0,1.6,25.3,1015.0,871.42,630.81
2018,6,3,12,30,956.0,99.0,1.6,25.3,1014.0,904.37,651.74
2018,6,3,12,45,955.0,98.5,1.65,25.25,1006.0,933.94,671.2
2018,6,3,13,0,954.0,98.0,1.7,25.2,998.0,960.75,688.96
2018,6,3,13,15,946.0,101.0,1.7,25.05,981.0,981.63,702.67
2018,6,3,13,30,938.0,104.0,1.7,24.9,964.0,999.35,714.52
2018,6,3,13,45,874.5,139.5,1.75,24.75,926.0,992.72,711.85
2018,6,3,14,0,811.0,175.0,1.8,24.6,888.0,994.08,714.61
2018,6,3,14,15,762.0,194.5,1.8,24.4,847.0,986.48,711.21
2018,6,3,14,30,713.0,214.0,1.8,24.2,806.0,968.8,701.55
2018,6,3,14,45,813.0,152.0,1.85,23.95,800.5,1002.25,725.61
2018,6,3,15,0,913.0,90.0,1.9,23.7,795.0,1026.16,743.15
2018,6,3,15,15,903.0,88.0,1.9,23.7,755.0,1013.65,736.39
2018,6,3,15,30,893.0,86.0,1.9,23.7,715.0,998.04,728.17
2018,6,3,15,45,880.0,83.5,1.9,23.05,670.5,975.91,717.64
2018,6,3,16,0,867.0,81.0,1.9,22.4,626.0,951.03,705.3
2018,6,3,16,15,851.0,78.5,1.9,22.0,579.0,920.71,688.6
2018,6,3,16,30,835.0,76.0,1.9,21.6,532.0,888.16,670.23
2018,6,3,16,45,813.0,73.0,1.9,21.2,482.5,856.62,652.29
2018,6,3,17,0,791.0,70.0,1.9,20.8,433.0,814.17,626.39
2018,6,3,17,15,760.5,66.5,1.9,20.15,382.0,762.45,593.89
2018,6,3,17,30,730.0,63.0,1.9,19.5,331.0,710.25,559.95
2018,6,3,17,45,688.0,58.5,1.9,18.9,281.0,647.43,516.6
2018,6,3,18,0,646.0,54.0,1.9,18.3,231.0,585.58,472.0
2018,6,3,18,15,582.5,49.0,1.85,17.6,184.5,514.37,417.67
2018,6,3,18,30,519.0,44.0,1.8,16.9,138.0,442.28,359.19
2018,6,3,18,45,419.5,36.5,1.8,16.2,97.5,348.16,279.28
2018,6,3,19,0,320.0,29.0,1.8,15.5,57.0,262.2,193.51
2018,6,3,19,15,183.0,17.5,1.8,15.15,31.5,140.45,0.0
2018,6,3,19,30,46.0,6.0,1.8,14.8,6.0,28.58,0.0
2018,6,3,19,45,23.0,3.0,1.8,14.45,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,4,4,45,51.0,6.0,2.0,11.45,7.5,0.0,0.0
2018,6,4,5,0,102.0,12.0,2.0,11.5,15.0,10.91,0.0
2018,6,4,5,15,236.5,23.5,2.0,11.85,46.0,19.44,6.44
2018,6,4,5,30,371.0,35.0,2.0,12.2,77.0,28.53,18.91
2018,6,4,5,45,460.0,42.5,2.0,12.5,120.0,33.59,24.14
2018,6,4,6,0,549.0,50.0,2.0,12.8,163.0,38.57,28.93
2018,6,4,6,15,608.0,55.0,2.05,13.25,211.5,41.27,31.48
2018,6,4,6,30,667.0,60.0,2.1,13.7,260.0,48.07,37.54
2018,6,4,6,45,707.5,64.5,2.1,14.15,311.5,50.43,39.52
2018,6,4,7,0,748.0,69.0,2.1,14.6,363.0,52.73,41.37
2018,6,4,7,15,777.5,72.5,2.05,14.95,414.5,54.09,42.37
2018,6,4,7,30,807.0,76.0,2.0,15.3,466.0,55.39,43.29
2018,6,4,7,45,828.5,79.0,2.0,15.7,516.0,56.2,43.76
2018,6,4,8,0,850.0,82.0,2.0,16.1,566.0,66.78,52.71
2018,6,4,8,15,867.0,85.0,2.0,16.45,614.5,110.52,60.86
2018,6,4,8,30,884.0,88.0,2.0,16.8,663.0,160.91,89.43
2018,6,4,8,45,896.5,90.0,1.95,17.15,706.5,211.96,127.37
2018,6,4,9,0,909.0,92.0,1.9,17.5,750.0,264.42,170.94
2018,6,4,9,15,918.5,94.5,1.95,17.8,789.5,317.68,217.25
2018,6,4,9,30,928.0,97.0,2.0,18.1,829.0,371.69,264.47
2018,6,4,9,45,934.5,99.0,2.0,18.35,862.5,424.76,310.43
2018,6,4,10,0,941.0,101.0,2.0,18.6,896.0,477.86,355.3
2018,6,4,10,15,947.0,101.5,2.0,18.75,923.5,529.38,397.92
2018,6,4,10,30,953.0,102.0,2.0,18.9,951.0,580.44,438.92
2018,6,4,10,45,957.5,103.0,2.0,19.05,972.5,630.38,477.89
2018,6,4,11,0,962.0,104.0,2.0,19.2,994.0,679.33,515.01
2018,6,4,11,15,964.5,104.5,2.05,19.25,1008.0,725.39,549.65
2018,6,4,11,30,967.0,105.0,2.1,19.3,1022.0,769.91,582.47
2018,6,4,11,45,968.0,104.5,2.1,19.3,1027.5,810.78,610.33
2018,6,4,12,0,969.0,104.0,2.1,19.3,1033.0,849.64,636.26
2018,6,4,12,15,967.5,104.5,2.1,19.3,1031.5,885.2,659.8
2018,6,4,12,30,966.0,105.0,2.1,19.3,1030.0,918.31,681.6
2018,6,4,12,45,964.0,104.5,2.15,19.3,1021.0,947.45,701.23
2018,6,4,13,0,962.0,104.0,2.2,19.3,1012.0,973.75,719.06
2018,6,4,13,15,959.5,103.5,2.2,19.2,996.5,996.63,734.44
2018,6,4,13,30,957.0,103.0,2.2,19.1,981.0,1016.41,747.89
2018,6,4,13,45,953.5,101.5,2.2,19.05,958.5,1031.02,757.96
2018,6,4,14,0,950.0,100.0,2.2,19.0,936.0,1042.32,766.05
2018,6,4,14,15,943.5,99.0,2.2,18.8,906.5,1047.84,771.02
2018,6,4,14,30,937.0,98.0,2.2,18.6,877.0,1049.98,774.01
2018,6,4,14,45,929.0,96.5,2.25,18.45,842.0,1046.71,774.17
2018,6,4,15,0,921.0,95.0,2.3,18.3,807.0,1040.14,772.35
2018,6,4,15,15,910.5,93.0,2.3,18.3,766.5,1027.25,765.51
2018,6,4,15,30,900.0,91.0,2.3,18.3,726.0,1011.25,756.78
2018,6,4,15,45,885.0,89.5,2.3,17.75,681.0,988.43,745.18
2018,6,4,16,0,870.0,88.0,2.3,17.2,636.0,962.93,731.78
2018,6,4,16,15,849.0,86.0,2.3,16.85,587.0,928.59,711.69
2018,6,4,16,30,828.0,84.0,2.3,16.5,538.0,901.78,696.66
2018,6,4,16,45,802.0,82.5,2.3,16.15,488.0,859.38,670.4
2018,6,4,17,0,776.0,81.0,2.3,15.8,438.0,815.55,642.69
2018,6,4,17,15,739.5,78.0,2.25,15.3,386.0,759.62,605.44
2018,6,4,17,30,703.0,75.0,2.2,14.8,334.0,708.75,570.88
2018,6,4,17,45,650.5,70.5,2.2,14.35,282.5,638.81,520.72
2018,6,4,18,0,598.0,66.0,2.2,13.9,231.0,570.66,469.85
2018,6,4,18,15,526.0,59.5,2.2,13.4,183.5,488.05,405.07
2018,6,4,18,30,454.0,53.0,2.2,12.9,136.0,409.48,339.21
2018,6,4,18,45,345.0,44.0,2.15,12.45,96.0,309.01,252.36
2018,6,4,19,0,236.0,35.0,2.1,12.0,56.0,221.49,166.86
2018,6,4,19,15,133.5,21.0,2.05,11.7,31.5,119.08,0.0
2018,6,4,19,30,31.0,7.0,2.0,11.4,7.0,21.98,0.0
2018,6,4,19,45,15.5,3.5,2.0,11.15,3.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,5,4,45,23.5,6.0,2.0,9.55,6.5,0.0,0.0
2018,6,5,5,0,47.0,12.0,2.0,9.6,13.0,10.91,0.0
2018,6,5,5,15,141.5,25.5,2.0,9.9,39.5,20.05,7.15
2018,6,5,5,30,236.0,39.0,2.0,10.2,66.0,30.31,20.65
2018,6,5,5,45,319.0,51.0,2.0,10.55,106.0,39.09,29.25
2018,6,5,6,0,402.0,63.0,2.0,10.9,146.0,47.63,37.3
2018,6,5,6,15,450.0,72.0,2.0,11.35,188.0,54.69,43.81
2018,6,5,6,30,498.0,81.0,2.0,11.8,230.0,59.8,48.37
2018,6,5,6,45,519.5,93.0,2.0,12.25,274.0,66.91,54.56
2018,6,5,7,0,541.0,105.0,2.0,12.7,318.0,73.56,60.21
2018,6,5,7,15,541.5,119.5,1.95,13.15,357.0,81.52,66.91
2018,6,5,7,30,542.0,134.0,1.9,13.6,396.0,89.55,73.58
2018,6,5,7,45,579.5,138.0,1.9,14.1,445.0,88.35,72.11
2018,6,5,8,0,617.0,142.0,1.9,14.6,494.0,87.8,71.25
2018,6,5,8,15,614.5,160.0,1.85,15.15,535.0,130.85,84.96
2018,6,5,8,30,612.0,178.0,1.8,15.7,576.0,177.67,114.5
2018,6,5,8,45,617.0,193.0,1.75,16.25,617.0,223.91,149.16
2018,6,5,9,0,622.0,208.0,1.7,16.8,658.0,271.15,187.48
2018,6,5,9,15,620.0,225.0,1.65,17.3,694.0,318.88,227.47
2018,6,5,9,30,618.0,242.0,1.6,17.8,730.0,366.69,267.33
2018,6,5,9,45,615.0,259.0,1.6,18.25,761.5,414.09,306.31
2018,6,5,10,0,612.0,276.0,1.6,18.7,793.0,461.25,344.09
2018,6,5,10,15,665.0,257.5,1.6,19.05,836.0,507.6,380.36
2018,6,5,10,30,718.0,239.0,1.6,19.4,879.0,558.49,419.41
2018,6,5,10,45,770.5,212.0,1.55,19.75,913.0,606.42,455.52
2018,6,5,11,0,823.0,185.0,1.5,20.1,947.0,658.41,493.69
2018,6,5,11,15,740.0,243.5,1.55,20.25,936.0,691.65,516.92
2018,6,5,11,30,657.0,302.0,1.6,20.4,925.0,718.5,534.91
2018,6,5,11,45,762.0,234.0,1.6,20.5,961.5,773.29,575.19
2018,6,5,12,0,867.0,166.0,1.6,20.6,998.0,828.28,614.38
2018,6,5,12,15,889.0,150.5,1.65,20.65,1003.0,860.97,635.94
2018,6,5,12,30,911.0,135.0,1.7,20.7,1008.0,898.5,660.85
2018,6,5,12,45,831.5,186.5,1.7,20.7,978.0,914.83,671.3
2018,6,5,13,0,752.0,238.0,1.7,20.7,948.0,925.45,678.33
2018,6,5,13,15,788.0,210.0,1.75,20.65,943.5,949.1,694.72
2018,6,5,13,30,824.0,182.0,1.8,20.6,939.0,978.29,714.62
2018,6,5,13,45,823.5,176.5,1.85,20.5,917.5,991.64,724.45
2018,6,5,14,0,823.0,171.0,1.9,20.4,896.0,1001.91,732.59
2018,6,5,14,15,816.5,166.5,1.9,20.25,866.5,1004.11,735.21
2018,6,5,14,30,810.0,162.0,1.9,20.1,837.0,1003.09,735.98
2018,6,5,14,45,837.5,140.0,1.95,19.95,812.5,1014.08,745.36
2018,6,5,15,0,865.0,118.0,2.0,19.8,788.0,1009.88,744.91
2018,6,5,15,15,857.0,113.5,2.0,19.8,748.5,997.36,738.28
2018,6,5,15,30,849.0,109.0,2.0,19.8,709.0,992.44,736.85
2018,6,5,15,45,841.0,104.0,2.0,19.3,667.0,973.1,727.34
2018,6,5,16,0,833.0,99.0,2.0,18.8,625.0,950.85,716.04
2018,6,5,16,15,814.0,95.0,2.0,18.4,576.5,916.55,696.28
2018,6,5,16,30,795.0,91.0,2.0,18.0,528.0,880.08,674.88
2018,6,5,16,45,769.5,87.5,2.05,17.6,478.0,836.35,648.51
2018,6,5,17,0,744.0,84.0,2.1,17.2,428.0,791.26,620.54
2018,6,5,17,15,712.5,81.0,2.05,16.65,379.0,745.48,590.8
2018,6,5,17,30,681.0,78.0,2.0,16.1,330.0,694.97,556.68
2018,6,5,17,45,627.5,72.5,2.0,15.5,278.0,623.61,505.98
2018,6,5,18,0,574.0,67.0,2.0,14.9,226.0,554.16,454.6
2018,6,5,18,15,507.5,59.5,2.0,14.35,179.5,475.15,392.89
2018,6,5,18,30,441.0,52.0,2.0,13.8,133.0,399.98,330.23
2018,6,5,18,45,349.0,42.5,1.95,13.2,95.0,310.63,253.06
2018,6,5,19,0,257.0,33.0,1.9,12.6,57.0,230.32,174.55
2018,6,5,19,15,148.5,20.5,1.85,12.25,32.5,127.07,0.0
2018,6,5,19,30,40.0,8.0,1.8,11.9,8.0,27.46,0.0
2018,6,5,19,45,20.0,4.0,1.8,11.6,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,6,4,45,24.5,6.0,1.85,10.85,6.5,0.0,0.0
2018,6,6,5,0,49.0,12.0,1.8,10.9,13.0,10.91,0.0
2018,6,6,5,15,134.5,26.5,1.8,11.15,39.5,20.83,7.8
2018,6,6,5,30,220.0,41.0,1.8,11.4,66.0,31.84,21.88
2018,6,6,5,45,289.5,53.0,1.8,11.65,102.5,40.54,30.4
2018,6,6,6,0,359.0,65.0,1.8,11.9,139.0,48.97,38.34
2018,6,6,6,15,449.0,73.0,1.8,12.35,191.0,55.53,44.38
2018,6,6,6,30,539.0,81.0,1.8,12.8,243.0,60.0,48.35
2018,6,6,6,45,563.0,90.0,1.8,13.2,286.5,64.74,52.42
2018,6,6,7,0,587.0,99.0,1.8,13.6,330.0,69.16,56.11
2018,6,6,7,15,650.5,100.0,1.8,14.2,388.0,67.65,54.44
2018,6,6,7,30,714.0,101.0,1.8,14.8,446.0,66.38,53.0
2018,6,6,7,45,739.5,104.5,1.75,15.35,495.0,66.59,52.88
2018,6,6,8,0,765.0,108.0,1.7,15.9,544.0,74.2,59.16
2018,6,6,8,15,783.0,112.0,1.7,16.45,590.5,115.54,67.08
2018,6,6,8,30,801.0,116.0,1.7,17.0,637.0,162.78,94.13
2018,6,6,8,45,815.0,119.0,1.7,17.5,679.5,210.96,129.77
2018,6,6,9,0,829.0,122.0,1.7,18.0,722.0,260.86,170.79
2018,6,6,9,15,841.5,124.5,1.7,18.3,761.5,311.56,214.3
2018,6,6,9,30,854.0,127.0,1.7,18.6,801.0,363.45,259.01
2018,6,6,9,45,864.0,127.5,1.7,18.9,834.0,419.68,306.41
2018,6,6,10,0,874.0,128.0,1.7,19.2,867.0,469.81,348.26
2018,6,6,10,15,879.5,130.0,1.75,19.3,894.0,519.14,388.9
2018,6,6,10,30,885.0,132.0,1.8,19.4,921.0,568.06,428.15
2018,6,6,10,45,889.0,133.5,1.8,19.5,941.5,615.18,464.8
2018,6,6,11,0,893.0,135.0,1.8,19.6,962.0,661.41,499.8
2018,6,6,11,15,896.0,136.0,1.8,19.65,976.0,705.53,532.51
2018,6,6,11,30,899.0,137.0,1.8,19.7,990.0,748.34,563.55
2018,6,6,11,45,900.0,137.5,1.8,19.75,996.5,787.82,591.29
2018,6,6,12,0,901.0,138.0,1.8,19.8,1003.0,825.54,616.25
2018,6,6,12,15,891.5,144.5,1.8,19.75,999.5,857.9,637.68
2018,6,6,12,30,882.0,151.0,1.8,19.7,996.0,887.71,657.38
2018,6,6,12,45,868.0,158.0,1.8,19.7,984.0,911.38,672.87
2018,6,6,13,0,854.0,165.0,1.8,19.7,972.0,942.4,693.24
2018,6,6,13,15,850.0,164.0,1.8,19.6,956.5,962.91,706.91
2018,6,6,13,30,846.0,163.0,1.8,19.5,941.0,980.46,718.84
2018,6,6,13,45,840.0,162.5,1.8,19.4,919.0,993.56,728.02
2018,6,6,14,0,834.0,162.0,1.8,19.3,897.0,1003.54,735.34
2018,6,6,14,15,825.0,160.5,1.85,19.1,868.0,1006.38,739.19
2018,6,6,14,30,816.0,159.0,1.9,18.9,839.0,1006.01,741.18
2018,6,6,14,45,803.5,157.5,1.9,18.7,804.0,998.99,738.35
2018,6,6,15,0,791.0,156.0,1.9,18.5,769.0,988.87,733.69
2018,6,6,15,15,777.0,152.5,1.9,18.5,729.0,972.1,724.24
2018,6,6,15,30,763.0,149.0,1.9,18.5,689.0,959.62,717.77
2018,6,6,15,45,742.0,147.0,1.95,17.8,645.0,932.45,703.98
2018,6,6,16,0,721.0,145.0,2.0,17.1,601.0,902.96,688.54
2018,6,6,16,15,693.5,142.0,2.0,16.6,553.5,863.93,665.23
2018,6,6,16,30,666.0,139.0,2.0,16.1,506.0,823.25,640.45
2018,6,6,16,45,633.5,134.0,2.0,15.6,456.5,774.25,609.22
2018,6,6,17,0,601.0,129.0,2.0,15.1,407.0,724.37,576.63
2018,6,6,17,15,562.5,121.5,1.95,14.6,358.0,665.94,536.41
2018,6,6,17,30,524.0,114.0,1.9,14.1,309.0,602.77,491.41
2018,6,6,17,45,472.5,105.0,1.9,13.55,261.0,534.98,441.03
2018,6,6,18,0,421.0,96.0,1.9,13.0,213.0,469.6,390.17
2018,6,6,18,15,353.0,83.5,1.85,12.65,168.5,390.61,325.65
2018,6,6,18,30,285.0,71.0,1.8,12.3,124.0,316.42,262.7
2018,6,6,18,45,202.0,55.0,1.8,11.95,87.0,221.59,181.03
2018,6,6,19,0,119.0,39.0,1.8,11.6,50.0,147.07,111.12
2018,6,6,19,15,64.5,22.5,1.75,11.4,28.0,77.38,0.0
2018,6,6,19,30,10.0,6.0,1.7,11.2,6.0,10.51,0.0
2018,6,6,19,45,5.0,3.0,1.7,11.0,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,7,4,45,18.0,6.0,1.6,9.9,6.5,0.0,0.0
2018,6,7,5,0,36.0,12.0,1.6,10.0,13.0,10.91,0.0
2018,6,7,5,15,127.0,28.5,1.6,10.35,41.5,22.42,9.06
2018,6,7,5,30,218.0,45.0,1.6,10.7,70.0,34.99,24.69
2018,6,7,5,45,311.5,56.5,1.6,11.05,111.0,43.29,32.93
2018,6,7,6,0,405.0,68.0,1.6,11.4,152.0,51.39,40.6
2018,6,7,6,15,472.5,76.5,1.6,11.9,199.5,58.67,47.28
2018,6,7,6,30,540.0,85.0,1.6,12.4,247.0,63.34,51.41
2018,6,7,6,45,590.5,91.0,1.6,12.95,298.0,65.69,53.32
2018,6,7,7,0,641.0,97.0,1.6,13.5,349.0,67.98,55.08
2018,6,7,7,15,677.5,101.5,1.6,14.0,400.0,68.95,55.63
2018,6,7,7,30,714.0,106.0,1.6,14.5,451.0,69.86,56.12
2018,6,7,7,45,742.0,109.5,1.55,15.05,501.5,69.94,55.86
2018,6,7,8,0,770.0,113.0,1.5,15.6,552.0,77.9,62.42
2018,6,7,8,15,791.5,116.0,1.5,16.1,600.0,119.16,69.77
2018,6,7,8,30,813.0,119.0,1.5,16.6,648.0,166.46,96.66
2018,6,7,8,45,830.5,120.5,1.5,17.05,692.0,214.71,132.19
2018,6,7,9,0,848.0,122.0,1.5,17.5,736.0,265.06,173.47
2018,6,7,9,15,863.5,122.0,1.55,17.85,776.0,315.68,216.92
2018,6,7,9,30,879.0,122.0,1.6,18.2,816.0,374.46,266.87
2018,6,7,9,45,893.5,119.5,1.6,18.5,850.5,424.91,309.96
2018,6,7,10,0,908.0,117.0,1.6,18.8,885.0,476.11,352.72
2018,6,7,10,15,916.0,117.0,1.6,18.95,913.0,526.67,394.09
2018,6,7,10,30,924.0,117.0,1.6,19.1,941.0,577.0,434.07
2018,6,7,10,45,931.0,116.5,1.65,19.2,963.0,625.93,472.27
2018,6,7,11,0,938.0,116.0,1.7,19.3,985.0,674.12,508.97
2018,6,7,11,15,941.0,116.5,1.7,19.3,999.0,719.56,542.66
2018,6,7,11,30,944.0,117.0,1.7,19.3,1013.0,763.58,574.56
2018,6,7,11,45,946.0,117.0,1.7,19.35,1020.0,804.86,602.7
2018,6,7,12,0,948.0,117.0,1.7,19.4,1027.0,844.32,628.63
2018,6,7,12,15,947.0,117.5,1.7,19.35,1026.0,879.79,651.96
2018,6,7,12,30,946.0,118.0,1.7,19.3,1025.0,912.93,673.65
2018,6,7,12,45,943.0,118.0,1.75,19.3,1016.0,941.38,692.69
2018,6,7,13,0,940.0,118.0,1.8,19.3,1007.0,967.03,709.99
2018,6,7,13,15,937.5,117.0,1.8,19.2,991.5,989.28,724.79
2018,6,7,13,30,935.0,116.0,1.8,19.1,976.0,1008.48,737.71
2018,6,7,13,45,931.0,115.0,1.75,19.05,954.0,1023.11,746.96
2018,6,7,14,0,927.0,114.0,1.7,19.0,932.0,1034.51,754.26
2018,6,7,14,15,921.0,112.0,1.7,18.8,903.0,1039.62,758.87
2018,6,7,14,30,915.0,110.0,1.7,18.6,874.0,1041.39,761.57
2018,6,7,14,45,906.5,108.5,1.7,18.45,839.0,1037.89,760.94
2018,6,7,15,0,898.0,107.0,1.7,18.3,804.0,1031.15,758.44
2018,6,7,15,15,887.0,105.0,1.7,18.3,764.0,1018.19,751.66
2018,6,7,15,30,876.0,103.0,1.7,18.3,724.0,1002.19,743.08
2018,6,7,15,45,858.0,101.5,1.7,17.85,678.0,976.97,729.78
2018,6,7,16,0,840.0,100.0,1.7,17.4,632.0,959.52,721.7
2018,6,7,16,15,822.0,96.5,1.7,17.05,584.5,926.76,702.96
2018,6,7,16,30,804.0,93.0,1.7,16.7,537.0,891.78,682.63
2018,6,7,16,45,778.0,90.5,1.7,16.35,487.0,848.68,656.36
2018,6,7,17,0,752.0,88.0,1.7,16.0,437.0,804.17,628.58
2018,6,7,17,15,719.5,83.0,1.7,15.5,386.0,755.08,597.12
2018,6,7,17,30,687.0,78.0,1.7,15.0,335.0,700.87,560.88
2018,6,7,17,45,642.5,72.5,1.65,14.55,285.0,636.49,515.16
2018,6,7,18,0,598.0,67.0,1.6,14.1,235.0,573.36,468.55
2018,6,7,18,15,531.5,60.0,1.6,13.55,187.5,494.01,407.38
2018,6,7,18,30,465.0,53.0,1.6,13.0,140.0,418.38,345.04
2018,6,7,18,45,366.0,44.0,1.55,12.5,100.0,323.81,264.06
2018,6,7,19,0,267.0,35.0,1.5,12.0,60.0,239.48,183.77
2018,6,7,19,15,155.0,21.5,1.5,11.7,34.0,133.4,0.0
2018,6,7,19,30,43.0,8.0,1.5,11.4,8.0,29.06,0.0
2018,6,7,19,45,21.5,4.0,1.45,11.1,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,8,4,45,38.5,6.5,1.35,10.15,7.5,0.0,0.0
2018,6,8,5,0,77.0,13.0,1.3,10.3,15.0,11.82,0.0
2018,6,8,5,15,190.0,26.0,1.3,10.85,44.5,20.49,7.91
2018,6,8,5,30,303.0,39.0,1.3,11.4,74.0,32.05,22.11
2018,6,8,5,45,391.0,48.0,1.25,11.95,115.0,38.23,28.35
2018,6,8,6,0,479.0,57.0,1.2,12.5,156.0,44.24,34.06
2018,6,8,6,15,540.5,63.5,1.2,13.15,203.5,47.84,37.39
2018,6,8,6,30,602.0,70.0,1.2,13.8,251.0,51.35,40.47
2018,6,8,6,45,647.0,74.0,1.2,14.5,301.0,52.74,41.53
2018,6,8,7,0,692.0,78.0,1.2,15.2,351.0,54.12,42.51
2018,6,8,7,15,723.5,82.0,1.25,15.8,401.5,60.93,48.23
2018,6,8,7,30,755.0,86.0,1.3,16.4,452.0,62.3,49.11
2018,6,8,7,45,779.5,88.5,1.3,17.0,501.0,62.43,48.92
2018,6,8,8,0,804.0,91.0,1.3,17.6,550.0,62.55,48.73
2018,6,8,8,15,822.5,93.5,1.3,18.0,596.5,105.17,56.9
2018,6,8,8,30,841.0,96.0,1.3,18.4,643.0,162.62,91.75
2018,6,8,8,45,856.0,97.5,1.3,18.8,686.5,211.45,127.57
2018,6,8,9,0,871.0,99.0,1.3,19.2,730.0,261.93,168.89
2018,6,8,9,15,882.5,100.0,1.3,19.5,768.5,312.6,212.3
2018,6,8,9,30,894.0,101.0,1.3,19.8,807.0,364.21,256.68
2018,6,8,9,45,903.5,101.0,1.3,20.05,840.5,415.08,300.02
2018,6,8,10,0,913.0,101.0,1.3,20.3,874.0,466.25,342.57
2018,6,8,10,15,918.5,102.5,1.3,20.45,901.0,516.81,383.6
2018,6,8,10,30,924.0,104.0,1.3,20.6,928.0,566.91,423.03
2018,6,8,10,45,929.0,104.0,1.35,20.8,949.0,614.91,460.06
2018,6,8,11,0,934.0,104.0,1.4,21.0,970.0,662.0,495.44
2018,6,8,11,15,936.5,104.5,1.4,21.05,983.5,706.76,528.18
2018,6,8,11,30,939.0,105.0,1.4,21.1,997.0,750.06,559.11
2018,6,8,11,45,940.5,104.5,1.4,21.15,1003.0,790.14,585.81
2018,6,8,12,0,942.0,104.0,1.4,21.2,1009.0,828.35,610.6
2018,6,8,12,15,941.5,104.0,1.4,21.15,1008.0,863.33,633.32
2018,6,8,12,30,941.0,104.0,1.4,21.1,1007.0,896.0,654.43
2018,6,8,12,45,938.5,104.0,1.4,21.1,998.5,924.43,672.61
2018,6,8,13,0,936.0,104.0,1.4,21.1,990.0,950.12,689.03
2018,6,8,13,15,935.0,102.5,1.4,20.95,975.5,972.86,704.01
2018,6,8,13,30,934.0,101.0,1.4,20.8,961.0,992.61,717.17
2018,6,8,13,45,932.0,98.5,1.4,20.7,939.5,1007.29,727.1
2018,6,8,14,0,930.0,96.0,1.4,20.6,918.0,1018.73,735.17
2018,6,8,14,15,925.0,94.0,1.4,20.4,889.5,1024.46,740.08
2018,6,8,14,30,920.0,92.0,1.4,20.2,861.0,1026.87,743.12
2018,6,8,14,45,914.0,90.0,1.4,20.0,827.5,1024.97,743.63
2018,6,8,15,0,908.0,88.0,1.4,19.8,794.0,1019.81,742.27
2018,6,8,15,15,898.0,86.0,1.4,19.8,754.5,1007.44,735.93
2018,6,8,15,30,888.0,84.0,1.4,19.8,715.0,992.0,727.81
2018,6,8,15,45,876.5,81.5,1.4,19.3,671.5,971.53,717.9
2018,6,8,16,0,865.0,79.0,1.4,18.8,628.0,948.29,706.21
2018,6,8,16,15,849.0,76.0,1.35,18.45,581.0,917.5,688.34
2018,6,8,16,30,833.0,73.0,1.3,18.1,534.0,884.44,668.88
2018,6,8,16,45,810.0,71.0,1.25,17.8,485.0,844.26,644.22
2018,6,8,17,0,787.0,69.0,1.2,17.5,436.0,811.58,624.42
2018,6,8,17,15,755.5,66.5,1.2,17.1,385.5,760.57,592.09
2018,6,8,17,30,724.0,64.0,1.2,16.7,335.0,709.12,558.56
2018,6,8,17,45,679.5,60.0,1.15,16.3,285.0,645.18,514.07
2018,6,8,18,0,635.0,56.0,1.1,15.9,235.0,582.35,468.64
2018,6,8,18,15,571.5,50.5,1.1,15.45,188.0,510.78,414.69
2018,6,8,18,30,508.0,45.0,1.1,15.0,141.0,438.26,356.61
2018,6,8,18,45,411.5,37.5,1.05,14.5,101.0,346.11,278.95
2018,6,8,19,0,315.0,30.0,1.0,14.0,61.0,261.89,199.94
2018,6,8,19,15,188.5,19.0,1.0,13.7,35.0,149.4,9.57
2018,6,8,19,30,62.0,8.0,1.0,13.4,9.0,38.74,0.0
2018,6,8,19,45,31.0,4.0,1.0,13.15,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,9,4,45,22.5,5.5,1.45,10.55,6.0,0.0,0.0
2018,6,9,5,0,45.0,11.0,1.5,10.5,12.0,10.01,0.0
2018,6,9,5,15,29.0,20.0,1.55,10.5,21.5,17.1,5.77
2018,6,9,5,30,13.0,29.0,1.6,10.5,31.0,25.39,16.43
2018,6,9,5,45,7.0,43.5,1.6,10.55,44.5,37.82,28.15
2018,6,9,6,0,1.0,58.0,1.6,10.6,58.0,50.01,39.51
2018,6,9,6,15,6.5,78.0,1.6,10.65,80.0,66.3,54.38
2018,6,9,6,30,12.0,98.0,1.6,10.7,102.0,82.42,68.86
2018,6,9,6,45,53.0,126.5,1.6,10.75,147.0,100.52,84.84
2018,6,9,7,0,94.0,155.0,1.6,10.8,192.0,120.49,102.2
2018,6,9,7,15,129.5,179.0,1.6,10.95,237.5,130.82,110.81
2018,6,9,7,30,165.0,203.0,1.6,11.1,283.0,145.86,123.41
2018,6,9,7,45,170.0,224.5,1.6,11.2,314.5,158.72,133.99
2018,6,9,8,0,175.0,246.0,1.6,11.3,346.0,171.08,144.04
2018,6,9,8,15,167.5,269.5,1.6,11.55,371.5,197.62,153.65
2018,6,9,8,30,160.0,293.0,1.6,11.8,397.0,224.88,173.08
2018,6,9,8,45,184.0,313.5,1.65,12.05,441.0,255.19,195.16
2018,6,9,9,0,208.0,334.0,1.7,12.3,485.0,288.41,220.35
2018,6,9,9,15,265.5,342.0,1.7,12.65,545.0,314.77,239.54
2018,6,9,9,30,323.0,350.0,1.7,13.0,605.0,358.02,272.66
2018,6,9,9,45,362.5,351.5,1.7,13.3,649.0,396.1,302.57
2018,6,9,10,0,402.0,353.0,1.7,13.6,693.0,430.37,329.72
2018,6,9,10,15,402.5,366.0,1.75,13.8,716.0,466.49,358.54
2018,6,9,10,30,403.0,379.0,1.8,14.0,739.0,502.8,386.89
2018,6,9,10,45,404.5,392.0,1.85,14.15,760.0,539.82,415.28
2018,6,9,11,0,406.0,405.0,1.9,14.3,781.0,581.74,446.61
2018,6,9,11,15,387.0,416.0,1.9,14.5,779.0,603.16,462.17
2018,6,9,11,30,368.0,427.0,1.9,14.7,777.0,622.83,476.22
2018,6,9,11,45,425.5,415.5,1.95,14.9,822.5,677.39,516.55
2018,6,9,12,0,483.0,404.0,2.0,15.1,868.0,738.1,560.39
2018,6,9,12,15,581.5,347.5,2.05,15.2,906.0,796.02,603.43
2018,6,9,12,30,680.0,291.0,2.1,15.3,944.0,854.57,646.63
2018,6,9,12,45,771.5,230.5,2.1,15.4,965.5,907.93,685.08
2018,6,9,13,0,863.0,170.0,2.1,15.5,987.0,954.93,716.11
2018,6,9,13,15,819.0,193.0,2.15,15.45,958.5,961.65,721.16
2018,6,9,13,30,775.0,216.0,2.2,15.4,930.0,971.92,729.14
2018,6,9,13,45,698.5,252.5,2.2,15.3,884.5,953.99,717.82
2018,6,9,14,0,622.0,289.0,2.2,15.2,839.0,930.35,701.09
2018,6,9,14,15,680.5,245.0,2.2,15.05,829.0,958.09,723.41
2018,6,9,14,30,739.0,201.0,2.2,14.9,819.0,981.26,740.09
2018,6,9,14,45,770.0,174.5,2.25,14.75,795.0,983.36,743.38
2018,6,9,15,0,801.0,148.0,2.3,14.6,771.0,990.65,750.56
2018,6,9,15,15,826.5,128.5,2.3,14.6,743.0,995.65,755.34
2018,6,9,15,30,852.0,109.0,2.3,14.6,715.0,985.61,750.17
2018,6,9,15,45,855.5,101.0,2.3,14.25,677.0,974.42,745.47
2018,6,9,16,0,859.0,93.0,2.3,13.9,639.0,959.9,738.61
2018,6,9,16,15,832.0,90.0,2.25,13.65,586.0,928.9,719.64
2018,6,9,16,30,805.0,87.0,2.2,13.4,533.0,885.93,692.29
2018,6,9,16,45,773.0,85.5,2.2,13.1,481.5,838.66,662.16
2018,6,9,17,0,741.0,84.0,2.2,12.8,430.0,790.3,630.61
2018,6,9,17,15,707.0,79.5,2.2,12.55,379.0,735.74,593.54
2018,6,9,17,30,673.0,75.0,2.2,12.3,328.0,686.01,559.05
2018,6,9,17,45,635.5,72.0,2.2,12.0,283.0,631.1,519.41
2018,6,9,18,0,598.0,69.0,2.2,11.7,238.0,576.82,478.61
2018,6,9,18,15,525.5,63.0,2.15,11.4,190.5,494.19,413.04
2018,6,9,18,30,453.0,57.0,2.1,11.1,143.0,415.38,346.59
2018,6,9,18,45,346.5,47.0,2.05,10.85,102.0,314.88,259.63
2018,6,9,19,0,240.0,37.0,2.0,10.6,61.0,226.51,176.64
2018,6,9,19,15,137.5,23.0,2.0,10.45,35.0,127.25,17.71
2018,6,9,19,30,35.0,9.0,2.0,10.3,9.0,25.99,0.0
2018,6,9,19,45,17.5,4.5,1.95,10.15,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,6,10,4,45,38.0,6.5,1.5,7.25,7.5,0.0,0.0
2018,6,10,5,0,76.0,13.0,1.5,7.4,15.0,11.82,0.0
2018,6,10,5,15,197.0,26.0,1.45,7.95,45.5,20.49,8.25
2018,6,10,5,30,318.0,39.0,1.4,8.5,76.0,32.05,22.41
2018,6,10,5,45,410.5,47.5,1.35,9.05,118.5,37.81,28.33
2018,6,10,6,0,503.0,56.0,1.3,9.6,161.0,43.43,33.75
2018,6,10,6,15,564.0,62.5,1.3,10.4,209.0,47.1,37.15
2018,6,10,6,30,625.0,69.0,1.3,11.2,257.0,50.67,40.29
2018,6,10,6,45,668.0,73.5,1.3,11.95,307.5,52.48,41.73
2018,6,10,7,0,711.0,78.0,1.3,12.7,358.0,54.25,43.06
2018,6,10,7,15,741.0,81.5,1.25,13.35,408.0,60.67,48.48
2018,6,10,7,30,771.0,85.0,1.2,14.0,458.0,61.68,49.05
2018,6,10,7,45,794.5,87.5,1.2,14.65,507.5,61.85,48.89
2018,6,10,8,0,818.0,90.0,1.2,15.3,557.0,62.0,48.71
2018,6,10,8,15,836.5,92.0,1.15,15.75,604.0,105.09,56.88
2018,6,10,8,30,855.0,94.0,1.1,16.2,651.0,162.89,92.11
2018,6,10,8,45,870.0,95.0,1.1,16.65,694.0,212.0,128.35
2018,6,10,9,0,885.0,96.0,1.1,17.1,737.0,262.77,170.13
2018,6,10,9,15,896.0,96.5,1.1,17.4,775.5,313.59,213.95
2018,6,10,9,30,907.0,97.0,1.1,17.7,814.0,365.27,258.69
2018,6,10,9,45,916.0,97.0,1.1,18.05,847.0,416.52,302.46
2018,6,10,10,0,925.0,97.0,1.1,18.4,880.0,468.03,345.31
2018,6,10,10,15,932.0,96.5,1.15,18.55,907.0,518.27,386.55
2018,6,10,10,30,939.0,96.0,1.2,18.7,934.0,568.14,426.36
2018,6,10,10,45,945.0,94.5,1.25,18.85,954.5,616.09,463.71
2018,6,10,11,0,951.0,93.0,1.3,19.0,975.0,663.16,499.44
2018,6,10,11,15,954.0,92.5,1.35,19.0,988.5,708.01,533.01
2018,6,10,11,30,957.0,92.0,1.4,19.0,1002.0,751.36,564.83
2018,6,10,11,45,958.5,92.0,1.45,19.05,1008.5,792.38,592.52
2018,6,10,12,0,960.0,92.0,1.5,19.1,1015.0,831.48,618.69
2018,6,10,12,15,958.5,92.5,1.55,19.05,1013.5,866.52,642.27
2018,6,10,12,30,957.0,93.0,1.6,19.0,1012.0,899.14,664.23
2018,6,10,12,45,954.0,93.5,1.65,19.0,1003.5,927.88,683.51
2018,6,10,13,0,951.0,94.0,1.7,19.0,995.0,953.82,701.03
2018,6,10,13,15,948.5,93.0,1.7,18.95,979.5,975.83,715.53
2018,6,10,13,30,946.0,92.0,1.7,18.9,964.0,994.76,728.14
2018,6,10,13,45,942.5,90.5,1.75,18.8,942.0,1009.07,738.74
2018,6,10,14,0,939.0,89.0,1.8,18.7,920.0,1020.12,747.42
2018,6,10,14,15,933.5,87.5,1.8,18.55,891.5,1025.9,752.33
2018,6,10,14,30,928.0,86.0,1.8,18.4,863.0,1028.34,755.3
2018,6,10,14,45,920.5,85.0,1.8,18.25,829.0,1026.04,755.4
2018,6,10,15,0,913.0,84.0,1.8,18.1,795.0,1020.5,753.61
2018,6,10,15,15,903.0,82.0,1.8,18.1,755.5,1008.1,747.1
2018,6,10,15,30,893.0,80.0,1.8,18.1,716.0,992.62,738.75
2018,6,10,15,45,880.5,78.0,1.85,17.6,672.5,971.72,728.96
2018,6,10,16,0,868.0,76.0,1.9,17.1,629.0,948.07,717.31
2018,6,10,16,15,852.0,74.0,1.9,16.8,582.5,918.5,700.41
2018,6,10,16,30,836.0,72.0,1.9,16.5,536.0,886.7,681.87
2018,6,10,16,45,814.5,69.5,1.9,16.15,487.0,847.2,657.82
2018,6,10,17,0,793.0,67.0,1.9,15.8,438.0,815.09,638.61
2018,6,10,17,15,764.5,64.0,1.9,15.4,388.5,765.88,606.65
2018,6,10,17,30,736.0,61.0,1.9,15.0,339.0,716.07,573.41
2018,6,10,17,45,696.0,57.0,1.9,14.6,289.5,655.41,530.77
2018,6,10,18,0,656.0,53.0,1.9,14.2,240.0,595.59,486.98
2018,6,10,18,15,597.5,48.5,1.85,13.75,193.5,522.8,430.69
2018,6,10,18,30,539.0,44.0,1.8,13.3,147.0,458.92,378.44
2018,6,10,18,45,447.0,37.0,1.75,12.8,106.0,368.97,301.31
2018,6,10,19,0,355.0,30.0,1.7,12.3,65.0,286.46,223.03
2018,6,10,19,15,216.5,19.5,1.65,12.0,37.5,167.06,35.53
2018,6,10,19,30,78.0,9.0,1.6,11.7,10.0,47.92,0.0
2018,6,10,19,45,39.0,4.5,1.6,11.45,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,11,4,45,53.0,6.5,1.2,10.75,8.0,0.0,0.0
2018,6,11,5,0,106.0,13.0,1.2,10.9,16.0,11.82,0.0
2018,6,11,5,15,242.0,23.5,1.2,11.4,47.0,19.32,7.33
2018,6,11,5,30,378.0,34.0,1.2,11.9,78.0,27.49,18.15
2018,6,11,5,45,463.0,41.0,1.15,12.4,120.0,32.19,22.96
2018,6,11,6,0,548.0,48.0,1.1,12.9,162.0,36.8,27.38
2018,6,11,6,15,604.0,53.5,1.1,13.65,210.0,39.98,30.31
2018,6,11,6,30,660.0,59.0,1.1,14.4,258.0,47.1,36.6
2018,6,11,6,45,698.0,63.5,1.1,15.1,308.0,49.49,38.55
2018,6,11,7,0,736.0,68.0,1.1,15.8,358.0,51.8,40.36
2018,6,11,7,15,764.5,71.5,1.05,16.45,408.5,53.18,41.32
2018,6,11,7,30,793.0,75.0,1.0,17.1,459.0,54.5,42.2
2018,6,11,7,45,814.0,78.0,1.0,17.75,508.0,55.32,42.63
2018,6,11,8,0,835.0,81.0,1.0,18.4,557.0,65.95,51.5
2018,6,11,8,15,851.5,83.5,1.0,18.9,604.0,109.89,59.63
2018,6,11,8,30,868.0,86.0,1.0,19.4,651.0,158.8,87.12
2018,6,11,8,45,880.5,88.5,1.0,19.9,694.5,209.09,123.95
2018,6,11,9,0,893.0,91.0,1.0,20.4,738.0,260.82,166.05
2018,6,11,9,15,900.0,94.0,1.0,20.75,776.0,312.7,210.22
2018,6,11,9,30,907.0,97.0,1.0,21.1,814.0,365.1,254.91
2018,6,11,9,45,912.0,100.5,1.05,21.5,847.0,417.45,299.01
2018,6,11,10,0,917.0,104.0,1.1,21.9,880.0,469.73,341.94
2018,6,11,10,15,923.5,105.0,1.1,22.2,908.0,520.55,382.45
2018,6,11,10,30,930.0,106.0,1.1,22.5,936.0,571.02,421.4
2018,6,11,10,45,934.5,106.5,1.15,22.85,957.0,619.4,457.95
2018,6,11,11,0,939.0,107.0,1.2,23.2,978.0,666.84,492.8
2018,6,11,11,15,942.5,107.0,1.25,23.4,992.0,712.1,525.54
2018,6,11,11,30,946.0,107.0,1.3,23.6,1006.0,755.96,556.58
2018,6,11,11,45,947.5,106.5,1.35,23.8,1012.5,796.36,583.36
2018,6,11,12,0,949.0,106.0,1.4,24.0,1019.0,834.89,608.24
2018,6,11,12,15,950.5,105.0,1.45,24.05,1019.0,870.92,631.71
2018,6,11,12,30,952.0,104.0,1.5,24.1,1019.0,904.73,653.68
2018,6,11,12,45,952.5,102.5,1.55,24.15,1011.5,934.78,673.21
2018,6,11,13,0,953.0,101.0,1.6,24.2,1004.0,962.16,691.08
2018,6,11,13,15,950.5,100.5,1.65,24.15,989.0,984.9,706.35
2018,6,11,13,30,948.0,100.0,1.7,24.1,974.0,1004.6,719.83
2018,6,11,13,45,944.0,99.0,1.7,24.1,952.0,1019.21,729.4
2018,6,11,14,0,940.0,98.0,1.7,24.1,930.0,1030.56,737.09
2018,6,11,14,15,934.0,97.0,1.75,24.0,901.5,1036.64,742.66
2018,6,11,14,30,928.0,96.0,1.8,23.9,873.0,1039.4,746.35
2018,6,11,14,45,920.0,94.5,1.8,23.85,838.5,1036.3,745.68
2018,6,11,15,0,912.0,93.0,1.8,23.8,804.0,1029.93,743.15
2018,6,11,15,15,902.0,91.0,1.8,23.8,764.5,1017.79,736.99
2018,6,11,15,30,892.0,89.0,1.8,23.8,725.0,1002.56,729.02
2018,6,11,15,45,879.0,87.5,1.8,23.4,681.5,982.01,718.86
2018,6,11,16,0,866.0,86.0,1.8,23.0,638.0,958.75,706.98
2018,6,11,16,15,849.5,82.5,1.8,22.65,590.5,927.11,689.39
2018,6,11,16,30,833.0,79.0,1.8,22.3,543.0,893.2,670.15
2018,6,11,16,45,811.5,76.5,1.8,21.95,494.0,863.21,653.3
2018,6,11,17,0,790.0,74.0,1.8,21.6,445.0,822.15,628.48
2018,6,11,17,15,760.5,70.5,1.8,21.0,394.5,771.51,596.98
2018,6,11,17,30,731.0,67.0,1.8,20.4,344.0,720.27,564.05
2018,6,11,17,45,690.5,62.5,1.8,19.75,294.0,658.62,522.27
2018,6,11,18,0,650.0,58.0,1.8,19.1,244.0,597.76,479.2
2018,6,11,18,15,589.0,52.5,1.8,18.25,196.5,527.57,426.99
2018,6,11,18,30,528.0,47.0,1.8,17.4,149.0,455.87,370.26
2018,6,11,18,45,433.5,40.0,1.8,16.55,108.0,364.44,293.76
2018,6,11,19,0,339.0,33.0,1.8,15.7,67.0,280.1,216.12
2018,6,11,19,15,204.5,21.0,1.8,15.35,38.5,162.45,42.64
2018,6,11,19,30,70.0,9.0,1.8,15.0,10.0,43.91,0.0
2018,6,11,19,45,35.0,4.5,1.75,14.65,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,12,4,45,67.0,6.5,1.8,13.35,8.5,0.0,0.0
2018,6,12,5,0,134.0,13.0,1.8,13.6,17.0,11.82,0.0
2018,6,12,5,15,279.0,23.0,1.7,14.35,49.5,18.89,6.92
2018,6,12,5,30,424.0,33.0,1.6,15.1,82.0,26.67,17.17
2018,6,12,5,45,509.5,39.0,1.5,15.9,125.5,30.6,21.2
2018,6,12,6,0,595.0,45.0,1.4,16.7,169.0,37.64,27.66
2018,6,12,6,15,648.5,49.5,1.4,17.35,217.5,40.39,30.17
2018,6,12,6,30,702.0,54.0,1.4,18.0,266.0,43.12,32.53
2018,6,12,6,45,739.0,58.0,1.35,18.65,317.0,45.3,34.3
2018,6,12,7,0,776.0,62.0,1.3,19.3,368.0,47.42,35.95
2018,6,12,7,15,802.0,65.0,1.3,19.85,418.5,48.63,36.79
2018,6,12,7,30,828.0,68.0,1.3,20.4,469.0,57.99,44.62
2018,6,12,7,45,847.5,71.0,1.35,21.0,518.5,59.89,45.94
2018,6,12,8,0,867.0,74.0,1.4,21.6,568.0,61.65,47.16
2018,6,12,8,15,882.0,76.0,1.4,22.0,615.0,106.49,55.35
2018,6,12,8,30,897.0,78.0,1.4,22.4,662.0,156.33,83.08
2018,6,12,8,45,908.5,80.0,1.4,22.8,705.5,207.47,120.36
2018,6,12,9,0,920.0,82.0,1.4,23.2,749.0,259.96,163.01
2018,6,12,9,15,929.5,83.5,1.45,23.4,788.0,312.7,207.92
2018,6,12,9,30,939.0,85.0,1.5,23.6,827.0,366.18,253.72
2018,6,12,9,45,946.0,86.0,1.5,23.85,860.5,418.9,298.27
2018,6,12,10,0,953.0,87.0,1.5,24.1,894.0,471.69,341.78
2018,6,12,10,15,958.0,89.0,1.55,24.25,922.0,524.17,384.14
2018,6,12,10,30,963.0,91.0,1.6,24.4,950.0,576.14,424.9
2018,6,12,10,45,966.5,91.5,1.6,24.55,971.0,625.33,462.28
2018,6,12,11,0,970.0,92.0,1.6,24.7,992.0,673.42,497.8
2018,6,12,11,15,972.5,92.5,1.65,24.75,1006.0,719.59,531.59
2018,6,12,11,30,975.0,93.0,1.7,24.8,1020.0,764.22,563.59
2018,6,12,11,45,975.5,94.0,1.7,24.85,1027.0,806.11,590.87
2018,6,12,12,0,976.0,95.0,1.7,24.9,1034.0,846.01,616.52
2018,6,12,12,15,976.0,94.5,1.75,24.8,1033.0,882.02,640.34
2018,6,12,12,30,976.0,94.0,1.8,24.7,1032.0,915.64,662.6
2018,6,12,12,45,974.5,94.5,1.85,24.65,1024.5,946.33,682.83
2018,6,12,13,0,973.0,95.0,1.9,24.6,1017.0,974.25,701.33
2018,6,12,13,15,970.5,94.0,1.9,24.4,1001.5,996.87,716.34
2018,6,12,13,30,968.0,93.0,1.9,24.2,986.0,1016.37,729.48
2018,6,12,13,45,964.0,92.0,1.9,24.05,964.0,1031.2,739.67
2018,6,12,14,0,960.0,91.0,1.9,23.9,942.0,1042.71,747.93
2018,6,12,14,15,954.5,90.0,1.95,23.7,913.5,1049.39,754.16
2018,6,12,14,30,949.0,89.0,2.0,23.5,885.0,1052.7,758.46
2018,6,12,14,45,942.5,87.5,2.0,23.3,851.0,1051.08,759.18
2018,6,12,15,0,936.0,86.0,2.0,23.1,817.0,1046.13,757.98
2018,6,12,15,15,926.0,84.5,2.0,23.1,777.0,1034.41,752.05
2018,6,12,15,30,916.0,83.0,2.0,23.1,737.0,1019.53,744.3
2018,6,12,15,45,904.0,81.5,2.05,22.55,693.5,999.68,735.61
2018,6,12,16,0,892.0,80.0,2.1,22.0,650.0,977.0,725.07
2018,6,12,16,15,876.0,78.0,2.1,21.65,602.5,947.22,708.61
2018,6,12,16,30,860.0,76.0,2.1,21.3,555.0,915.13,690.5
2018,6,12,16,45,838.5,72.5,2.1,20.9,504.5,873.95,666.05
2018,6,12,17,0,817.0,69.0,2.1,20.5,454.0,840.07,646.25
2018,6,12,17,15,787.5,66.5,2.05,19.95,403.0,790.05,614.42
2018,6,12,17,30,758.0,64.0,2.0,19.4,352.0,739.37,581.31
2018,6,12,17,45,716.5,60.0,2.0,18.85,301.0,676.75,538.54
2018,6,12,18,0,675.0,56.0,2.0,18.3,250.0,614.93,494.52
2018,6,12,18,15,614.5,51.0,2.0,17.6,202.0,539.16,437.73
2018,6,12,18,30,554.0,46.0,2.0,16.9,154.0,472.81,385.05
2018,6,12,18,45,458.5,39.0,1.95,16.25,111.5,379.69,306.67
2018,6,12,19,0,363.0,32.0,1.9,15.6,69.0,293.98,227.7
2018,6,12,19,15,221.0,21.0,1.95,15.15,40.0,172.47,53.87
2018,6,12,19,30,79.0,10.0,2.0,14.7,11.0,49.48,0.0
2018,6,12,19,45,39.5,5.0,2.0,14.25,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,4,45,57.5,7.0,2.2,12.2,8.5,0.0,0.0
2018,6,13,5,0,115.0,14.0,2.2,12.4,17.0,12.73,0.0
2018,6,13,5,15,254.5,24.0,2.2,12.95,48.5,19.8,7.59
2018,6,13,5,30,394.0,34.0,2.2,13.5,80.0,27.52,18.02
2018,6,13,5,45,483.0,41.0,2.2,14.0,123.5,32.25,22.82
2018,6,13,6,0,572.0,48.0,2.2,14.5,167.0,36.9,27.24
2018,6,13,6,15,628.0,53.0,2.2,15.15,215.5,43.37,33.09
2018,6,13,6,30,684.0,58.0,2.2,15.8,264.0,46.39,35.72
2018,6,13,6,45,722.5,61.5,2.2,16.45,314.5,48.02,37.01
2018,6,13,7,0,761.0,65.0,2.2,17.1,365.0,49.64,38.23
2018,6,13,7,15,788.5,68.0,2.2,17.65,415.5,50.75,38.98
2018,6,13,7,30,816.0,71.0,2.2,18.2,466.0,51.83,39.67
2018,6,13,7,45,835.5,74.0,2.15,18.75,515.0,61.81,48.05
2018,6,13,8,0,855.0,77.0,2.1,19.3,564.0,63.52,49.22
2018,6,13,8,15,869.5,79.5,2.1,19.75,610.5,107.98,57.54
