Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,8,30,884.0,82.0,2.1,20.2,657.0,157.49,85.44
2018,6,13,8,45,896.0,84.0,2.1,20.6,700.5,208.06,122.7
2018,6,13,9,0,908.0,86.0,2.1,21.0,744.0,260.02,165.45
2018,6,13,9,15,916.5,88.0,2.1,21.3,782.5,312.26,210.47
2018,6,13,9,30,925.0,90.0,2.1,21.6,821.0,365.16,256.28
2018,6,13,9,45,930.5,92.5,2.1,21.9,854.0,417.77,301.34
2018,6,13,10,0,936.0,95.0,2.1,22.2,887.0,470.34,345.28
2018,6,13,10,15,940.5,96.5,2.1,22.4,914.0,521.43,387.05
2018,6,13,10,30,945.0,98.0,2.1,22.6,941.0,571.96,427.15
2018,6,13,10,45,949.0,98.5,2.05,22.75,962.0,620.66,464.6
2018,6,13,11,0,953.0,99.0,2.0,22.9,983.0,668.35,500.18
2018,6,13,11,15,955.0,100.0,2.05,22.95,997.0,713.95,534.08
2018,6,13,11,30,957.0,101.0,2.1,23.0,1011.0,758.03,566.2
2018,6,13,11,45,958.0,101.0,2.1,23.05,1017.5,798.84,593.59
2018,6,13,12,0,959.0,101.0,2.1,23.1,1024.0,837.73,619.12
2018,6,13,12,15,955.5,103.5,2.1,23.05,1022.5,873.09,642.37
2018,6,13,12,30,952.0,106.0,2.1,23.0,1021.0,906.01,663.92
2018,6,13,12,45,946.0,108.5,2.15,22.9,1011.5,934.17,682.94
2018,6,13,13,0,940.0,111.0,2.2,22.8,1002.0,959.49,700.19
2018,6,13,13,15,937.0,110.0,2.2,22.6,986.5,981.26,714.97
2018,6,13,13,30,934.0,109.0,2.2,22.4,971.0,1000.0,727.89
2018,6,13,13,45,929.5,108.0,2.25,22.2,949.0,1014.15,738.56
2018,6,13,14,0,925.0,107.0,2.3,22.0,927.0,1025.08,747.34
2018,6,13,14,15,918.0,106.5,2.3,21.7,898.5,1030.82,752.68
2018,6,13,14,30,911.0,106.0,2.3,21.4,870.0,1033.28,756.11
2018,6,13,14,45,903.0,104.0,2.3,21.15,835.5,1029.86,755.77
2018,6,13,15,0,895.0,102.0,2.3,20.9,801.0,1023.2,753.54
2018,6,13,15,15,884.5,99.5,2.3,20.9,761.5,1010.3,746.67
2018,6,13,15,30,874.0,97.0,2.3,20.9,722.0,994.35,737.96
2018,6,13,15,45,860.0,95.0,2.25,20.3,678.0,972.62,726.67
2018,6,13,16,0,846.0,93.0,2.2,19.7,634.0,948.23,713.63
2018,6,13,16,15,828.5,90.0,2.2,19.3,587.0,926.71,702.47
2018,6,13,16,30,811.0,87.0,2.2,18.9,540.0,892.88,682.79
2018,6,13,16,45,787.5,84.0,2.2,18.55,490.5,851.52,657.54
2018,6,13,17,0,764.0,81.0,2.2,18.2,441.0,808.66,630.78
2018,6,13,17,15,733.0,76.5,2.15,17.7,390.5,756.18,596.39
2018,6,13,17,30,702.0,72.0,2.1,17.2,340.0,703.21,560.71
2018,6,13,17,45,659.5,67.5,2.1,16.75,290.5,645.88,520.69
2018,6,13,18,0,617.0,63.0,2.1,16.3,241.0,585.18,476.4
2018,6,13,18,15,556.0,57.0,2.1,15.8,194.5,510.46,419.09
2018,6,13,18,30,495.0,51.0,2.1,15.3,148.0,439.09,360.92
2018,6,13,18,45,402.5,42.5,2.05,14.8,107.0,348.06,283.45
2018,6,13,19,0,310.0,34.0,2.0,14.3,66.0,264.23,206.37
2018,6,13,19,15,186.5,22.0,2.0,13.95,38.5,154.81,54.54
2018,6,13,19,30,63.0,10.0,2.0,13.6,11.0,41.36,0.0
2018,6,13,19,45,31.5,5.0,2.0,13.25,5.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,14,4,45,25.5,5.5,1.95,11.15,6.0,0.0,0.0
2018,6,14,5,0,51.0,11.0,1.9,11.4,12.0,10.01,0.0
2018,6,14,5,15,187.5,24.0,1.85,12.1,43.5,18.88,7.01
2018,6,14,5,30,324.0,37.0,1.8,12.8,75.0,30.17,20.35
2018,6,14,5,45,430.0,44.5,1.75,13.5,119.0,35.17,25.46
2018,6,14,6,0,536.0,52.0,1.7,14.2,163.0,40.13,30.16
2018,6,14,6,15,594.5,57.5,1.65,14.85,211.5,43.16,32.95
2018,6,14,6,30,653.0,63.0,1.6,15.5,260.0,46.13,35.55
2018,6,14,6,45,693.5,67.0,1.55,16.15,310.0,52.36,40.9
2018,6,14,7,0,734.0,71.0,1.5,16.8,360.0,54.17,42.26
2018,6,14,7,15,763.0,74.5,1.45,17.4,410.5,55.46,43.14
2018,6,14,7,30,792.0,78.0,1.4,18.0,461.0,56.69,43.94
2018,6,14,7,45,813.5,81.0,1.35,18.55,510.5,57.43,44.31
2018,6,14,8,0,835.0,84.0,1.3,19.1,560.0,58.1,44.62
2018,6,14,8,15,851.0,87.0,1.25,19.6,607.0,111.72,61.18
2018,6,14,8,30,867.0,90.0,1.2,20.1,654.0,160.86,88.69
2018,6,14,8,45,879.5,92.5,1.2,20.6,697.5,211.07,125.31
2018,6,14,9,0,892.0,95.0,1.2,21.1,741.0,262.71,167.25
2018,6,14,9,15,904.0,95.5,1.2,21.45,780.5,314.05,210.81
2018,6,14,9,30,916.0,96.0,1.2,21.8,820.0,366.37,255.37
2018,6,14,9,45,927.0,95.5,1.2,22.2,854.5,418.36,299.04
2018,6,14,10,0,938.0,95.0,1.2,22.6,889.0,470.81,341.96
2018,6,14,10,15,943.0,96.5,1.25,22.8,916.5,522.22,383.42
2018,6,14,10,30,948.0,98.0,1.3,23.0,944.0,573.13,423.3
2018,6,14,10,45,951.0,99.0,1.3,23.2,964.5,621.8,460.12
2018,6,14,11,0,954.0,100.0,1.3,23.4,985.0,669.38,495.06
2018,6,14,11,15,955.5,101.5,1.35,23.45,999.0,715.12,528.47
2018,6,14,11,30,957.0,103.0,1.4,23.5,1013.0,759.32,560.1
2018,6,14,11,45,957.0,104.5,1.45,23.55,1020.0,800.71,587.83
2018,6,14,12,0,957.0,106.0,1.5,23.6,1027.0,840.15,613.7
2018,6,14,12,15,956.5,106.0,1.55,23.6,1026.0,875.78,637.08
2018,6,14,12,30,956.0,106.0,1.6,23.6,1025.0,909.08,658.91
2018,6,14,12,45,954.0,105.5,1.65,23.55,1016.5,938.12,678.11
2018,6,14,13,0,952.0,105.0,1.7,23.5,1008.0,964.39,695.62
2018,6,14,13,15,949.5,104.0,1.7,23.45,993.0,986.81,710.08
2018,6,14,13,30,947.0,103.0,1.7,23.4,978.0,1006.17,722.7
2018,6,14,13,45,942.0,102.5,1.7,23.35,955.5,1020.48,732.25
2018,6,14,14,0,937.0,102.0,1.7,23.3,933.0,1031.54,739.92
2018,6,14,14,15,927.0,103.0,1.7,23.15,903.5,1035.96,743.87
2018,6,14,14,30,917.0,104.0,1.7,23.0,874.0,1037.09,745.98
2018,6,14,14,45,904.5,104.0,1.7,22.85,838.0,1031.38,743.95
2018,6,14,15,0,892.0,104.0,1.7,22.7,802.0,1022.48,740.12
2018,6,14,15,15,891.0,98.0,1.7,22.7,765.5,1015.2,737.05
2018,6,14,15,30,890.0,92.0,1.7,22.7,729.0,1004.59,731.97
2018,6,14,15,45,877.0,90.0,1.7,22.3,685.5,983.65,721.48
2018,6,14,16,0,864.0,88.0,1.7,21.9,642.0,959.97,709.33
2018,6,14,16,15,846.5,85.5,1.7,21.5,594.5,928.81,692.18
2018,6,14,16,30,829.0,83.0,1.7,21.1,547.0,905.04,679.85
2018,6,14,16,45,806.5,80.0,1.7,20.75,497.5,864.22,655.62
2018,6,14,17,0,784.0,77.0,1.7,20.4,448.0,821.83,629.97
2018,6,14,17,15,752.0,74.5,1.7,19.85,397.5,770.53,597.85
2018,6,14,17,30,720.0,72.0,1.7,19.3,347.0,718.7,564.37
2018,6,14,17,45,675.5,67.5,1.7,18.7,296.5,659.13,523.97
2018,6,14,18,0,631.0,63.0,1.7,18.1,246.0,596.32,479.36
2018,6,14,18,15,567.0,57.5,1.7,17.4,198.5,519.54,421.88
2018,6,14,18,30,503.0,52.0,1.7,16.7,151.0,446.21,363.42
2018,6,14,18,45,394.5,44.0,1.7,16.0,108.5,344.88,279.03
2018,6,14,19,0,286.0,36.0,1.7,15.3,66.0,251.64,195.86
2018,6,14,19,15,176.5,24.0,1.7,14.85,39.5,152.99,58.89
2018,6,14,19,30,67.0,12.0,1.7,14.4,13.0,45.28,0.0
2018,6,14,19,45,33.5,6.0,1.65,13.95,6.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,15,4,45,45.5,6.5,1.9,11.65,8.0,0.0,0.0
2018,6,15,5,0,91.0,13.0,1.9,11.8,16.0,11.82,0.0
2018,6,15,5,15,217.5,25.0,1.85,12.3,46.5,20.72,8.19
2018,6,15,5,30,344.0,37.0,1.8,12.8,77.0,30.22,20.39
2018,6,15,5,45,432.0,44.5,1.8,13.25,118.5,35.19,25.49
2018,6,15,6,0,520.0,52.0,1.8,13.7,160.0,40.08,30.17
2018,6,15,6,15,577.5,58.0,1.8,14.2,207.5,43.49,33.34
2018,6,15,6,30,635.0,64.0,1.8,14.7,255.0,46.82,36.27
2018,6,15,6,45,675.5,68.0,1.75,15.25,304.5,48.43,37.57
2018,6,15,7,0,716.0,72.0,1.7,15.8,354.0,54.85,43.04
2018,6,15,7,15,744.5,76.0,1.7,16.25,404.0,56.47,44.23
2018,6,15,7,30,773.0,80.0,1.7,16.7,454.0,58.01,45.32
2018,6,15,7,45,794.0,83.5,1.7,17.15,502.5,59.02,45.94
2018,6,15,8,0,815.0,87.0,1.7,17.6,551.0,59.94,46.49
2018,6,15,8,15,831.5,89.0,1.7,18.05,597.0,111.65,62.21
2018,6,15,8,30,848.0,91.0,1.7,18.5,643.0,159.16,88.84
2018,6,15,8,45,861.0,93.5,1.65,18.95,686.0,208.45,125.1
2018,6,15,9,0,874.0,96.0,1.6,19.4,729.0,259.23,166.73
2018,6,15,9,15,886.0,97.5,1.6,19.7,768.5,310.34,210.58
2018,6,15,9,30,898.0,99.0,1.6,20.0,808.0,362.46,255.52
2018,6,15,9,45,908.5,98.5,1.6,20.3,842.0,413.37,299.05
2018,6,15,10,0,919.0,98.0,1.6,20.6,876.0,464.7,341.9
2018,6,15,10,15,925.0,99.0,1.6,20.75,903.5,515.28,383.23
2018,6,15,10,30,931.0,100.0,1.6,20.9,931.0,565.46,423.03
2018,6,15,10,45,935.5,100.5,1.6,21.1,952.0,613.8,460.25
2018,6,15,11,0,940.0,101.0,1.6,21.3,973.0,661.21,495.7
2018,6,15,11,15,942.5,102.0,1.6,21.35,987.5,706.6,529.05
2018,6,15,11,30,945.0,103.0,1.6,21.4,1002.0,750.54,560.58
2018,6,15,11,45,947.0,103.0,1.6,21.5,1009.5,791.67,588.03
2018,6,15,12,0,949.0,103.0,1.6,21.6,1017.0,830.98,613.55
2018,6,15,12,15,947.5,104.0,1.6,21.55,1016.0,866.36,636.62
2018,6,15,12,30,946.0,105.0,1.6,21.5,1015.0,899.41,658.06
2018,6,15,12,45,943.0,106.0,1.65,21.45,1007.0,928.66,677.61
2018,6,15,13,0,940.0,107.0,1.7,21.4,999.0,955.19,695.45
2018,6,15,13,15,937.5,107.0,1.75,21.25,985.0,978.37,711.48
2018,6,15,13,30,935.0,107.0,1.8,21.1,971.0,998.58,725.74
2018,6,15,13,45,930.5,106.5,1.85,20.95,949.5,1013.29,736.62
2018,6,15,14,0,926.0,106.0,1.9,20.8,928.0,1024.79,745.65
2018,6,15,14,15,920.0,105.0,1.9,20.65,900.0,1031.06,750.84
2018,6,15,14,30,914.0,104.0,1.9,20.5,872.0,1034.05,754.13
2018,6,15,14,45,905.0,103.0,1.9,20.35,838.0,1030.78,753.6
2018,6,15,15,0,896.0,102.0,1.9,20.2,804.0,1024.31,751.22
2018,6,15,15,15,885.5,100.0,1.9,20.2,764.5,1012.06,744.85
2018,6,15,15,30,875.0,98.0,1.9,20.2,725.0,996.79,736.68
2018,6,15,15,45,861.0,96.0,1.9,19.8,681.5,975.15,725.54
2018,6,15,16,0,847.0,94.0,1.9,19.4,638.0,950.85,712.69
2018,6,15,16,15,828.5,92.5,1.9,19.1,591.5,930.36,702.08
2018,6,15,16,30,810.0,91.0,1.9,18.8,545.0,897.56,683.01
2018,6,15,16,45,785.5,88.0,1.9,18.55,495.5,855.36,657.2
2018,6,15,17,0,761.0,85.0,1.9,18.3,446.0,811.69,629.92
2018,6,15,17,15,728.5,81.5,1.9,17.8,395.5,759.23,596.27
2018,6,15,17,30,696.0,78.0,1.9,17.3,345.0,711.65,565.16
2018,6,15,17,45,651.5,73.5,1.85,16.85,295.0,648.34,520.7
2018,6,15,18,0,607.0,69.0,1.8,16.4,245.0,586.21,475.43
2018,6,15,18,15,541.5,62.5,1.8,15.65,197.5,507.67,416.02
2018,6,15,18,30,476.0,56.0,1.8,14.9,150.0,432.62,355.38
2018,6,15,18,45,378.0,47.0,1.75,14.2,109.0,337.61,275.26
2018,6,15,19,0,280.0,38.0,1.7,13.5,68.0,252.01,197.82
2018,6,15,19,15,167.0,25.0,1.65,13.15,40.5,149.8,62.57
2018,6,15,19,30,54.0,12.0,1.6,12.8,13.0,38.66,0.0
2018,6,15,19,45,27.0,6.0,1.6,12.45,6.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,16,4,45,46.0,6.5,0.65,12.15,8.0,0.0,0.0
2018,6,16,5,0,92.0,13.0,0.6,12.5,16.0,11.82,0.0
2018,6,16,5,15,218.5,25.0,0.55,13.05,46.5,20.73,8.13
2018,6,16,5,30,345.0,37.0,0.5,13.6,77.0,30.23,20.38
2018,6,16,5,45,435.0,45.0,0.4,14.2,119.5,35.65,25.86
2018,6,16,6,0,525.0,53.0,0.3,14.8,162.0,40.96,30.89
2018,6,16,6,15,584.5,58.5,0.35,15.35,210.0,43.94,33.64
2018,6,16,6,30,644.0,64.0,0.4,15.9,258.0,46.88,36.2
2018,6,16,6,45,686.5,68.5,0.45,16.45,309.0,48.88,37.82
2018,6,16,7,0,729.0,73.0,0.5,17.0,360.0,55.75,43.65
2018,6,16,7,15,759.5,76.5,0.55,17.45,411.0,56.99,44.47
2018,6,16,7,30,790.0,80.0,0.6,17.9,462.0,58.17,45.25
2018,6,16,7,45,814.0,83.0,0.65,18.4,512.5,58.87,45.58
2018,6,16,8,0,838.0,86.0,0.7,18.9,563.0,59.51,45.87
2018,6,16,8,15,856.0,88.5,0.75,19.25,611.0,112.37,61.83
2018,6,16,8,30,874.0,91.0,0.8,19.6,659.0,161.62,89.11
2018,6,16,8,45,888.0,92.5,0.8,19.9,703.0,211.7,125.45
2018,6,16,9,0,902.0,94.0,0.8,20.2,747.0,263.35,167.31
2018,6,16,9,15,913.0,95.5,0.85,20.45,787.0,315.62,211.68
2018,6,16,9,30,924.0,97.0,0.9,20.7,827.0,368.79,257.05
2018,6,16,9,45,934.5,98.0,0.95,20.9,862.5,422.11,302.04
2018,6,16,10,0,945.0,99.0,1.0,21.1,898.0,475.88,346.36
2018,6,16,10,15,951.5,99.5,1.1,21.2,926.5,527.61,388.53
2018,6,16,10,30,958.0,100.0,1.2,21.3,955.0,578.96,429.33
2018,6,16,10,45,963.0,100.0,1.25,21.35,976.5,628.47,467.51
2018,6,16,11,0,968.0,100.0,1.3,21.4,998.0,677.04,504.03
2018,6,16,11,15,971.0,100.5,1.35,21.4,1012.5,723.58,538.34
2018,6,16,11,30,974.0,101.0,1.4,21.4,1027.0,768.65,570.9
2018,6,16,11,45,977.5,101.0,1.45,21.4,1036.0,812.04,600.17
2018,6,16,12,0,981.0,101.0,1.5,21.4,1045.0,853.65,627.7
2018,6,16,12,15,981.0,101.0,1.55,21.3,1045.0,890.48,652.21
2018,6,16,12,30,981.0,101.0,1.6,21.2,1045.0,924.95,675.16
2018,6,16,12,45,978.0,102.0,1.7,21.1,1037.0,955.21,696.03
2018,6,16,13,0,975.0,103.0,1.8,21.0,1029.0,982.64,715.17
2018,6,16,13,15,973.0,102.0,1.8,20.8,1014.0,1006.1,730.83
2018,6,16,13,30,971.0,101.0,1.8,20.6,999.0,1026.46,744.61
2018,6,16,13,45,969.0,99.5,1.85,20.45,978.0,1043.12,756.72
2018,6,16,14,0,967.0,98.0,1.9,20.3,957.0,1056.48,766.92
2018,6,16,14,15,962.0,97.5,1.95,20.05,929.5,1064.61,774.28
2018,6,16,14,30,957.0,97.0,2.0,19.8,902.0,1069.37,779.7
2018,6,16,14,45,949.5,95.5,2.0,19.6,867.0,1067.15,780.03
2018,6,16,15,0,942.0,94.0,2.0,19.4,832.0,1061.56,778.43
2018,6,16,15,15,932.0,92.5,2.0,19.4,792.0,1050.18,772.69
2018,6,16,15,30,922.0,91.0,2.0,19.4,752.0,1035.62,765.07
2018,6,16,15,45,908.5,89.0,2.05,18.65,707.0,1013.96,755.73
2018,6,16,16,0,895.0,87.0,2.1,17.9,662.0,989.48,744.48
2018,6,16,16,15,876.0,85.5,2.1,17.5,613.5,957.69,726.64
2018,6,16,16,30,857.0,84.0,2.1,17.1,565.0,933.31,713.72
2018,6,16,16,45,833.0,81.5,2.1,16.7,514.0,891.22,688.33
2018,6,16,17,0,809.0,79.0,2.1,16.3,463.0,847.53,661.47
2018,6,16,17,15,776.0,76.0,2.05,15.8,411.0,794.05,626.71
2018,6,16,17,30,743.0,73.0,2.0,15.3,359.0,740.03,590.62
2018,6,16,17,45,696.0,69.5,1.95,14.85,307.0,679.16,548.04
2018,6,16,18,0,649.0,66.0,1.9,14.4,255.0,614.99,501.24
2018,6,16,18,15,577.0,61.0,1.9,13.85,205.5,532.13,438.14
2018,6,16,18,30,505.0,56.0,1.9,13.3,156.0,453.04,374.11
2018,6,16,18,45,398.5,47.5,1.85,12.75,113.0,351.75,288.41
2018,6,16,19,0,292.0,39.0,1.8,12.2,70.0,260.94,206.29
2018,6,16,19,15,175.0,25.5,1.75,11.85,41.5,155.54,69.65
2018,6,16,19,30,58.0,12.0,1.7,11.5,13.0,40.76,0.0
2018,6,16,19,45,29.0,6.0,1.7,11.15,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,6,17,4,45,34.5,6.5,0.7,10.3,7.5,0.0,0.0
2018,6,17,5,0,69.0,13.0,0.7,10.4,15.0,11.82,0.0
2018,6,17,5,15,180.5,26.5,0.75,10.75,44.5,20.88,8.25
2018,6,17,5,30,292.0,40.0,0.8,11.1,74.0,31.19,21.41
2018,6,17,5,45,380.5,49.0,0.8,11.5,114.5,39.13,29.22
2018,6,17,6,0,469.0,58.0,0.8,11.9,155.0,45.1,34.93
2018,6,17,6,15,452.5,72.0,0.8,12.35,186.0,54.68,43.65
2018,6,17,6,30,436.0,86.0,0.8,12.8,217.0,62.5,50.6
2018,6,17,6,45,431.5,102.0,0.8,13.25,251.5,72.43,59.24
2018,6,17,7,0,427.0,118.0,0.8,13.7,286.0,81.82,67.22
2018,6,17,7,15,501.0,122.0,0.75,14.15,345.0,83.25,68.09
2018,6,17,7,30,575.0,126.0,0.7,14.6,404.0,83.21,67.69
2018,6,17,7,45,682.5,110.5,0.7,15.1,474.5,70.12,55.96
2018,6,17,8,0,790.0,95.0,0.7,15.6,545.0,65.25,51.46
2018,6,17,8,15,808.0,98.0,0.7,16.1,591.5,106.12,59.01
2018,6,17,8,30,826.0,101.0,0.7,16.6,638.0,153.56,85.69
2018,6,17,8,45,839.5,104.0,0.65,17.1,681.0,202.57,121.59
2018,6,17,9,0,853.0,107.0,0.6,17.6,724.0,261.59,169.17
2018,6,17,9,15,865.0,108.5,0.6,18.05,763.0,311.71,211.48
2018,6,17,9,30,877.0,110.0,0.6,18.5,802.0,362.85,254.78
2018,6,17,9,45,886.5,110.5,0.6,18.95,835.5,413.17,296.87
2018,6,17,10,0,896.0,111.0,0.6,19.4,869.0,463.84,338.12
2018,6,17,10,15,901.5,113.0,0.6,19.7,896.5,513.94,377.86
2018,6,17,10,30,907.0,115.0,0.6,20.0,924.0,563.64,416.0
2018,6,17,10,45,910.0,116.5,0.6,20.35,944.5,610.96,451.16
2018,6,17,11,0,913.0,118.0,0.6,20.7,965.0,657.29,484.48
2018,6,17,11,15,914.5,120.0,0.6,20.85,979.0,701.87,515.96
2018,6,17,11,30,916.0,122.0,0.6,21.0,993.0,745.01,545.64
2018,6,17,11,45,916.0,122.5,0.6,21.15,999.0,784.25,571.37
2018,6,17,12,0,916.0,123.0,0.6,21.3,1005.0,821.64,594.62
2018,6,17,12,15,915.5,123.0,0.65,21.3,1004.5,856.21,617.1
2018,6,17,12,30,915.0,123.0,0.7,21.3,1004.0,888.59,638.17
2018,6,17,12,45,913.0,123.0,0.7,21.35,996.0,917.3,655.84
2018,6,17,13,0,911.0,123.0,0.7,21.4,988.0,943.41,671.87
2018,6,17,13,15,907.0,123.0,0.7,21.25,973.0,964.93,685.6
2018,6,17,13,30,903.0,123.0,0.7,21.1,958.0,983.5,697.62
2018,6,17,13,45,896.5,122.5,0.75,21.0,935.5,996.15,707.06
2018,6,17,14,0,890.0,122.0,0.8,20.9,913.0,1005.63,714.77
2018,6,17,14,15,883.5,120.5,0.8,20.7,885.0,1010.9,719.27
2018,6,17,14,30,877.0,119.0,0.8,20.5,857.0,1012.98,722.0
2018,6,17,14,45,868.0,117.5,0.8,20.3,823.5,1009.39,721.42
2018,6,17,15,0,859.0,116.0,0.8,20.1,790.0,1002.69,719.11
2018,6,17,15,15,847.5,114.0,0.8,20.1,751.0,989.9,712.62
2018,6,17,15,30,836.0,112.0,0.8,20.1,712.0,985.03,711.3
2018,6,17,15,45,823.0,108.5,0.75,19.6,669.0,963.2,699.57
2018,6,17,16,0,810.0,105.0,0.7,19.1,626.0,938.66,686.36
2018,6,17,16,15,793.0,101.5,0.7,18.8,580.0,907.75,669.5
2018,6,17,16,30,776.0,98.0,0.7,18.5,534.0,874.64,651.08
2018,6,17,16,45,754.0,93.5,0.7,18.2,485.5,833.7,627.17
2018,6,17,17,0,732.0,89.0,0.7,17.9,437.0,791.23,601.79
2018,6,17,17,15,701.0,84.5,0.7,17.45,387.5,744.77,573.33
2018,6,17,17,30,670.0,80.0,0.7,17.0,338.0,693.21,540.36
2018,6,17,17,45,628.0,74.5,0.65,16.6,289.0,631.45,498.06
2018,6,17,18,0,586.0,69.0,0.6,16.2,240.0,570.77,454.95
2018,6,17,18,15,526.0,62.0,0.6,15.65,194.0,496.42,400.14
2018,6,17,18,30,466.0,55.0,0.6,15.1,148.0,425.28,344.03
2018,6,17,18,45,378.5,46.0,0.6,14.6,108.0,337.6,271.69
2018,6,17,19,0,291.0,37.0,0.6,14.1,68.0,256.4,199.73
2018,6,17,19,15,179.5,24.5,0.55,13.7,40.5,156.77,72.69
2018,6,17,19,30,68.0,12.0,0.5,13.3,13.0,45.96,0.0
2018,6,17,19,45,34.0,6.0,0.5,12.9,6.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,6,18,4,45,54.0,6.5,0.45,11.2,8.0,0.0,0.0
2018,6,18,5,0,108.0,13.0,0.4,11.5,16.0,11.82,0.0
2018,6,18,5,15,238.0,24.0,0.4,12.1,46.5,19.83,7.39
2018,6,18,5,30,368.0,35.0,0.4,12.7,77.0,28.44,18.92
2018,6,18,5,45,453.5,42.0,0.35,13.3,118.5,33.09,23.7
2018,6,18,6,0,539.0,49.0,0.3,13.9,160.0,37.66,28.07
2018,6,18,6,15,595.0,54.5,0.3,14.5,207.5,40.79,30.97
2018,6,18,6,30,651.0,60.0,0.3,15.1,255.0,43.85,33.65
2018,6,18,6,45,690.0,64.0,0.3,15.75,304.5,49.91,38.87
2018,6,18,7,0,729.0,68.0,0.3,16.4,354.0,51.81,40.31
2018,6,18,7,15,757.5,71.5,0.3,16.9,404.0,53.19,41.28
2018,6,18,7,30,786.0,75.0,0.3,17.4,454.0,54.5,42.18
2018,6,18,7,45,807.5,77.5,0.3,17.9,502.5,54.97,42.33
2018,6,18,8,0,829.0,80.0,0.3,18.4,551.0,65.26,50.91
2018,6,18,8,15,845.5,82.0,0.3,18.85,597.5,106.56,57.78
2018,6,18,8,30,862.0,84.0,0.3,19.3,644.0,154.61,84.0
2018,6,18,8,45,874.0,86.0,0.3,19.8,686.5,203.96,119.5
2018,6,18,9,0,886.0,88.0,0.3,20.3,729.0,254.7,160.22
2018,6,18,9,15,888.5,93.5,0.35,20.7,765.5,306.68,204.05
2018,6,18,9,30,891.0,99.0,0.4,21.1,802.0,358.78,248.08
2018,6,18,9,45,888.5,106.5,0.4,21.45,832.5,410.44,290.91
2018,6,18,10,0,886.0,114.0,0.4,21.8,863.0,461.34,331.92
2018,6,18,10,15,892.0,115.5,0.45,22.0,890.5,510.83,371.16
2018,6,18,10,30,898.0,117.0,0.5,22.2,918.0,559.98,409.04
2018,6,18,10,45,902.5,118.0,0.55,22.35,939.0,607.37,444.72
2018,6,18,11,0,907.0,119.0,0.6,22.5,960.0,653.9,478.86
2018,6,18,11,15,909.5,119.5,0.6,22.55,973.5,697.69,509.86
2018,6,18,11,30,912.0,120.0,0.6,22.6,987.0,740.12,539.16
2018,6,18,11,45,912.5,120.5,0.65,22.7,993.5,779.55,565.78
2018,6,18,12,0,913.0,121.0,0.7,22.8,1000.0,817.18,590.07
2018,6,18,12,15,914.0,120.0,0.75,22.75,1000.0,851.98,612.78
2018,6,18,12,30,915.0,119.0,0.8,22.7,1000.0,884.66,634.11
2018,6,18,12,45,914.5,118.5,0.8,22.65,993.0,914.17,652.55
2018,6,18,13,0,914.0,118.0,0.8,22.6,986.0,941.15,669.38
2018,6,18,13,15,911.5,117.0,0.85,22.5,971.5,963.1,684.22
2018,6,18,13,30,909.0,116.0,0.9,22.4,957.0,982.11,697.41
2018,6,18,13,45,904.5,115.0,0.9,22.25,935.5,996.17,706.82
2018,6,18,14,0,900.0,114.0,0.9,22.1,914.0,1007.1,714.48
2018,6,18,14,15,894.0,112.5,0.9,21.95,886.5,1012.85,719.11
2018,6,18,14,30,888.0,111.0,0.9,21.8,859.0,1015.38,721.98
2018,6,18,14,45,880.0,109.5,0.95,21.65,825.5,1012.72,722.85
2018,6,18,15,0,872.0,108.0,1.0,21.5,792.0,1006.92,721.96
2018,6,18,15,15,861.0,105.5,1.0,21.5,753.0,993.92,715.31
2018,6,18,15,30,850.0,103.0,1.0,21.5,714.0,977.93,706.97
2018,6,18,15,45,837.0,100.0,1.0,21.0,671.0,956.55,696.63
2018,6,18,16,0,824.0,97.0,1.0,20.5,628.0,942.74,691.22
2018,6,18,16,15,808.0,93.5,1.05,20.2,582.0,912.55,675.41
2018,6,18,16,30,792.0,90.0,1.1,19.9,536.0,880.09,658.04
2018,6,18,16,45,770.0,86.5,1.1,19.6,487.5,840.06,634.48
2018,6,18,17,0,748.0,83.0,1.1,19.3,439.0,798.5,609.46
2018,6,18,17,15,719.0,78.5,1.1,18.9,389.5,748.31,578.02
2018,6,18,17,30,690.0,74.0,1.1,18.5,340.0,702.2,548.57
2018,6,18,17,45,650.0,69.0,1.1,18.1,291.5,642.11,507.79
2018,6,18,18,0,610.0,64.0,1.1,17.7,243.0,582.99,466.06
2018,6,18,18,15,552.0,57.5,1.1,17.15,196.5,509.99,411.89
2018,6,18,18,30,494.0,51.0,1.1,16.6,150.0,440.14,356.77
2018,6,18,18,45,407.0,43.0,1.05,16.05,110.0,353.13,284.4
2018,6,18,19,0,320.0,35.0,1.0,15.5,70.0,272.7,212.59
2018,6,18,19,15,200.0,23.5,1.0,15.1,42.0,166.87,80.66
2018,6,18,19,30,80.0,12.0,1.0,14.7,14.0,52.2,0.0
2018,6,18,19,45,40.0,6.0,1.0,14.3,7.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,19,4,45,30.0,5.5,1.0,12.8,6.5,0.0,0.0
2018,6,19,5,0,60.0,11.0,1.0,13.1,13.0,10.01,0.0
2018,6,19,5,15,140.0,24.0,0.95,13.8,37.5,18.84,6.5
2018,6,19,5,30,220.0,37.0,0.9,14.5,62.0,28.7,18.92
2018,6,19,5,45,325.5,47.0,0.9,15.15,104.0,36.04,26.04
2018,6,19,6,0,431.0,57.0,0.9,15.8,146.0,44.13,33.49
2018,6,19,6,15,535.5,59.5,0.85,16.2,199.5,44.59,34.05
2018,6,19,6,30,640.0,62.0,0.8,16.6,253.0,45.35,34.72
2018,6,19,6,45,563.5,86.0,0.8,17.0,277.0,61.63,48.92
2018,6,19,7,0,487.0,110.0,0.8,17.4,301.0,76.79,61.89
2018,6,19,7,15,533.5,117.0,0.8,17.7,352.5,79.63,64.03
2018,6,19,7,30,580.0,124.0,0.8,18.0,404.0,81.85,65.62
2018,6,19,7,45,671.0,111.5,0.8,18.3,468.0,70.75,55.79
2018,6,19,8,0,762.0,99.0,0.8,18.6,532.0,67.82,53.04
2018,6,19,8,15,657.0,147.0,0.8,18.9,542.5,122.92,76.48
2018,6,19,8,30,552.0,195.0,0.8,19.2,553.0,183.26,119.57
2018,6,19,8,45,606.5,189.5,0.8,19.5,607.5,217.84,142.22
2018,6,19,9,0,661.0,184.0,0.8,19.8,662.0,259.87,173.92
2018,6,19,9,15,673.5,192.0,0.75,20.2,701.5,306.48,212.04
2018,6,19,9,30,686.0,200.0,0.7,20.6,741.0,354.55,251.29
2018,6,19,9,45,796.0,151.0,0.7,21.0,804.5,402.96,288.98
2018,6,19,10,0,906.0,102.0,0.7,21.4,868.0,460.17,333.48
2018,6,19,10,15,920.0,98.5,0.75,21.75,898.0,510.44,373.55
2018,6,19,10,30,934.0,95.0,0.8,22.1,928.0,560.99,412.73
2018,6,19,10,45,938.5,96.0,0.8,22.5,949.5,609.84,448.99
2018,6,19,11,0,943.0,97.0,0.8,22.9,971.0,657.77,483.41
2018,6,19,11,15,946.0,97.0,0.9,23.05,985.5,702.79,516.48
2018,6,19,11,30,949.0,97.0,1.0,23.2,1000.0,746.39,547.93
2018,6,19,11,45,951.0,97.0,1.05,23.35,1007.5,787.65,575.18
2018,6,19,12,0,953.0,97.0,1.1,23.5,1015.0,827.1,600.66
2018,6,19,12,15,951.5,98.0,1.15,23.5,1014.5,862.61,623.82
2018,6,19,12,30,950.0,99.0,1.2,23.5,1014.0,895.78,645.44
2018,6,19,12,45,946.5,100.5,1.25,23.5,1006.0,925.19,664.64
2018,6,19,13,0,943.0,102.0,1.3,23.5,998.0,951.86,682.17
2018,6,19,13,15,940.5,101.5,1.3,23.35,983.5,974.66,696.94
2018,6,19,13,30,938.0,101.0,1.3,23.2,969.0,994.46,709.94
2018,6,19,13,45,934.5,99.5,1.35,23.1,947.5,1009.19,720.58
2018,6,19,14,0,931.0,98.0,1.4,23.0,926.0,1020.71,729.4
2018,6,19,14,15,926.0,96.5,1.4,22.8,898.5,1027.48,734.9
2018,6,19,14,30,921.0,95.0,1.4,22.6,871.0,1030.96,738.55
2018,6,19,14,45,913.5,94.0,1.45,22.4,837.5,1029.21,739.95
2018,6,19,15,0,906.0,93.0,1.5,22.2,804.0,1024.25,739.51
2018,6,19,15,15,896.5,90.5,1.5,22.2,765.0,1012.39,733.5
2018,6,19,15,30,887.0,88.0,1.5,22.2,726.0,997.43,725.71
2018,6,19,15,45,875.0,86.0,1.5,21.7,683.0,977.62,716.29
2018,6,19,16,0,863.0,84.0,1.5,21.2,640.0,955.06,705.13
2018,6,19,16,15,847.5,81.5,1.5,20.85,594.0,925.94,689.22
2018,6,19,16,30,832.0,79.0,1.5,20.5,548.0,894.54,671.69
2018,6,19,16,45,811.0,76.0,1.5,20.15,499.0,864.65,654.94
2018,6,19,17,0,790.0,73.0,1.5,19.8,450.0,823.65,630.26
2018,6,19,17,15,762.0,69.5,1.45,19.3,400.0,774.51,599.19
2018,6,19,17,30,734.0,66.0,1.4,18.8,350.0,724.68,566.81
2018,6,19,17,45,695.0,62.0,1.4,18.35,300.5,664.92,526.4
2018,6,19,18,0,656.0,58.0,1.4,17.9,251.0,605.8,484.77
2018,6,19,18,15,600.0,53.0,1.35,17.25,204.0,539.34,435.42
2018,6,19,18,30,544.0,48.0,1.3,16.6,157.0,471.19,381.98
2018,6,19,18,45,457.0,41.0,1.3,16.0,115.5,383.55,309.27
2018,6,19,19,0,370.0,34.0,1.3,15.4,74.0,302.4,236.54
2018,6,19,19,15,237.0,23.5,1.3,14.95,44.5,188.26,94.79
2018,6,19,19,30,104.0,13.0,1.3,14.5,15.0,65.56,0.0
2018,6,19,19,45,52.0,6.5,1.25,14.05,7.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,20,4,45,56.5,6.5,1.2,11.15,8.0,0.0,0.0
2018,6,20,5,0,113.0,13.0,1.2,11.4,16.0,11.82,0.0
2018,6,20,5,15,250.5,24.0,1.2,11.95,47.5,19.89,7.1
2018,6,20,5,30,388.0,35.0,1.2,12.5,79.0,28.53,18.93
2018,6,20,5,45,477.0,42.0,1.2,13.1,122.0,33.19,23.75
2018,6,20,6,0,566.0,49.0,1.2,13.7,165.0,37.8,28.15
2018,6,20,6,15,623.5,54.5,1.2,14.3,214.0,40.96,31.08
2018,6,20,6,30,681.0,60.0,1.2,14.9,263.0,48.17,37.47
2018,6,20,6,45,720.5,64.0,1.2,15.45,314.0,50.14,39.07
2018,6,20,7,0,760.0,68.0,1.2,16.0,365.0,52.07,40.57
2018,6,20,7,15,789.0,70.5,1.2,16.5,416.0,52.72,40.91
2018,6,20,7,30,818.0,73.0,1.2,17.0,467.0,53.37,41.24
2018,6,20,7,45,839.5,75.5,1.15,17.5,517.0,62.89,49.24
2018,6,20,8,0,861.0,78.0,1.1,18.0,567.0,64.28,50.15
2018,6,20,8,15,877.5,80.0,1.1,18.4,614.5,105.86,56.99
2018,6,20,8,30,894.0,82.0,1.1,18.8,662.0,155.49,84.09
2018,6,20,8,45,907.0,83.5,1.1,19.15,706.0,206.24,120.96
2018,6,20,9,0,920.0,85.0,1.1,19.5,750.0,258.49,163.58
2018,6,20,9,15,927.0,88.5,1.15,19.8,789.0,311.95,209.37
2018,6,20,9,30,934.0,92.0,1.2,20.1,828.0,365.94,255.87
2018,6,20,9,45,939.0,94.0,1.2,20.35,861.0,418.43,300.6
2018,6,20,10,0,944.0,96.0,1.2,20.6,894.0,470.83,344.14
2018,6,20,10,15,950.5,97.0,1.25,20.75,922.5,522.87,386.51
2018,6,20,10,30,957.0,98.0,1.3,20.9,951.0,574.55,427.39
2018,6,20,10,45,961.5,98.0,1.3,21.05,972.5,623.75,465.04
2018,6,20,11,0,966.0,98.0,1.3,21.2,994.0,671.97,500.86
2018,6,20,11,15,968.0,98.0,1.35,21.25,1007.0,717.39,534.42
2018,6,20,11,30,970.0,98.0,1.4,21.3,1020.0,761.26,566.17
2018,6,20,11,45,972.0,97.5,1.45,21.3,1027.5,802.98,594.43
2018,6,20,12,0,974.0,97.0,1.5,21.3,1035.0,842.82,620.89
2018,6,20,12,15,973.0,97.5,1.55,21.2,1034.5,879.08,645.1
2018,6,20,12,30,972.0,98.0,1.6,21.1,1034.0,912.95,667.73
2018,6,20,12,45,969.0,98.5,1.6,21.0,1025.5,942.54,686.93
2018,6,20,13,0,966.0,99.0,1.6,20.9,1017.0,969.32,704.34
2018,6,20,13,15,964.0,98.0,1.6,20.8,1002.5,992.63,719.57
2018,6,20,13,30,962.0,97.0,1.6,20.7,988.0,1012.87,732.92
2018,6,20,13,45,959.0,95.5,1.65,20.55,966.5,1028.47,744.35
2018,6,20,14,0,956.0,94.0,1.7,20.4,945.0,1040.78,753.88
2018,6,20,14,15,950.5,92.5,1.7,20.25,916.5,1047.3,759.18
2018,6,20,14,30,945.0,91.0,1.7,20.1,888.0,1050.44,762.54
2018,6,20,14,45,938.5,90.0,1.7,19.9,854.5,1049.78,763.84
2018,6,20,15,0,932.0,89.0,1.7,19.7,821.0,1045.82,763.23
2018,6,20,15,15,922.5,87.0,1.7,19.7,781.5,1034.45,757.48
2018,6,20,15,30,913.0,85.0,1.7,19.7,742.0,1019.91,749.9
2018,6,20,15,45,901.5,83.0,1.7,19.3,698.5,1000.35,740.31
2018,6,20,16,0,890.0,81.0,1.7,18.9,655.0,977.95,728.92
2018,6,20,16,15,874.0,79.0,1.65,18.65,608.0,948.53,711.77
2018,6,20,16,30,858.0,77.0,1.6,18.4,561.0,916.79,693.04
2018,6,20,16,45,837.0,74.0,1.6,18.1,511.0,877.05,669.46
2018,6,20,17,0,816.0,71.0,1.6,17.8,461.0,844.65,650.57
2018,6,20,17,15,787.5,68.0,1.6,17.4,410.0,795.05,619.32
2018,6,20,17,30,759.0,65.0,1.6,17.0,359.0,744.72,586.74
2018,6,20,17,45,720.0,61.0,1.6,16.55,308.5,684.16,545.55
2018,6,20,18,0,681.0,57.0,1.6,16.1,258.0,624.21,503.08
2018,6,20,18,15,624.5,51.5,1.55,15.55,209.5,550.47,447.74
2018,6,20,18,30,568.0,46.0,1.5,15.0,161.0,485.41,396.36
2018,6,20,18,45,481.0,39.5,1.5,14.5,118.5,397.54,322.81
2018,6,20,19,0,394.0,33.0,1.5,14.0,76.0,316.24,249.23
2018,6,20,19,15,255.0,22.5,1.5,13.55,45.5,198.15,103.46
2018,6,20,19,30,116.0,12.0,1.5,13.1,15.0,70.93,0.0
2018,6,20,19,45,58.0,6.0,1.5,12.65,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,21,4,45,54.5,6.5,1.6,10.9,8.0,0.0,0.0
2018,6,21,5,0,109.0,13.0,1.6,11.1,16.0,11.82,0.0
2018,6,21,5,15,249.0,24.0,1.55,11.65,47.5,19.91,6.92
2018,6,21,5,30,389.0,35.0,1.5,12.2,79.0,28.56,18.95
2018,6,21,5,45,481.5,41.5,1.5,12.75,122.5,32.79,23.41
2018,6,21,6,0,574.0,48.0,1.5,13.3,166.0,37.01,27.49
2018,6,21,6,15,632.0,53.5,1.5,14.05,215.5,40.22,30.44
2018,6,21,6,30,690.0,59.0,1.5,14.8,265.0,47.39,36.78
2018,6,21,6,45,730.5,62.5,1.45,15.5,316.0,48.99,38.04
2018,6,21,7,0,771.0,66.0,1.4,16.2,367.0,50.59,39.23
2018,6,21,7,15,799.0,69.0,1.4,16.95,418.5,51.69,39.93
2018,6,21,7,30,827.0,72.0,1.4,17.7,470.0,52.74,40.57
2018,6,21,7,45,848.5,75.0,1.4,18.4,520.5,62.65,48.85
2018,6,21,8,0,870.0,78.0,1.4,19.1,571.0,64.38,50.01
2018,6,21,8,15,885.5,80.0,1.35,19.7,618.5,105.63,56.57
2018,6,21,8,30,901.0,82.0,1.3,20.3,666.0,155.55,83.5
2018,6,21,8,45,913.5,83.5,1.3,20.95,709.5,206.57,120.2
2018,6,21,9,0,926.0,85.0,1.3,21.6,753.0,259.05,162.59
2018,6,21,9,15,937.0,85.5,1.25,22.05,793.0,311.67,207.11
2018,6,21,9,30,948.0,86.0,1.2,22.5,833.0,365.18,252.53
2018,6,21,9,45,957.0,85.5,1.2,23.0,867.0,417.9,296.8
2018,6,21,10,0,966.0,85.0,1.2,23.5,901.0,470.88,340.1
2018,6,21,10,15,971.0,86.0,1.2,23.8,929.0,523.2,381.86
2018,6,21,10,30,976.0,87.0,1.2,24.1,957.0,574.99,421.86
2018,6,21,10,45,980.0,87.5,1.2,24.4,978.5,625.09,459.36
2018,6,21,11,0,984.0,88.0,1.2,24.7,1000.0,674.14,494.93
2018,6,21,11,15,986.0,89.0,1.25,24.8,1014.5,721.07,528.87
2018,6,21,11,30,988.0,90.0,1.3,24.9,1029.0,766.44,560.97
2018,6,21,11,45,989.0,90.5,1.35,25.0,1036.5,808.91,588.76
2018,6,21,12,0,990.0,91.0,1.4,25.1,1044.0,849.4,614.9
2018,6,21,12,15,987.5,92.5,1.4,25.1,1043.0,885.83,637.89
2018,6,21,12,30,985.0,94.0,1.4,25.1,1042.0,919.76,659.18
2018,6,21,12,45,980.5,96.0,1.45,25.1,1034.0,949.79,678.63
2018,6,21,13,0,976.0,98.0,1.5,25.1,1026.0,976.96,696.32
2018,6,21,13,15,972.5,98.0,1.55,25.05,1010.5,1000.12,711.72
2018,6,21,13,30,969.0,98.0,1.6,25.0,995.0,1020.17,725.29
2018,6,21,13,45,965.0,97.0,1.6,24.95,973.0,1035.52,735.34
2018,6,21,14,0,961.0,96.0,1.6,24.9,951.0,1047.56,743.49
2018,6,21,14,15,955.5,94.5,1.65,24.8,922.5,1054.23,749.41
2018,6,21,14,30,950.0,93.0,1.7,24.7,894.0,1057.51,753.42
2018,6,21,14,45,941.5,92.0,1.7,24.6,859.5,1054.95,753.24
2018,6,21,15,0,933.0,91.0,1.7,24.5,825.0,1049.08,751.2
2018,6,21,15,15,923.5,89.5,1.7,24.5,785.5,1038.37,746.02
2018,6,21,15,30,914.0,88.0,1.7,24.5,746.0,1024.52,739.02
2018,6,21,15,45,901.5,86.0,1.75,24.0,702.0,1004.08,730.07
2018,6,21,16,0,889.0,84.0,1.8,23.5,658.0,980.8,719.3
2018,6,21,16,15,872.5,82.0,1.8,23.15,610.5,951.02,703.13
2018,6,21,16,30,856.0,80.0,1.8,22.8,563.0,918.93,685.34
2018,6,21,16,45,835.0,76.5,1.85,22.45,512.5,887.97,668.63
2018,6,21,17,0,814.0,73.0,1.9,22.1,462.0,845.78,643.83
2018,6,21,17,15,785.5,69.5,1.85,21.55,411.0,795.6,612.43
2018,6,21,17,30,757.0,66.0,1.8,21.0,360.0,744.67,579.65
2018,6,21,17,45,718.0,62.0,1.75,20.4,309.5,684.18,538.86
2018,6,21,18,0,679.0,58.0,1.7,19.8,259.0,624.27,496.84
2018,6,21,18,15,621.5,53.0,1.7,19.05,210.5,555.76,446.74
2018,6,21,18,30,564.0,48.0,1.7,18.3,162.0,485.69,392.59
2018,6,21,18,45,475.0,40.5,1.65,17.5,119.0,395.21,317.89
2018,6,21,19,0,386.0,33.0,1.6,16.7,76.0,311.63,243.59
2018,6,21,19,15,247.5,22.5,1.6,16.25,45.5,194.38,102.58
2018,6,21,19,30,109.0,12.0,1.6,15.8,15.0,67.37,0.0
2018,6,21,19,45,54.5,6.0,1.6,15.3,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,22,4,45,33.5,5.5,1.7,13.55,6.5,0.0,0.0
2018,6,22,5,0,67.0,11.0,1.7,13.9,13.0,10.01,0.0
2018,6,22,5,15,139.5,24.5,1.6,14.8,37.5,19.26,6.14
2018,6,22,5,30,212.0,38.0,1.5,15.7,62.0,29.49,19.4
2018,6,22,5,45,343.0,46.5,1.45,16.6,107.0,36.89,26.56
2018,6,22,6,0,474.0,55.0,1.4,17.5,152.0,42.64,31.91
2018,6,22,6,15,573.0,58.0,1.35,18.2,206.5,43.61,32.87
2018,6,22,6,30,672.0,61.0,1.3,18.9,261.0,49.04,37.59
2018,6,22,6,45,712.5,65.5,1.25,19.55,312.0,51.38,39.47
2018,6,22,7,0,753.0,70.0,1.2,20.2,363.0,53.65,41.23
2018,6,22,7,15,782.5,73.0,1.2,20.9,414.5,54.61,41.78
2018,6,22,7,30,812.0,76.0,1.2,21.6,466.0,55.54,42.3
2018,6,22,7,45,834.0,78.5,1.15,22.25,516.0,56.01,42.42
2018,6,22,8,0,856.0,81.0,1.1,22.9,566.0,66.23,50.78
2018,6,22,8,15,872.0,83.5,1.1,23.45,613.5,106.54,57.05
2018,6,22,8,30,888.0,86.0,1.1,24.0,661.0,156.19,83.32
2018,6,22,8,45,901.0,88.0,1.1,24.5,705.0,207.02,119.24
2018,6,22,9,0,914.0,90.0,1.1,25.0,749.0,259.35,160.81
2018,6,22,9,15,924.0,91.5,1.1,25.4,788.5,311.87,204.59
2018,6,22,9,30,934.0,93.0,1.1,25.8,828.0,365.21,249.26
2018,6,22,9,45,942.0,94.0,1.1,26.15,862.5,418.07,293.04
2018,6,22,10,0,950.0,95.0,1.1,26.5,897.0,471.12,335.86
2018,6,22,10,15,955.5,96.0,1.15,26.75,925.0,523.01,376.99
2018,6,22,10,30,961.0,97.0,1.2,27.0,953.0,574.43,416.55
2018,6,22,10,45,964.5,98.0,1.2,27.25,974.5,624.06,453.35
2018,6,22,11,0,968.0,99.0,1.2,27.5,996.0,672.66,488.27
2018,6,22,11,15,969.0,100.0,1.25,27.6,1009.5,718.4,521.02
2018,6,22,11,30,970.0,101.0,1.3,27.7,1023.0,762.53,551.95
2018,6,22,11,45,970.5,101.0,1.3,27.8,1029.5,803.68,578.42
2018,6,22,12,0,971.0,101.0,1.3,27.9,1036.0,842.86,602.85
2018,6,22,12,15,970.0,102.0,1.35,27.9,1036.0,879.59,626.4
2018,6,22,12,30,969.0,103.0,1.4,27.9,1036.0,913.98,648.4
2018,6,22,12,45,966.0,104.0,1.45,27.9,1028.0,944.12,667.72
2018,6,22,13,0,963.0,105.0,1.5,27.9,1020.0,971.5,685.37
2018,6,22,13,15,959.0,104.0,1.5,27.8,1004.0,993.12,699.07
2018,6,22,13,30,955.0,103.0,1.5,27.7,988.0,1011.59,710.95
2018,6,22,13,45,950.5,102.5,1.55,27.6,966.0,1026.88,721.75
2018,6,22,14,0,946.0,102.0,1.6,27.5,944.0,1038.9,730.71
2018,6,22,14,15,940.0,100.5,1.6,27.35,915.5,1045.1,735.66
2018,6,22,14,30,934.0,99.0,1.6,27.2,887.0,1047.93,738.75
2018,6,22,14,45,926.5,97.5,1.65,27.05,853.0,1045.92,739.81
2018,6,22,15,0,919.0,96.0,1.7,26.9,819.0,1040.62,739.01
2018,6,22,15,15,909.0,94.0,1.7,26.9,779.5,1029.02,733.28
2018,6,22,15,30,899.0,92.0,1.7,26.9,740.0,1014.3,725.78
2018,6,22,15,45,884.5,90.5,1.7,26.3,695.5,992.72,715.75
2018,6,22,16,0,870.0,89.0,1.7,25.7,651.0,968.43,704.01
2018,6,22,16,15,852.0,86.0,1.75,25.3,603.0,936.4,687.26
2018,6,22,16,30,834.0,83.0,1.8,24.9,555.0,911.72,675.16
2018,6,22,16,45,810.5,80.5,1.8,24.5,505.0,870.78,651.34
2018,6,22,17,0,787.0,78.0,1.8,24.1,455.0,828.28,626.12
2018,6,22,17,15,756.0,74.5,1.8,23.5,404.0,776.66,594.4
2018,6,22,17,30,725.0,71.0,1.8,22.9,353.0,724.48,561.3
2018,6,22,17,45,683.0,67.0,1.8,22.3,303.0,662.49,519.8
2018,6,22,18,0,641.0,63.0,1.8,21.7,253.0,606.81,481.18
2018,6,22,18,15,581.5,57.0,1.8,20.85,205.0,532.19,426.59
2018,6,22,18,30,522.0,51.0,1.8,20.0,157.0,460.75,371.18
2018,6,22,18,45,432.0,43.5,1.75,19.15,115.5,371.09,297.37
2018,6,22,19,0,342.0,36.0,1.7,18.3,74.0,288.0,224.21
2018,6,22,19,15,214.5,24.5,1.75,17.9,44.5,177.73,94.57
2018,6,22,19,30,87.0,13.0,1.8,17.5,15.0,56.94,0.0
2018,6,22,19,45,43.5,6.5,1.8,17.05,7.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
