Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,2,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,23,4,45,57.0,6.0,1.45,15.1,7.5,0.0,0.0
2018,6,23,5,0,114.0,12.0,1.4,15.3,15.0,10.91,0.0
2018,6,23,5,15,256.0,22.5,1.4,16.0,46.0,18.55,5.4
2018,6,23,5,30,398.0,33.0,1.4,16.7,77.0,26.79,17.01
2018,6,23,5,45,489.0,39.5,1.35,17.4,120.5,31.12,21.46
2018,6,23,6,0,580.0,46.0,1.3,18.1,164.0,35.42,25.51
2018,6,23,6,15,637.5,51.0,1.25,18.7,213.0,41.81,31.23
2018,6,23,6,30,695.0,56.0,1.2,19.3,262.0,44.91,33.92
2018,6,23,6,45,734.5,59.5,1.2,19.95,313.0,46.62,35.27
2018,6,23,7,0,774.0,63.0,1.2,20.6,364.0,48.32,36.54
2018,6,23,7,15,801.5,66.0,1.15,21.25,415.0,49.51,37.34
2018,6,23,7,30,829.0,69.0,1.1,21.9,466.0,58.73,44.98
2018,6,23,7,45,849.5,71.5,1.1,22.6,516.0,60.29,45.99
2018,6,23,8,0,870.0,74.0,1.1,23.3,566.0,61.74,46.91
2018,6,23,8,15,885.5,75.5,1.05,23.9,613.0,101.09,52.56
2018,6,23,8,30,901.0,77.0,1.0,24.5,660.0,150.55,78.32
2018,6,23,8,45,912.5,79.5,1.0,25.15,704.0,202.04,114.57
2018,6,23,9,0,924.0,82.0,1.0,25.8,748.0,254.91,156.41
2018,6,23,9,15,934.5,83.5,0.95,26.2,788.5,307.98,200.39
2018,6,23,9,30,945.0,85.0,0.9,26.6,829.0,361.93,245.2
2018,6,23,9,45,953.0,86.5,0.9,27.0,864.0,415.64,289.34
2018,6,23,10,0,961.0,88.0,0.9,27.4,899.0,469.56,332.45
2018,6,23,10,15,966.0,89.0,0.9,27.7,927.0,521.69,373.12
2018,6,23,10,30,971.0,90.0,0.9,28.0,955.0,573.3,412.05
2018,6,23,10,45,975.0,91.0,0.9,28.25,977.0,623.64,448.88
2018,6,23,11,0,979.0,92.0,0.9,28.5,999.0,672.95,483.83
2018,6,23,11,15,980.5,92.5,0.95,28.7,1012.5,719.03,516.24
2018,6,23,11,30,982.0,93.0,1.0,28.9,1026.0,763.5,546.84
2018,6,23,11,45,982.0,93.5,1.0,29.1,1032.5,805.1,572.72
2018,6,23,12,0,982.0,94.0,1.0,29.3,1039.0,844.67,596.71
2018,6,23,12,15,982.0,94.0,1.05,29.4,1039.0,881.62,619.82
2018,6,23,12,30,982.0,94.0,1.1,29.5,1039.0,916.22,641.39
2018,6,23,12,45,980.0,94.0,1.1,29.6,1031.5,946.55,659.49
2018,6,23,13,0,978.0,94.0,1.1,29.7,1024.0,974.08,675.87
2018,6,23,13,15,975.5,94.0,1.15,29.75,1009.5,998.21,691.2
2018,6,23,13,30,973.0,94.0,1.2,29.8,995.0,1019.26,704.77
2018,6,23,13,45,967.5,93.0,1.2,29.8,972.0,1033.24,713.48
2018,6,23,14,0,962.0,92.0,1.2,29.8,949.0,1043.85,720.36
2018,6,23,14,15,956.0,91.0,1.2,29.75,920.5,1050.58,725.23
2018,6,23,14,30,950.0,90.0,1.2,29.7,892.0,1053.92,728.26
2018,6,23,14,45,942.5,89.0,1.25,29.6,858.0,1052.4,729.62
2018,6,23,15,0,935.0,88.0,1.3,29.5,824.0,1047.56,729.16
2018,6,23,15,15,925.5,86.5,1.3,29.5,784.5,1036.88,724.17
2018,6,23,15,30,916.0,85.0,1.3,29.5,745.0,1023.04,717.43
2018,6,23,15,45,903.0,82.5,1.3,29.2,700.5,1001.5,706.93
2018,6,23,16,0,890.0,80.0,1.3,28.9,656.0,977.1,694.73
2018,6,23,16,15,872.0,78.5,1.3,28.55,608.0,946.47,678.71
2018,6,23,16,30,854.0,77.0,1.3,28.2,560.0,913.61,661.14
2018,6,23,16,45,832.0,74.5,1.3,27.9,510.0,873.78,638.66
2018,6,23,17,0,810.0,72.0,1.3,27.6,460.0,841.37,620.7
2018,6,23,17,15,779.5,69.0,1.3,26.85,409.0,790.25,590.74
2018,6,23,17,30,749.0,66.0,1.3,26.1,358.0,738.53,559.48
2018,6,23,17,45,706.5,62.5,1.3,25.35,307.0,676.14,519.37
2018,6,23,18,0,664.0,59.0,1.3,24.6,256.0,614.54,478.01
2018,6,23,18,15,605.0,54.0,1.35,23.85,208.0,545.62,429.27
2018,6,23,18,30,546.0,49.0,1.4,23.1,160.0,475.09,376.23
2018,6,23,18,45,455.5,41.5,1.45,22.35,117.5,384.25,303.22
2018,6,23,19,0,365.0,34.0,1.5,21.6,75.0,300.34,230.69
2018,6,23,19,15,233.5,23.0,1.5,21.25,45.0,187.69,100.05
2018,6,23,19,30,102.0,12.0,1.5,20.9,15.0,63.86,0.0
2018,6,23,19,45,51.0,6.0,1.55,20.5,7.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.6,19.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.45,19.05,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,24,4,45,50.0,6.0,0.7,17.55,7.0,0.0,0.0
2018,6,24,5,0,100.0,12.0,0.7,17.6,14.0,10.91,0.0
2018,6,24,5,15,227.0,23.0,0.6,18.05,43.5,19.03,5.31
2018,6,24,5,30,354.0,34.0,0.5,18.5,73.0,27.67,17.61
2018,6,24,5,45,440.5,42.0,0.4,19.0,115.0,33.21,23.14
2018,6,24,6,0,527.0,50.0,0.3,19.5,157.0,38.61,28.17
2018,6,24,6,15,584.5,55.5,0.3,19.95,204.0,41.69,31.0
2018,6,24,6,30,642.0,61.0,0.3,20.4,251.0,44.71,33.62
2018,6,24,6,45,682.0,66.0,0.3,20.85,301.0,51.66,39.54
2018,6,24,7,0,722.0,71.0,0.3,21.3,351.0,54.29,41.6
2018,6,24,7,15,751.0,75.0,0.35,21.75,401.5,55.95,42.8
2018,6,24,7,30,780.0,79.0,0.4,22.2,452.0,57.53,43.89
2018,6,24,7,45,801.5,82.0,0.4,22.65,501.0,58.22,44.23
2018,6,24,8,0,823.0,85.0,0.4,23.1,550.0,58.86,44.52
2018,6,24,8,15,840.0,88.0,0.45,23.3,597.0,106.31,58.31
2018,6,24,8,30,857.0,91.0,0.5,23.5,644.0,154.8,83.61
2018,6,24,8,45,870.0,93.0,0.5,23.7,687.5,204.07,118.11
2018,6,24,9,0,883.0,95.0,0.5,23.9,731.0,254.84,158.24
2018,6,24,9,15,889.0,98.5,0.5,24.0,768.5,306.2,201.02
2018,6,24,9,30,895.0,102.0,0.5,24.1,806.0,358.01,244.42
2018,6,24,9,45,897.5,107.0,0.55,24.2,838.5,409.93,287.61
2018,6,24,10,0,900.0,112.0,0.6,24.3,871.0,461.58,329.63
2018,6,24,10,15,908.0,112.5,0.6,24.3,899.5,511.97,369.38
2018,6,24,10,30,916.0,113.0,0.6,24.3,928.0,562.19,407.82
2018,6,24,10,45,922.5,112.5,0.6,24.35,950.0,610.44,443.66
2018,6,24,11,0,929.0,112.0,0.6,24.4,972.0,657.95,477.95
2018,6,24,11,15,933.0,112.0,0.6,24.4,987.0,703.33,509.93
2018,6,24,11,30,937.0,112.0,0.6,24.4,1002.0,747.41,540.23
2018,6,24,11,45,939.5,111.0,0.6,24.35,1009.5,788.11,566.85
2018,6,24,12,0,942.0,110.0,0.6,24.3,1017.0,827.04,591.19
2018,6,24,12,15,930.0,118.0,0.6,24.25,1013.5,860.17,611.67
2018,6,24,12,30,918.0,126.0,0.6,24.2,1010.0,890.53,630.38
2018,6,24,12,45,900.5,136.5,0.6,24.1,998.0,915.51,645.84
2018,6,24,13,0,883.0,147.0,0.6,24.0,986.0,937.36,659.44
2018,6,24,13,15,885.5,142.5,0.6,23.85,973.5,960.86,674.25
2018,6,24,13,30,888.0,138.0,0.6,23.7,961.0,981.57,687.37
2018,6,24,13,45,890.5,132.0,0.6,23.6,941.5,997.89,697.79
2018,6,24,14,0,893.0,126.0,0.6,23.5,922.0,1011.09,706.48
2018,6,24,14,15,889.0,123.5,0.65,23.2,895.0,1018.25,713.39
2018,6,24,14,30,885.0,121.0,0.7,22.9,868.0,1022.2,718.6
2018,6,24,14,45,880.5,117.0,0.7,22.65,835.5,1020.83,719.5
2018,6,24,15,0,876.0,113.0,0.7,22.4,803.0,1016.22,718.63
2018,6,24,15,15,865.0,111.0,0.7,22.4,764.0,1004.14,712.68
2018,6,24,15,30,854.0,109.0,0.7,22.4,725.0,989.08,705.09
2018,6,24,15,45,841.0,105.5,0.75,21.75,681.5,978.03,702.94
2018,6,24,16,0,828.0,102.0,0.8,21.1,638.0,953.53,692.24
2018,6,24,16,15,811.0,98.5,0.85,20.75,591.5,922.58,676.62
2018,6,24,16,30,794.0,95.0,0.9,20.4,545.0,889.36,659.28
2018,6,24,16,45,770.5,92.0,0.9,20.05,496.0,848.71,635.8
2018,6,24,17,0,747.0,89.0,0.9,19.7,447.0,806.52,610.86
2018,6,24,17,15,716.5,84.5,0.9,19.25,397.0,760.13,582.61
2018,6,24,17,30,686.0,80.0,0.9,18.8,347.0,708.65,549.9
2018,6,24,17,45,644.0,74.5,0.9,18.4,297.5,646.42,508.14
2018,6,24,18,0,602.0,69.0,0.9,18.0,248.0,585.2,465.39
2018,6,24,18,15,541.5,62.0,0.9,17.55,200.5,509.83,409.85
2018,6,24,18,30,481.0,55.0,0.9,17.1,153.0,437.68,353.25
2018,6,24,18,45,393.0,46.0,0.85,16.65,112.0,348.88,280.06
2018,6,24,19,0,305.0,37.0,0.8,16.2,71.0,266.72,208.08
2018,6,24,19,15,191.0,24.5,0.8,15.85,42.5,165.27,90.38
2018,6,24,19,30,77.0,12.0,0.8,15.5,14.0,50.93,0.0
2018,6,24,19,45,38.5,6.0,0.8,15.15,7.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,25,4,45,23.5,5.0,1.6,12.6,5.5,0.0,0.0
2018,6,25,5,0,47.0,10.0,1.6,12.8,11.0,9.1,0.0
2018,6,25,5,15,173.0,23.0,1.55,13.4,40.0,18.12,4.64
2018,6,25,5,30,299.0,36.0,1.5,14.0,69.0,29.48,19.46
2018,6,25,5,45,405.0,43.5,1.5,14.6,111.5,34.48,24.66
2018,6,25,6,0,511.0,51.0,1.5,15.2,154.0,39.44,29.38
2018,6,25,6,15,571.0,56.5,1.45,15.8,201.0,42.47,32.2
2018,6,25,6,30,631.0,62.0,1.4,16.4,248.0,45.46,34.83
2018,6,25,6,45,673.5,66.5,1.4,17.05,298.0,47.52,36.5
2018,6,25,7,0,716.0,71.0,1.4,17.7,348.0,54.28,42.22
2018,6,25,7,15,746.0,74.5,1.4,18.25,398.5,55.56,43.09
2018,6,25,7,30,776.0,78.0,1.4,18.8,449.0,56.78,43.89
2018,6,25,7,45,798.0,81.0,1.4,19.35,498.0,57.51,44.25
2018,6,25,8,0,820.0,84.0,1.4,19.9,547.0,58.18,44.55
2018,6,25,8,15,837.5,86.5,1.4,20.4,594.0,104.35,57.97
2018,6,25,8,30,855.0,89.0,1.4,20.9,641.0,152.38,83.12
2018,6,25,8,45,869.0,91.0,1.4,21.35,684.5,201.67,118.1
2018,6,25,9,0,883.0,93.0,1.4,21.8,728.0,252.56,158.98
2018,6,25,9,15,892.5,95.5,1.45,22.05,767.5,304.09,202.75
2018,6,25,9,30,902.0,98.0,1.5,22.3,807.0,356.43,247.62
2018,6,25,9,45,908.5,100.5,1.5,22.55,840.5,408.28,291.63
2018,6,25,10,0,915.0,103.0,1.5,22.8,874.0,460.25,334.71
2018,6,25,10,15,923.5,103.0,1.55,22.95,903.0,511.15,376.15
2018,6,25,10,30,932.0,103.0,1.6,23.1,932.0,561.9,416.35
2018,6,25,10,45,940.0,102.5,1.6,23.25,955.5,611.63,454.44
2018,6,25,11,0,948.0,102.0,1.6,23.4,979.0,660.74,491.0
2018,6,25,11,15,952.0,102.0,1.65,23.45,994.5,706.85,525.05
2018,6,25,11,30,956.0,102.0,1.7,23.5,1010.0,751.63,557.45
2018,6,25,11,45,960.0,101.0,1.75,23.55,1019.0,794.05,586.39
2018,6,25,12,0,964.0,100.0,1.8,23.6,1028.0,834.77,613.31
2018,6,25,12,15,963.0,101.5,1.85,23.55,1028.5,871.78,637.89
2018,6,25,12,30,962.0,103.0,1.9,23.5,1029.0,906.49,660.9
2018,6,25,12,45,959.5,103.5,1.95,23.4,1021.5,936.52,680.99
2018,6,25,13,0,957.0,104.0,2.0,23.3,1014.0,963.82,699.37
2018,6,25,13,15,957.5,102.0,2.0,23.15,1001.0,988.58,715.75
2018,6,25,13,30,958.0,100.0,2.0,23.0,988.0,1010.37,730.3
2018,6,25,13,45,956.5,98.0,2.05,22.8,967.5,1027.13,742.53
2018,6,25,14,0,955.0,96.0,2.1,22.6,947.0,1040.66,752.88
2018,6,25,14,15,950.0,94.5,2.1,22.4,919.0,1047.95,758.82
2018,6,25,14,30,945.0,93.0,2.1,22.2,891.0,1051.87,762.84
2018,6,25,14,45,939.0,91.5,2.1,22.0,858.0,1051.43,764.27
2018,6,25,15,0,933.0,90.0,2.1,21.8,825.0,1047.67,763.77
2018,6,25,15,15,923.5,88.0,2.1,21.8,785.5,1036.55,758.15
2018,6,25,15,30,914.0,86.0,2.1,21.8,746.0,1022.25,750.66
2018,6,25,15,45,901.5,84.5,2.1,21.1,702.5,1002.54,741.77
2018,6,25,16,0,889.0,83.0,2.1,20.4,659.0,980.0,731.05
2018,6,25,16,15,871.5,81.5,2.15,20.0,611.5,950.0,715.02
2018,6,25,16,30,854.0,80.0,2.2,19.6,564.0,917.75,697.29
2018,6,25,16,45,832.0,77.5,2.2,19.15,514.0,887.35,680.2
2018,6,25,17,0,810.0,75.0,2.2,18.7,464.0,845.76,654.95
2018,6,25,17,15,779.0,72.5,2.15,18.15,413.0,794.9,622.41
2018,6,25,17,30,748.0,70.0,2.1,17.6,362.0,743.38,588.54
2018,6,25,17,45,705.5,66.0,2.1,17.05,310.5,680.3,545.24
2018,6,25,18,0,663.0,62.0,2.1,16.5,259.0,623.27,504.71
2018,6,25,18,15,602.5,56.5,2.1,15.95,210.5,547.76,447.81
2018,6,25,18,30,542.0,51.0,2.1,15.4,162.0,475.44,390.34
2018,6,25,18,45,449.0,44.0,2.05,14.85,119.5,383.49,312.91
2018,6,25,19,0,356.0,37.0,2.0,14.3,77.0,298.06,236.32
2018,6,25,19,15,224.0,25.5,1.95,13.95,46.5,184.78,103.82
2018,6,25,19,30,92.0,14.0,1.9,13.6,16.0,60.59,0.0
2018,6,25,19,45,46.0,7.0,1.9,13.25,8.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,26,4,45,37.5,5.5,1.6,11.5,6.5,0.0,0.0
2018,6,26,5,0,75.0,11.0,1.6,11.8,13.0,10.01,0.0
2018,6,26,5,15,192.5,23.5,1.55,12.5,41.5,18.56,4.53
2018,6,26,5,30,310.0,36.0,1.5,13.2,70.0,29.55,19.55
2018,6,26,5,45,399.5,45.0,1.45,13.85,111.0,35.86,25.94
2018,6,26,6,0,489.0,54.0,1.4,14.5,152.0,41.99,31.72
2018,6,26,6,15,550.0,60.5,1.35,15.15,199.5,45.7,35.16
2018,6,26,6,30,611.0,67.0,1.3,15.8,247.0,49.33,38.34
2018,6,26,6,45,653.5,73.0,1.3,16.5,297.5,52.33,40.83
2018,6,26,7,0,696.0,79.0,1.3,17.2,348.0,55.19,43.11
2018,6,26,7,15,727.5,83.0,1.25,17.8,398.5,62.09,48.86
2018,6,26,7,30,759.0,87.0,1.2,18.4,449.0,63.42,49.71
2018,6,26,7,45,782.5,90.5,1.2,19.0,498.5,64.24,50.1
2018,6,26,8,0,806.0,94.0,1.2,19.6,548.0,64.99,50.43
2018,6,26,8,15,824.5,96.5,1.2,20.1,595.0,99.94,55.14
2018,6,26,8,30,843.0,99.0,1.2,20.6,642.0,147.73,80.07
2018,6,26,8,45,858.0,101.5,1.15,21.1,686.5,206.3,122.17
2018,6,26,9,0,873.0,104.0,1.1,21.6,731.0,257.3,162.71
2018,6,26,9,15,884.0,105.5,1.1,21.95,770.5,308.12,205.42
2018,6,26,9,30,895.0,107.0,1.1,22.3,810.0,359.88,249.26
2018,6,26,9,45,903.5,109.0,1.1,22.6,844.5,411.83,292.83
2018,6,26,10,0,912.0,111.0,1.1,22.9,879.0,464.1,335.58
2018,6,26,10,15,919.5,112.0,1.1,23.1,908.0,515.25,376.46
2018,6,26,10,30,927.0,113.0,1.1,23.3,937.0,566.2,415.91
2018,6,26,10,45,932.0,113.5,1.15,23.45,959.0,614.95,453.09
2018,6,26,11,0,937.0,114.0,1.2,23.6,981.0,662.85,488.68
2018,6,26,11,15,940.5,114.0,1.2,23.65,996.0,708.34,521.46
2018,6,26,11,30,944.0,114.0,1.2,23.7,1011.0,752.49,552.5
2018,6,26,11,45,947.0,113.5,1.2,23.75,1019.0,794.35,580.49
2018,6,26,12,0,950.0,113.0,1.2,23.8,1027.0,834.49,606.03
2018,6,26,12,15,949.0,114.0,1.25,23.75,1027.0,870.84,629.81
2018,6,26,12,30,948.0,115.0,1.3,23.7,1027.0,904.92,652.1
2018,6,26,12,45,945.5,115.5,1.3,23.6,1019.5,934.82,671.12
2018,6,26,13,0,943.0,116.0,1.3,23.5,1012.0,962.03,688.44
2018,6,26,13,15,943.0,113.0,1.35,23.4,998.0,985.38,704.17
2018,6,26,13,30,943.0,110.0,1.4,23.3,984.0,1005.72,718.14
2018,6,26,13,45,942.0,107.5,1.4,23.15,964.0,1022.49,729.36
2018,6,26,14,0,941.0,105.0,1.4,23.0,944.0,1036.04,738.72
2018,6,26,14,15,937.5,103.0,1.4,22.8,917.0,1044.39,745.15
2018,6,26,14,30,934.0,101.0,1.4,22.6,890.0,1049.4,749.73
2018,6,26,14,45,929.0,98.0,1.45,22.4,856.5,1048.48,751.67
2018,6,26,15,0,924.0,95.0,1.5,22.2,823.0,1044.2,751.71
2018,6,26,15,15,914.0,93.5,1.5,22.2,784.0,1033.33,746.37
2018,6,26,15,30,904.0,92.0,1.5,22.2,745.0,1019.33,739.25
2018,6,26,15,45,893.0,89.5,1.5,21.7,701.5,1000.15,730.35
2018,6,26,16,0,882.0,87.0,1.5,21.2,658.0,978.1,719.66
2018,6,26,16,15,867.0,84.0,1.5,20.85,611.0,948.88,703.86
2018,6,26,16,30,852.0,81.0,1.5,20.5,564.0,917.26,686.38
2018,6,26,16,45,831.0,78.0,1.5,20.2,514.0,887.24,669.64
2018,6,26,17,0,810.0,75.0,1.5,19.9,464.0,845.95,644.9
2018,6,26,17,15,780.0,72.0,1.5,19.4,413.0,795.33,613.66
2018,6,26,17,30,750.0,69.0,1.5,18.9,362.0,744.02,581.01
2018,6,26,17,45,709.0,65.0,1.5,18.4,311.0,682.13,539.42
2018,6,26,18,0,668.0,61.0,1.5,17.9,260.0,620.89,496.54
2018,6,26,18,15,608.0,55.5,1.5,17.3,211.0,550.68,444.82
2018,6,26,18,30,548.0,50.0,1.5,16.7,162.0,478.55,388.66
2018,6,26,18,45,455.0,42.5,1.45,16.1,119.0,385.83,311.84
2018,6,26,19,0,362.0,35.0,1.4,15.5,76.0,300.11,236.06
2018,6,26,19,15,230.0,23.5,1.4,15.0,45.5,187.02,105.1
2018,6,26,19,30,98.0,12.0,1.4,14.5,15.0,61.93,0.0
2018,6,26,19,45,49.0,6.0,1.4,14.05,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,27,4,45,37.0,5.5,1.5,12.0,6.5,0.0,0.0
2018,6,27,5,0,74.0,11.0,1.5,12.3,13.0,10.01,0.0
2018,6,27,5,15,195.0,23.5,1.5,13.0,41.5,19.6,4.6
2018,6,27,5,30,316.0,36.0,1.5,13.7,70.0,29.61,19.52
2018,6,27,5,45,410.0,44.5,1.5,14.4,112.0,35.49,25.54
2018,6,27,6,0,504.0,53.0,1.5,15.1,154.0,41.22,30.95
2018,6,27,6,15,565.5,59.5,1.5,15.7,202.0,44.99,34.44
2018,6,27,6,30,627.0,66.0,1.5,16.3,250.0,48.66,37.66
2018,6,27,6,45,670.5,71.0,1.45,16.95,300.5,50.95,39.54
2018,6,27,7,0,714.0,76.0,1.4,17.6,351.0,53.16,41.26
2018,6,27,7,15,745.0,80.0,1.4,18.15,402.0,59.9,46.89
2018,6,27,7,30,776.0,84.0,1.4,18.7,453.0,61.34,47.85
2018,6,27,7,45,799.0,87.0,1.4,19.2,502.5,61.89,48.05
2018,6,27,8,0,822.0,90.0,1.4,19.7,552.0,62.39,48.21
2018,6,27,8,15,839.5,93.5,1.4,20.1,600.0,97.65,53.34
2018,6,27,8,30,857.0,97.0,1.4,20.5,648.0,156.12,86.46
2018,6,27,8,45,871.0,99.0,1.4,20.85,692.0,205.62,121.32
2018,6,27,9,0,885.0,101.0,1.4,21.2,736.0,256.72,162.28
2018,6,27,9,15,894.5,102.5,1.4,21.45,774.5,307.75,205.58
2018,6,27,9,30,904.0,104.0,1.4,21.7,813.0,359.55,249.97
2018,6,27,9,45,912.0,105.5,1.4,22.0,847.0,411.41,293.91
2018,6,27,10,0,920.0,107.0,1.4,22.3,881.0,463.51,337.01
2018,6,27,10,15,927.0,107.5,1.4,22.45,909.5,514.43,378.26
2018,6,27,10,30,934.0,108.0,1.4,22.6,938.0,565.07,418.08
2018,6,27,10,45,938.5,108.5,1.45,22.75,959.5,613.84,455.69
2018,6,27,11,0,943.0,109.0,1.5,22.9,981.0,661.71,491.65
2018,6,27,11,15,945.5,109.0,1.5,22.95,995.0,706.79,524.58
2018,6,27,11,30,948.0,109.0,1.5,23.0,1009.0,750.42,555.71
2018,6,27,11,45,950.0,109.0,1.5,23.1,1017.0,792.08,583.75
2018,6,27,12,0,952.0,109.0,1.5,23.2,1025.0,831.96,609.37
2018,6,27,12,15,952.5,109.0,1.55,23.1,1025.5,868.68,633.77
2018,6,27,12,30,953.0,109.0,1.6,23.0,1026.0,903.18,656.68
2018,6,27,12,45,952.5,108.0,1.6,22.95,1019.0,933.52,676.13
2018,6,27,13,0,952.0,107.0,1.6,22.9,1012.0,961.19,693.87
2018,6,27,13,15,949.5,106.5,1.65,22.75,997.5,984.68,709.93
2018,6,27,13,30,947.0,106.0,1.7,22.6,983.0,1005.15,724.22
2018,6,27,13,45,942.5,105.0,1.75,22.4,961.5,1020.09,735.29
2018,6,27,14,0,938.0,104.0,1.8,22.2,940.0,1031.77,744.5
2018,6,27,14,15,932.0,103.5,1.8,21.95,912.5,1039.22,750.66
2018,6,27,14,30,926.0,103.0,1.8,21.7,885.0,1043.37,754.92
2018,6,27,14,45,918.0,101.5,1.85,21.45,851.0,1041.15,756.04
2018,6,27,15,0,910.0,100.0,1.9,21.2,817.0,1035.65,755.28
2018,6,27,15,15,900.0,97.5,1.9,21.2,777.5,1023.8,749.19
2018,6,27,15,30,890.0,95.0,1.9,21.2,738.0,1008.83,741.26
2018,6,27,15,45,876.0,93.5,1.95,20.55,694.5,988.09,732.15
2018,6,27,16,0,862.0,92.0,2.0,19.9,651.0,964.63,721.21
2018,6,27,16,15,844.0,89.5,2.0,19.45,603.5,933.57,703.96
2018,6,27,16,30,826.0,87.0,2.0,19.0,556.0,910.02,691.68
2018,6,27,16,45,803.0,84.5,2.05,18.6,506.5,869.86,668.12
2018,6,27,17,0,780.0,82.0,2.1,18.2,457.0,828.11,643.04
2018,6,27,17,15,749.0,78.0,2.1,17.65,406.0,776.12,609.89
2018,6,27,17,30,718.0,74.0,2.1,17.1,355.0,723.54,575.33
2018,6,27,17,45,675.0,70.0,2.1,16.6,304.5,666.12,535.76
2018,6,27,18,0,632.0,66.0,2.1,16.1,254.0,605.16,491.85
2018,6,27,18,15,571.0,60.5,2.1,15.55,206.5,530.31,435.1
2018,6,27,18,30,510.0,55.0,2.1,15.0,159.0,458.54,377.43
2018,6,27,18,45,418.0,46.5,2.05,14.5,117.0,366.37,299.63
2018,6,27,19,0,326.0,38.0,2.0,14.0,75.0,280.87,223.12
2018,6,27,19,15,202.5,25.5,2.0,13.7,45.0,174.03,98.62
2018,6,27,19,30,79.0,13.0,2.0,13.4,15.0,52.98,0.0
2018,6,27,19,45,39.5,6.5,1.95,13.1,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,28,4,45,38.0,5.5,2.0,11.6,6.5,0.0,0.0
2018,6,28,5,0,76.0,11.0,2.0,11.7,13.0,10.01,0.0
2018,6,28,5,15,201.5,23.0,2.0,12.15,41.5,19.17,3.86
2018,6,28,5,30,327.0,35.0,2.0,12.6,70.0,28.74,18.82
2018,6,28,5,45,421.5,42.5,2.0,13.05,111.0,33.77,24.15
2018,6,28,6,0,516.0,50.0,2.0,13.5,152.0,38.73,28.93
2018,6,28,6,15,576.0,55.0,2.0,14.05,199.0,41.39,31.46
2018,6,28,6,30,636.0,60.0,2.0,14.6,246.0,44.04,33.81
2018,6,28,6,45,677.0,64.5,2.0,15.2,295.5,50.53,39.45
2018,6,28,7,0,718.0,69.0,2.0,15.8,345.0,52.8,41.25
2018,6,28,7,15,746.0,72.5,2.0,16.25,394.5,54.13,42.2
2018,6,28,7,30,774.0,76.0,2.0,16.7,444.0,55.39,43.07
2018,6,28,7,45,795.0,80.0,2.0,17.15,493.0,56.88,44.12
2018,6,28,8,0,816.0,84.0,2.0,17.6,542.0,58.24,45.05
2018,6,28,8,15,833.5,86.0,2.0,18.05,588.5,101.01,57.2
2018,6,28,8,30,851.0,88.0,2.0,18.5,635.0,148.46,81.5
2018,6,28,8,45,864.0,90.5,1.95,18.95,678.5,197.71,116.54
2018,6,28,9,0,877.0,93.0,1.9,19.4,722.0,248.49,157.69
2018,6,28,9,15,887.5,94.5,1.9,19.8,761.0,299.26,201.21
2018,6,28,9,30,898.0,96.0,1.9,20.2,800.0,350.93,245.95
2018,6,28,9,45,905.5,97.5,1.9,20.55,833.5,402.22,290.09
2018,6,28,10,0,913.0,99.0,1.9,20.9,867.0,453.71,333.4
2018,6,28,10,15,919.0,100.0,1.9,21.15,895.0,504.13,374.88
2018,6,28,10,30,925.0,101.0,1.9,21.4,923.0,554.2,414.85
2018,6,28,10,45,929.5,102.0,1.9,21.65,944.5,602.88,452.61
2018,6,28,11,0,934.0,103.0,1.9,21.9,966.0,650.68,488.61
2018,6,28,11,15,937.0,103.5,1.95,22.0,981.0,696.04,522.53
2018,6,28,11,30,940.0,104.0,2.0,22.1,996.0,740.02,554.74
2018,6,28,11,45,941.5,104.0,2.0,22.2,1003.5,780.96,582.82
2018,6,28,12,0,943.0,104.0,2.0,22.3,1011.0,820.07,608.52
2018,6,28,12,15,945.5,102.5,2.05,22.35,1012.0,856.7,632.93
2018,6,28,12,30,948.0,101.0,2.1,22.4,1013.0,891.2,655.84
2018,6,28,12,45,950.0,98.5,2.15,22.4,1007.0,922.02,676.41
2018,6,28,13,0,952.0,96.0,2.2,22.4,1001.0,950.25,695.31
2018,6,28,13,15,949.5,96.5,2.2,22.35,987.5,974.51,711.29
2018,6,28,13,30,947.0,97.0,2.2,22.3,974.0,995.8,725.42
2018,6,28,13,45,943.5,95.5,2.2,22.25,953.0,1011.02,735.73
2018,6,28,14,0,940.0,94.0,2.2,22.2,932.0,1022.99,744.13
2018,6,28,14,15,934.0,93.5,2.25,22.05,904.5,1030.29,750.56
2018,6,28,14,30,928.0,93.0,2.3,21.9,877.0,1034.28,755.07
2018,6,28,14,45,921.0,92.0,2.3,21.8,844.0,1033.45,755.93
2018,6,28,15,0,914.0,91.0,2.3,21.7,811.0,1029.37,754.89
2018,6,28,15,15,904.0,89.0,2.3,21.7,772.0,1017.93,748.96
2018,6,28,15,30,894.0,87.0,2.3,21.7,733.0,1003.38,741.18
2018,6,28,15,45,882.0,85.0,2.3,21.3,690.0,983.86,731.37
2018,6,28,16,0,870.0,83.0,2.3,20.9,647.0,961.55,719.77
2018,6,28,16,15,855.5,80.5,2.3,20.55,601.0,933.58,704.2
2018,6,28,16,30,841.0,78.0,2.3,20.2,555.0,903.26,686.93
2018,6,28,16,45,820.5,75.0,2.3,19.9,506.0,864.61,663.58
2018,6,28,17,0,800.0,72.0,2.3,19.6,457.0,833.32,645.04
2018,6,28,17,15,771.5,69.5,2.3,19.1,407.0,784.99,614.37
2018,6,28,17,30,743.0,67.0,2.3,18.6,357.0,735.93,582.38
2018,6,28,17,45,703.5,62.5,2.25,18.05,306.5,674.91,540.16
2018,6,28,18,0,664.0,58.0,2.2,17.5,256.0,614.54,496.8
2018,6,28,18,15,606.0,53.0,2.2,16.95,208.0,546.12,445.37
2018,6,28,18,30,548.0,48.0,2.2,16.4,160.0,476.27,390.1
2018,6,28,18,45,458.0,41.0,2.15,15.8,118.0,386.26,314.46
2018,6,28,19,0,368.0,34.0,2.1,15.2,76.0,303.08,239.87
2018,6,28,19,15,234.5,23.0,2.05,14.8,45.5,189.44,107.43
2018,6,28,19,30,101.0,12.0,2.0,14.4,15.0,63.57,0.0
2018,6,28,19,45,50.5,6.0,2.0,14.0,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,29,4,45,58.0,6.0,1.45,13.15,7.0,0.0,0.0
2018,6,29,5,0,116.0,12.0,1.4,13.5,14.0,10.91,0.0
2018,6,29,5,15,258.5,21.5,1.4,14.2,43.5,17.84,2.55
2018,6,29,5,30,401.0,31.0,1.4,14.9,73.0,25.2,15.6
2018,6,29,5,45,491.0,37.0,1.35,15.65,115.5,29.16,19.86
2018,6,29,6,0,581.0,43.0,1.3,16.4,158.0,36.12,26.29
2018,6,29,6,15,637.0,48.0,1.3,17.0,206.0,39.36,29.28
2018,6,29,6,30,693.0,53.0,1.3,17.6,254.0,42.55,32.08
2018,6,29,6,45,731.0,56.5,1.25,18.25,304.5,44.35,33.54
2018,6,29,7,0,769.0,60.0,1.2,18.9,355.0,46.12,34.91
2018,6,29,7,15,796.5,63.0,1.15,19.55,405.5,47.4,35.8
2018,6,29,7,30,824.0,66.0,1.1,20.2,456.0,56.63,43.52
2018,6,29,7,45,844.0,68.5,1.1,20.9,505.5,58.23,44.59
2018,6,29,8,0,864.0,71.0,1.1,21.6,555.0,59.73,45.56
2018,6,29,8,15,878.5,73.0,1.1,22.1,601.5,93.31,49.42
2018,6,29,8,30,893.0,75.0,1.1,22.6,648.0,142.57,73.89
2018,6,29,8,45,904.5,77.0,1.1,23.15,691.5,193.25,109.09
2018,6,29,9,0,916.0,79.0,1.1,23.7,735.0,245.32,150.41
2018,6,29,9,15,924.0,81.0,1.1,24.0,774.0,297.7,194.44
2018,6,29,9,30,932.0,83.0,1.1,24.3,813.0,350.72,239.43
2018,6,29,9,45,937.0,85.5,1.1,24.65,846.5,403.51,283.7
2018,6,29,10,0,942.0,88.0,1.1,25.0,880.0,456.24,326.82
2018,6,29,10,15,947.5,88.5,1.1,25.2,907.5,507.39,367.72
2018,6,29,10,30,953.0,89.0,1.1,25.4,935.0,558.1,407.01
2018,6,29,10,45,957.5,89.5,1.1,25.6,957.0,607.61,444.19
2018,6,29,11,0,962.0,90.0,1.1,25.8,979.0,656.18,479.56
2018,6,29,11,15,965.0,90.5,1.15,25.9,994.0,702.65,513.15
2018,6,29,11,30,968.0,91.0,1.2,26.0,1009.0,747.68,545.0
2018,6,29,11,45,969.5,90.5,1.2,26.05,1016.5,789.15,572.0
2018,6,29,12,0,971.0,90.0,1.2,26.1,1024.0,828.71,596.97
2018,6,29,12,15,969.5,91.0,1.25,26.1,1023.5,865.12,620.5
2018,6,29,12,30,968.0,92.0,1.3,26.1,1023.0,899.15,642.46
2018,6,29,12,45,965.0,93.0,1.35,26.1,1015.5,929.35,661.97
2018,6,29,13,0,962.0,94.0,1.4,26.1,1008.0,956.78,679.79
2018,6,29,13,15,959.0,93.5,1.45,26.1,993.5,979.85,694.95
2018,6,29,13,30,956.0,93.0,1.5,26.1,979.0,999.85,708.31
2018,6,29,13,45,952.0,92.5,1.55,26.05,958.0,1015.73,719.4
2018,6,29,14,0,948.0,92.0,1.6,26.0,937.0,1028.38,728.64
2018,6,29,14,15,942.0,91.0,1.65,25.85,909.0,1035.23,734.76
2018,6,29,14,30,936.0,90.0,1.7,25.7,881.0,1038.75,739.01
2018,6,29,14,45,928.5,89.0,1.75,25.6,847.5,1037.44,740.28
2018,6,29,15,0,921.0,88.0,1.8,25.5,814.0,1032.84,739.69
2018,6,29,15,15,911.5,86.0,1.8,25.5,775.0,1021.87,734.26
2018,6,29,15,30,902.0,84.0,1.8,25.5,736.0,1007.75,727.02
2018,6,29,15,45,889.5,82.5,1.85,25.05,693.0,988.25,718.38
2018,6,29,16,0,877.0,81.0,1.9,24.6,650.0,965.96,707.93
2018,6,29,16,15,860.5,79.0,1.9,24.25,603.0,936.58,691.91
2018,6,29,16,30,844.0,77.0,1.9,23.9,556.0,904.91,674.27
2018,6,29,16,45,823.0,74.0,1.9,23.55,506.5,865.73,651.34
2018,6,29,17,0,802.0,71.0,1.9,23.2,457.0,833.92,633.09
2018,6,29,17,15,774.5,67.5,1.9,22.7,406.5,785.1,602.86
2018,6,29,17,30,747.0,64.0,1.9,22.2,356.0,735.51,571.29
2018,6,29,17,45,709.5,60.0,1.9,21.65,306.5,676.69,531.95
2018,6,29,18,0,672.0,56.0,1.9,21.1,257.0,618.39,491.32
2018,6,29,18,15,617.0,51.0,1.85,20.3,209.0,546.74,438.7
2018,6,29,18,30,562.0,46.0,1.8,19.5,161.0,483.43,389.73
2018,6,29,18,45,477.0,39.5,1.8,18.65,119.0,396.9,318.7
2018,6,29,19,0,392.0,33.0,1.8,17.8,77.0,316.81,247.77
2018,6,29,19,15,254.0,23.0,1.8,17.3,46.5,200.56,112.53
2018,6,29,19,30,116.0,13.0,1.8,16.8,16.0,72.33,0.0
2018,6,29,19,45,58.0,6.5,1.8,16.35,8.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,6,30,4,45,64.0,6.0,1.05,15.6,7.0,0.0,0.0
2018,6,30,5,0,128.0,12.0,1.0,15.9,14.0,10.91,0.0
2018,6,30,5,15,275.0,20.5,1.0,16.75,43.5,16.95,1.42
2018,6,30,5,30,422.0,29.0,1.0,17.6,73.0,23.46,13.91
2018,6,30,5,45,509.5,35.0,1.0,18.4,115.5,30.01,20.33
2018,6,30,6,0,597.0,41.0,1.0,19.2,158.0,34.39,24.45
2018,6,30,6,15,652.0,45.5,0.95,19.85,206.5,37.28,27.11
2018,6,30,6,30,707.0,50.0,0.9,20.5,255.0,40.15,29.6
2018,6,30,6,45,745.0,53.5,0.9,21.15,305.5,42.06,31.15
2018,6,30,7,0,783.0,57.0,0.9,21.8,356.0,43.94,32.6
2018,6,30,7,15,809.5,59.5,0.9,22.4,406.5,52.1,39.4
2018,6,30,7,30,836.0,62.0,0.9,23.0,457.0,53.92,40.7
2018,6,30,7,45,855.5,64.5,0.9,23.6,506.5,55.59,41.84
2018,6,30,8,0,875.0,67.0,0.9,24.2,556.0,57.15,42.89
2018,6,30,8,15,889.0,69.0,0.85,24.75,603.0,89.92,46.43
2018,6,30,8,30,903.0,71.0,0.8,25.3,650.0,139.61,70.49
2018,6,30,8,45,914.5,72.5,0.8,25.9,693.5,190.4,105.11
2018,6,30,9,0,926.0,74.0,0.8,26.5,737.0,242.58,145.86
2018,6,30,9,15,934.0,76.0,0.8,26.9,776.0,295.44,189.54
2018,6,30,9,30,942.0,78.0,0.8,27.3,815.0,348.95,234.13
2018,6,30,9,45,947.0,80.5,0.75,27.7,848.5,402.22,277.78
2018,6,30,10,0,952.0,83.0,0.7,28.1,882.0,455.44,320.1
2018,6,30,10,15,956.5,84.0,0.75,28.35,909.5,507.0,360.68
2018,6,30,10,30,961.0,85.0,0.8,28.6,937.0,558.02,399.66
2018,6,30,10,45,963.5,86.5,0.8,28.85,958.5,607.59,436.0
2018,6,30,11,0,966.0,88.0,0.8,29.1,980.0,656.05,470.4
2018,6,30,11,15,968.5,88.0,0.85,29.3,994.5,701.97,502.76
2018,6,30,11,30,971.0,88.0,0.9,29.5,1009.0,746.39,533.36
2018,6,30,11,45,972.0,89.0,0.9,29.65,1017.0,788.91,560.08
2018,6,30,12,0,973.0,90.0,0.9,29.8,1025.0,829.51,584.8
2018,6,30,12,15,971.5,90.5,0.95,29.85,1024.5,865.6,607.46
2018,6,30,12,30,970.0,91.0,1.0,29.9,1024.0,899.27,628.59
2018,6,30,12,45,966.5,92.5,1.05,29.95,1016.5,929.59,647.62
2018,6,30,13,0,963.0,94.0,1.1,30.0,1009.0,957.13,664.99
2018,6,30,13,15,960.0,94.0,1.1,30.0,995.0,980.77,679.33
2018,6,30,13,30,957.0,94.0,1.1,30.0,981.0,1001.35,691.9
2018,6,30,13,45,952.5,93.5,1.15,30.0,959.5,1016.85,702.41
2018,6,30,14,0,948.0,93.0,1.2,30.0,938.0,1029.09,711.13
2018,6,30,14,15,942.5,92.0,1.2,29.95,910.5,1036.51,716.39
2018,6,30,14,30,937.0,91.0,1.2,29.9,883.0,1040.6,719.85
2018,6,30,14,45,929.5,89.5,1.2,29.85,849.0,1038.8,719.95
2018,6,30,15,0,922.0,88.0,1.2,29.8,815.0,1033.69,718.28
2018,6,30,15,15,912.0,87.0,1.2,29.8,776.5,1023.43,713.51
2018,6,30,15,30,902.0,86.0,1.2,29.8,738.0,1010.06,707.03
2018,6,30,15,45,889.5,84.0,1.2,29.5,694.5,990.03,697.44
2018,6,30,16,0,877.0,82.0,1.2,29.2,651.0,967.19,686.18
2018,6,30,16,15,861.0,79.5,1.2,28.9,604.0,937.72,670.74
2018,6,30,16,30,845.0,77.0,1.2,28.6,557.0,905.92,653.72
2018,6,30,16,45,824.0,75.0,1.2,28.3,508.0,868.04,632.55
2018,6,30,17,0,803.0,73.0,1.2,28.0,459.0,837.59,615.92
2018,6,30,17,15,774.5,69.5,1.25,27.2,408.5,787.89,587.72
2018,6,30,17,30,746.0,66.0,1.3,26.4,358.0,737.46,558.05
2018,6,30,17,45,706.0,62.5,1.3,25.55,308.0,677.26,519.74
2018,6,30,18,0,666.0,59.0,1.3,24.7,258.0,617.67,480.07
2018,6,30,18,15,609.5,53.5,1.4,23.75,209.5,549.74,432.79
2018,6,30,18,30,553.0,48.0,1.5,22.8,161.0,480.08,381.06
2018,6,30,18,45,465.0,40.5,1.55,21.85,118.5,390.49,309.16
2018,6,30,19,0,377.0,33.0,1.6,20.9,76.0,307.74,237.57
2018,6,30,19,15,241.5,22.5,1.6,20.45,45.5,193.0,106.26
2018,6,30,19,30,106.0,12.0,1.6,20.0,15.0,66.22,0.0
2018,6,30,19,45,53.0,6.0,1.55,19.6,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.45,18.95,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,1,4,45,44.5,5.0,0.75,17.25,5.5,0.0,0.0
2018,7,1,5,0,89.0,10.0,0.7,17.2,11.0,9.1,0.0
2018,7,1,5,15,234.5,20.5,0.6,17.55,40.5,16.96,0.67
2018,7,1,5,30,380.0,31.0,0.5,17.9,70.0,25.26,15.35
2018,7,1,5,45,470.0,38.0,0.4,18.25,112.0,30.06,20.41
2018,7,1,6,0,560.0,45.0,0.3,18.6,154.0,34.79,24.91
2018,7,1,6,15,618.0,50.0,0.3,19.1,202.0,41.12,30.6
2018,7,1,6,30,676.0,55.0,0.3,19.6,250.0,44.23,33.32
2018,7,1,6,45,715.5,58.5,0.25,20.1,300.0,45.94,34.71
2018,7,1,7,0,755.0,62.0,0.2,20.6,350.0,47.64,36.02
2018,7,1,7,15,783.5,65.5,0.2,21.15,401.0,49.22,37.17
2018,7,1,7,30,812.0,69.0,0.2,21.7,452.0,50.73,38.22
2018,7,1,7,45,833.5,72.0,0.25,22.2,502.0,60.55,46.34
2018,7,1,8,0,855.0,75.0,0.3,22.7,552.0,62.34,47.55
2018,7,1,8,15,870.5,77.0,0.3,23.1,599.0,93.36,50.43
2018,7,1,8,30,886.0,79.0,0.3,23.5,646.0,142.37,73.83
2018,7,1,8,45,898.0,80.5,0.35,23.85,689.0,192.48,107.86
2018,7,1,9,0,910.0,82.0,0.4,24.2,732.0,244.01,148.15
2018,7,1,9,15,917.0,85.0,0.4,24.4,771.0,296.62,191.68
2018,7,1,9,30,924.0,88.0,0.4,24.6,810.0,349.8,236.06
2018,7,1,9,45,928.5,91.0,0.45,24.85,843.5,402.47,279.77
2018,7,1,10,0,933.0,94.0,0.5,25.1,877.0,455.05,322.42
2018,7,1,10,15,939.0,95.0,0.5,25.2,905.5,506.5,362.89
2018,7,1,10,30,945.0,96.0,0.5,25.3,934.0,557.58,401.8
2018,7,1,10,45,948.5,96.5,0.55,25.4,955.0,606.31,438.4
2018,7,1,11,0,952.0,97.0,0.6,25.5,976.0,654.02,473.31
2018,7,1,11,15,954.5,97.5,0.6,25.55,990.5,699.9,505.54
2018,7,1,11,30,957.0,98.0,0.6,25.6,1005.0,744.33,535.94
2018,7,1,11,45,958.0,98.5,0.65,25.6,1012.5,786.04,563.66
2018,7,1,12,0,959.0,99.0,0.7,25.6,1020.0,825.88,589.21
2018,7,1,12,15,953.5,103.0,0.7,25.6,1019.0,861.55,611.16
2018,7,1,12,30,948.0,107.0,0.7,25.6,1018.0,894.73,631.44
2018,7,1,12,45,938.5,112.0,0.7,25.65,1008.5,922.74,648.32
2018,7,1,13,0,929.0,117.0,0.7,25.7,999.0,947.84,663.43
2018,7,1,13,15,927.5,114.5,0.75,25.7,984.5,970.2,678.05
2018,7,1,13,30,926.0,112.0,0.8,25.7,970.0,989.55,690.96
2018,7,1,13,45,923.0,110.0,0.8,25.65,949.0,1004.87,700.66
2018,7,1,14,0,920.0,108.0,0.8,25.6,928.0,1017.0,708.59
2018,7,1,14,15,915.0,106.0,0.8,25.55,900.5,1023.92,713.54
2018,7,1,14,30,910.0,104.0,0.8,25.5,873.0,1027.54,716.71
2018,7,1,14,45,903.5,102.0,0.85,25.45,840.0,1026.39,718.26
2018,7,1,15,0,897.0,100.0,0.9,25.4,807.0,1022.0,718.03
2018,7,1,15,15,886.5,98.0,0.9,25.4,768.0,1010.41,712.4
2018,7,1,15,30,876.0,96.0,0.9,25.4,729.0,995.75,705.09
2018,7,1,15,45,863.5,93.5,0.95,25.15,686.0,975.6,696.13
2018,7,1,16,0,851.0,91.0,1.0,24.9,643.0,952.69,685.44
2018,7,1,16,15,835.0,88.0,1.0,24.7,596.5,923.21,669.47
2018,7,1,16,30,819.0,85.0,1.0,24.5,550.0,901.13,658.22
2018,7,1,16,45,797.0,82.0,1.0,24.25,501.0,861.51,635.43
2018,7,1,17,0,775.0,79.0,1.0,24.0,452.0,820.26,611.33
2018,7,1,17,15,745.0,75.0,1.05,23.6,401.5,769.37,581.1
2018,7,1,17,30,715.0,71.0,1.1,23.2,351.0,717.87,549.4
2018,7,1,17,45,673.0,67.0,1.1,22.75,301.0,660.97,512.11
2018,7,1,18,0,631.0,63.0,1.1,22.3,251.0,600.96,470.92
2018,7,1,18,15,571.5,57.5,1.1,21.6,204.0,527.35,417.95
2018,7,1,18,30,512.0,52.0,1.1,20.9,157.0,456.85,364.1
2018,7,1,18,45,421.0,44.5,1.05,20.2,115.5,366.65,290.93
2018,7,1,19,0,330.0,37.0,1.0,19.5,74.0,282.95,218.53
2018,7,1,19,15,206.5,25.0,1.0,18.95,44.5,175.07,95.73
2018,7,1,19,30,83.0,13.0,1.0,18.4,15.0,55.15,0.0
2018,7,1,19,45,41.5,6.5,1.0,17.9,7.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,2,4,45,38.5,4.5,0.65,16.25,5.0,0.0,0.0
2018,7,2,5,0,77.0,9.0,0.6,16.4,10.0,8.19,0.0
2018,7,2,5,15,212.0,20.5,0.55,17.0,38.5,16.99,0.0
2018,7,2,5,30,347.0,32.0,0.5,17.6,67.0,26.19,16.08
2018,7,2,5,45,438.5,40.0,0.45,18.2,108.5,31.79,21.89
2018,7,2,6,0,530.0,48.0,0.4,18.8,150.0,37.26,27.02
2018,7,2,6,15,590.0,53.5,0.4,19.35,197.5,40.41,29.92
2018,7,2,6,30,650.0,59.0,0.4,19.9,245.0,43.5,32.63
2018,7,2,6,45,691.5,63.0,0.4,20.45,295.0,49.54,37.77
2018,7,2,7,0,733.0,67.0,0.4,21.0,345.0,51.47,39.25
2018,7,2,7,15,763.0,70.5,0.45,21.6,396.0,52.88,40.22
2018,7,2,7,30,793.0,74.0,0.5,22.2,447.0,54.24,41.12
2018,7,2,7,45,816.0,77.0,0.5,22.85,497.5,55.11,41.58
2018,7,2,8,0,839.0,80.0,0.5,23.5,548.0,65.52,50.08
2018,7,2,8,15,856.5,82.5,0.5,24.0,595.5,95.25,52.65
2018,7,2,8,30,874.0,85.0,0.5,24.5,643.0,144.15,75.69
2018,7,2,8,45,887.5,86.5,0.5,25.05,687.0,193.95,109.08
2018,7,2,9,0,901.0,88.0,0.5,25.6,731.0,245.32,148.74
2018,7,2,9,15,902.0,94.5,0.55,25.85,768.5,298.57,192.77
2018,7,2,9,30,903.0,101.0,0.6,26.1,806.0,351.81,237.24
2018,7,2,9,45,899.5,109.5,0.65,26.35,837.5,404.73,281.02
2018,7,2,10,0,896.0,118.0,0.7,26.6,869.0,456.84,323.14
2018,7,2,10,15,905.0,117.5,0.75,26.65,898.0,506.99,362.92
2018,7,2,10,30,914.0,117.0,0.8,26.7,927.0,557.08,401.6
2018,7,2,10,45,921.0,117.0,0.85,26.75,950.0,606.17,438.54
2018,7,2,11,0,928.0,117.0,0.9,26.8,973.0,654.61,474.07
2018,7,2,11,15,933.0,116.0,0.9,26.8,988.5,700.14,506.36
2018,7,2,11,30,938.0,115.0,0.9,26.8,1004.0,744.45,537.02
2018,7,2,11,45,942.5,114.0,0.95,26.75,1013.0,787.0,566.02
2018,7,2,12,0,947.0,113.0,1.0,26.7,1022.0,827.95,592.5
2018,7,2,12,15,949.0,112.0,1.0,26.65,1023.5,865.12,615.7
2018,7,2,12,30,951.0,111.0,1.0,26.6,1025.0,900.15,637.43
2018,7,2,12,45,952.0,109.0,1.0,26.5,1018.5,931.08,656.64
2018,7,2,13,0,953.0,107.0,1.0,26.4,1012.0,959.4,674.22
2018,7,2,13,15,952.0,105.5,1.05,26.3,998.5,983.57,690.19
2018,7,2,13,30,951.0,104.0,1.1,26.2,985.0,1004.74,704.44
2018,7,2,13,45,949.5,101.5,1.1,26.05,964.5,1021.32,715.26
2018,7,2,14,0,948.0,99.0,1.1,25.9,944.0,1034.64,724.25
2018,7,2,14,15,943.5,97.5,1.1,25.7,916.5,1042.75,730.4
2018,7,2,14,30,939.0,96.0,1.1,25.5,889.0,1047.52,734.72
2018,7,2,14,45,933.5,94.0,1.15,25.3,856.0,1047.39,737.23
2018,7,2,15,0,928.0,92.0,1.2,25.1,823.0,1043.93,737.9
2018,7,2,15,15,918.0,90.5,1.2,25.1,784.0,1033.24,732.8
2018,7,2,15,30,908.0,89.0,1.2,25.1,745.0,1019.41,725.95
2018,7,2,15,45,896.0,86.5,1.2,24.6,701.0,999.37,716.76
2018,7,2,16,0,884.0,84.0,1.2,24.1,657.0,976.46,705.82
2018,7,2,16,15,868.0,81.5,1.25,23.75,610.0,946.99,691.06
2018,7,2,16,30,852.0,79.0,1.3,23.4,563.0,915.16,674.58
2018,7,2,16,45,831.0,76.0,1.3,23.0,513.0,875.93,652.31
2018,7,2,17,0,810.0,73.0,1.3,22.6,463.0,844.06,634.61
2018,7,2,17,15,780.5,70.0,1.35,22.1,412.0,794.0,604.78
2018,7,2,17,30,751.0,67.0,1.4,21.6,361.0,743.22,573.52
2018,7,2,17,45,710.0,63.0,1.4,21.1,310.0,681.39,532.54
2018,7,2,18,0,669.0,59.0,1.4,20.6,259.0,620.25,490.31
2018,7,2,18,15,609.5,54.0,1.4,19.9,210.5,550.71,439.92
2018,7,2,18,30,550.0,49.0,1.4,19.2,162.0,479.6,385.46
2018,7,2,18,45,458.5,42.5,1.4,18.55,119.5,388.99,311.31
2018,7,2,19,0,367.0,36.0,1.4,17.9,77.0,304.84,237.47
2018,7,2,19,15,233.0,25.0,1.4,17.35,46.5,190.02,104.24
2018,7,2,19,30,99.0,14.0,1.4,16.8,16.0,64.43,0.0
2018,7,2,19,45,49.5,7.0,1.4,16.3,8.0,0.0,0.0
