Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,20,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,3,4,45,36.5,4.5,1.35,13.3,5.0,0.0,0.0
2018,7,3,5,0,73.0,9.0,1.3,13.6,10.0,8.19,0.0
2018,7,3,5,15,207.0,20.5,1.25,14.35,38.0,17.04,0.0
2018,7,3,5,30,341.0,32.0,1.2,15.1,66.0,26.24,16.22
2018,7,3,5,45,432.5,40.0,1.15,15.8,107.5,31.83,22.11
2018,7,3,6,0,524.0,48.0,1.1,16.5,149.0,37.29,27.28
2018,7,3,6,15,583.0,54.0,1.05,17.05,196.0,40.83,30.57
2018,7,3,6,30,642.0,60.0,1.0,17.6,243.0,44.28,33.62
2018,7,3,6,45,683.0,65.0,0.95,18.2,293.5,51.2,39.58
2018,7,3,7,0,724.0,70.0,0.9,18.8,344.0,53.86,41.69
2018,7,3,7,15,753.5,74.0,0.85,19.35,394.5,55.55,42.92
2018,7,3,7,30,783.0,78.0,0.8,19.9,445.0,57.16,44.05
2018,7,3,7,45,805.0,81.0,0.75,20.45,494.5,57.89,44.4
2018,7,3,8,0,827.0,84.0,0.7,21.0,544.0,58.56,44.7
2018,7,3,8,15,842.5,87.5,0.7,21.4,591.0,96.76,55.4
2018,7,3,8,30,858.0,91.0,0.7,21.8,638.0,145.51,78.54
2018,7,3,8,45,868.5,94.0,0.7,22.2,680.5,195.17,112.29
2018,7,3,9,0,879.0,97.0,0.7,22.6,723.0,246.13,152.24
2018,7,3,9,15,878.0,104.5,0.7,22.9,759.5,298.52,196.02
2018,7,3,9,30,877.0,112.0,0.7,23.2,796.0,350.72,240.02
2018,7,3,9,45,871.0,122.0,0.7,23.55,826.0,402.56,283.15
2018,7,3,10,0,865.0,132.0,0.7,23.9,856.0,453.36,324.31
2018,7,3,10,15,871.0,134.0,0.75,24.1,884.0,502.63,363.54
2018,7,3,10,30,877.0,136.0,0.8,24.3,912.0,551.63,401.49
2018,7,3,10,45,881.5,137.0,0.85,24.5,933.5,598.6,436.97
2018,7,3,11,0,886.0,138.0,0.9,24.7,955.0,644.79,470.96
2018,7,3,11,15,888.0,140.0,0.95,24.75,970.0,689.19,503.13
2018,7,3,11,30,890.0,142.0,1.0,24.8,985.0,732.29,533.72
2018,7,3,11,45,890.5,143.0,1.05,24.9,992.0,772.08,561.42
2018,7,3,12,0,891.0,144.0,1.1,25.0,999.0,810.18,586.48
2018,7,3,12,15,890.0,144.0,1.1,24.95,998.5,844.41,608.22
2018,7,3,12,30,889.0,144.0,1.1,24.9,998.0,876.54,628.53
2018,7,3,12,45,886.5,144.5,1.15,24.85,991.0,905.54,647.53
2018,7,3,13,0,884.0,145.0,1.2,24.8,984.0,932.04,665.01
2018,7,3,13,15,882.0,143.0,1.2,24.75,970.0,954.06,678.97
2018,7,3,13,30,880.0,141.0,1.2,24.7,956.0,973.23,691.23
2018,7,3,13,45,876.0,139.5,1.25,24.6,935.5,988.0,701.84
2018,7,3,14,0,872.0,138.0,1.3,24.5,915.0,999.71,710.72
2018,7,3,14,15,867.0,135.5,1.3,24.35,888.0,1006.32,715.91
2018,7,3,14,30,862.0,133.0,1.3,24.2,861.0,1009.75,719.33
2018,7,3,14,45,855.5,130.0,1.3,24.05,828.5,1008.01,719.71
2018,7,3,15,0,849.0,127.0,1.3,23.9,796.0,1014.42,725.39
2018,7,3,15,15,837.5,124.0,1.3,23.9,757.0,1001.41,718.55
2018,7,3,15,30,826.0,121.0,1.3,23.9,718.0,985.37,710.15
2018,7,3,15,45,814.0,117.0,1.3,23.4,675.5,964.76,700.3
2018,7,3,16,0,802.0,113.0,1.3,22.9,633.0,941.39,688.71
2018,7,3,16,15,788.0,108.0,1.3,22.55,587.5,912.3,672.94
2018,7,3,16,30,774.0,103.0,1.3,22.2,542.0,880.83,655.5
2018,7,3,16,45,753.0,98.5,1.3,21.85,494.0,841.3,632.42
2018,7,3,17,0,732.0,94.0,1.3,21.5,446.0,805.4,611.43
2018,7,3,17,15,702.5,88.5,1.3,21.0,396.0,754.48,579.79
2018,7,3,17,30,673.0,83.0,1.3,20.5,346.0,703.05,546.9
2018,7,3,17,45,633.0,76.5,1.25,20.0,296.5,641.59,505.06
2018,7,3,18,0,593.0,70.0,1.2,19.5,247.0,581.02,462.25
2018,7,3,18,15,534.0,63.0,1.2,18.85,200.0,507.02,407.79
2018,7,3,18,30,475.0,56.0,1.2,18.2,153.0,436.07,352.12
2018,7,3,18,45,389.0,46.5,1.2,17.55,112.0,348.02,279.7
2018,7,3,19,0,303.0,37.0,1.2,16.9,71.0,266.51,208.21
2018,7,3,19,15,188.0,24.5,1.15,16.45,42.5,164.17,88.72
2018,7,3,19,30,73.0,12.0,1.1,16.0,14.0,49.04,0.0
2018,7,3,19,45,36.5,6.0,1.1,15.5,7.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,4,4,45,29.5,4.5,0.8,11.2,5.0,0.0,0.0
2018,7,4,5,0,59.0,9.0,0.8,11.4,10.0,8.19,0.0
2018,7,4,5,15,187.0,21.5,0.75,11.8,37.5,18.05,0.0
2018,7,4,5,30,315.0,34.0,0.7,12.2,65.0,28.17,18.01
2018,7,4,5,45,346.0,40.5,0.7,12.65,92.0,32.11,22.68
2018,7,4,6,0,377.0,47.0,0.7,13.1,119.0,35.99,26.54
2018,7,4,6,15,220.5,61.5,0.65,13.6,106.5,45.15,34.91
2018,7,4,6,30,64.0,76.0,0.6,14.1,94.0,61.56,49.51
2018,7,4,6,45,40.0,100.5,0.6,14.6,112.5,82.61,67.9
2018,7,4,7,0,16.0,125.0,0.6,15.1,131.0,104.37,86.51
2018,7,4,7,15,26.5,151.5,0.6,15.5,163.0,118.97,98.61
2018,7,4,7,30,37.0,178.0,0.6,15.9,195.0,137.07,113.49
2018,7,4,7,45,55.5,203.5,0.6,16.3,232.5,154.12,127.21
2018,7,4,8,0,74.0,229.0,0.6,16.7,270.0,170.69,140.33
2018,7,4,8,15,95.0,253.0,0.6,17.05,310.5,191.08,147.6
2018,7,4,8,30,116.0,277.0,0.6,17.4,351.0,206.44,156.34
2018,7,4,8,45,136.0,292.5,0.65,17.7,385.0,230.14,172.67
2018,7,4,9,0,156.0,308.0,0.7,18.0,419.0,256.12,191.43
2018,7,4,9,15,278.5,309.0,0.7,18.25,520.5,289.42,212.66
2018,7,4,9,30,401.0,310.0,0.7,18.5,622.0,337.64,246.75
2018,7,4,9,45,579.0,241.0,0.75,18.7,713.5,375.05,273.63
2018,7,4,10,0,757.0,172.0,0.8,18.9,805.0,434.16,318.54
2018,7,4,10,15,812.5,156.0,0.8,19.05,856.5,487.91,360.85
2018,7,4,10,30,868.0,140.0,0.8,19.2,908.0,549.05,407.64
2018,7,4,10,45,874.5,140.0,0.8,19.35,930.0,596.03,443.37
2018,7,4,11,0,881.0,140.0,0.8,19.5,952.0,642.4,477.72
2018,7,4,11,15,885.0,140.5,0.8,19.6,967.0,686.78,509.81
2018,7,4,11,30,889.0,141.0,0.8,19.7,982.0,729.99,540.27
2018,7,4,11,45,892.5,139.5,0.8,19.8,990.0,769.95,567.88
2018,7,4,12,0,896.0,138.0,0.8,19.9,998.0,808.35,592.67
2018,7,4,12,15,901.5,134.5,0.8,19.95,1000.0,844.96,615.85
2018,7,4,12,30,907.0,131.0,0.8,20.0,1002.0,879.72,637.68
2018,7,4,12,45,912.5,126.0,0.8,20.0,997.0,911.06,657.33
2018,7,4,13,0,918.0,121.0,0.8,20.0,992.0,940.03,675.43
2018,7,4,13,15,916.5,119.0,0.8,19.95,978.0,962.83,689.79
2018,7,4,13,30,915.0,117.0,0.8,19.9,964.0,982.69,702.43
2018,7,4,13,45,913.0,114.5,0.8,19.9,943.5,998.53,712.54
2018,7,4,14,0,911.0,112.0,0.8,19.9,923.0,1011.22,720.85
2018,7,4,14,15,906.0,109.5,0.8,19.75,895.5,1017.73,725.93
2018,7,4,14,30,901.0,107.0,0.8,19.6,868.0,1020.96,729.2
2018,7,4,14,45,894.0,105.0,0.8,19.5,835.0,1019.46,729.6
2018,7,4,15,0,887.0,103.0,0.8,19.4,802.0,1014.73,728.21
2018,7,4,15,15,876.5,101.5,0.8,19.4,763.5,1003.91,722.93
2018,7,4,15,30,866.0,100.0,0.8,19.4,725.0,990.07,715.96
2018,7,4,15,45,854.5,96.5,0.8,19.05,682.0,970.0,706.1
2018,7,4,16,0,843.0,93.0,0.8,18.7,639.0,947.12,694.53
2018,7,4,16,15,829.0,89.0,0.8,18.4,593.0,928.48,685.57
2018,7,4,16,30,815.0,85.0,0.8,18.1,547.0,897.36,668.34
2018,7,4,16,45,795.5,81.0,0.8,17.8,498.5,858.92,646.18
2018,7,4,17,0,776.0,77.0,0.8,17.5,450.0,818.73,622.47
2018,7,4,17,15,749.0,73.0,0.8,17.1,400.5,770.49,592.86
2018,7,4,17,30,722.0,69.0,0.8,16.7,351.0,721.46,561.83
2018,7,4,17,45,685.0,64.0,0.8,16.3,301.5,662.53,522.49
2018,7,4,18,0,648.0,59.0,0.8,15.9,252.0,604.1,481.85
2018,7,4,18,15,593.5,53.5,0.8,15.45,205.0,538.38,433.67
2018,7,4,18,30,539.0,48.0,0.8,15.0,158.0,470.74,381.29
2018,7,4,18,45,456.0,40.5,0.75,14.5,116.5,384.99,310.32
2018,7,4,19,0,373.0,33.0,0.7,14.0,75.0,305.64,239.65
2018,7,4,19,15,240.0,22.5,0.7,13.65,45.0,191.76,103.56
2018,7,4,19,30,107.0,12.0,0.7,13.3,15.0,66.82,0.0
2018,7,4,19,45,53.5,6.0,0.7,12.95,7.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,7,5,4,45,46.0,4.5,0.5,10.9,5.0,0.0,0.0
2018,7,5,5,0,92.0,9.0,0.5,11.2,10.0,8.19,0.0
2018,7,5,5,15,240.0,18.5,0.5,11.75,38.0,15.27,0.0
2018,7,5,5,30,388.0,28.0,0.5,12.3,66.0,22.74,13.38
2018,7,5,5,45,479.0,34.5,0.5,12.9,107.5,27.23,18.37
2018,7,5,6,0,570.0,41.0,0.5,13.5,149.0,34.52,25.19
2018,7,5,6,15,627.5,45.5,0.5,14.1,196.5,37.36,27.9
2018,7,5,6,30,685.0,50.0,0.5,14.7,244.0,40.21,30.44
2018,7,5,6,45,724.5,53.5,0.5,15.3,294.0,42.1,32.03
2018,7,5,7,0,764.0,57.0,0.5,15.9,344.0,43.97,33.51
2018,7,5,7,15,792.0,59.5,0.5,16.45,394.5,51.98,40.36
2018,7,5,7,30,820.0,62.0,0.5,17.0,445.0,53.82,41.7
2018,7,5,7,45,841.0,64.5,0.5,17.5,494.5,55.49,42.9
2018,7,5,8,0,862.0,67.0,0.5,18.0,544.0,57.07,44.01
2018,7,5,8,15,877.5,69.0,0.5,18.4,591.5,83.11,45.6
2018,7,5,8,30,893.0,71.0,0.5,18.8,639.0,132.37,68.12
2018,7,5,8,45,905.5,72.5,0.5,19.2,682.5,182.84,102.3
2018,7,5,9,0,918.0,74.0,0.5,19.6,726.0,234.81,143.34
2018,7,5,9,15,928.0,74.5,0.5,19.85,765.5,286.74,187.1
2018,7,5,9,30,938.0,75.0,0.5,20.1,805.0,339.51,232.16
2018,7,5,9,45,946.0,76.0,0.55,20.4,839.5,392.6,277.23
2018,7,5,10,0,954.0,77.0,0.6,20.7,874.0,445.93,321.5
2018,7,5,10,15,959.5,77.5,0.6,20.95,902.5,497.76,363.2
2018,7,5,10,30,965.0,78.0,0.6,21.2,931.0,549.15,403.18
2018,7,5,10,45,968.5,78.5,0.6,21.45,952.5,598.78,440.6
2018,7,5,11,0,972.0,79.0,0.6,21.7,974.0,647.37,476.04
2018,7,5,11,15,975.0,79.5,0.6,21.85,989.5,694.4,509.5
2018,7,5,11,30,978.0,80.0,0.6,22.0,1005.0,739.98,541.04
2018,7,5,11,45,979.0,80.0,0.65,22.15,1012.5,782.03,568.73
2018,7,5,12,0,980.0,80.0,0.7,22.3,1020.0,822.11,594.46
2018,7,5,12,15,977.0,82.5,0.7,22.35,1020.0,859.13,617.45
2018,7,5,12,30,974.0,85.0,0.7,22.4,1020.0,893.68,638.73
2018,7,5,12,45,969.5,88.0,0.7,22.45,1013.0,924.8,657.75
2018,7,5,13,0,965.0,91.0,0.7,22.5,1006.0,953.14,674.99
2018,7,5,13,15,964.0,90.0,0.7,22.45,993.0,977.85,690.27
2018,7,5,13,30,963.0,89.0,0.7,22.4,980.0,999.55,703.78
2018,7,5,13,45,961.0,87.0,0.7,22.4,959.5,1016.14,714.12
2018,7,5,14,0,959.0,85.0,0.7,22.4,939.0,1029.45,722.64
2018,7,5,14,15,954.5,84.0,0.75,22.35,912.0,1038.05,729.76
2018,7,5,14,30,950.0,83.0,0.8,22.3,885.0,1043.29,735.05
2018,7,5,14,45,945.5,81.0,0.8,22.25,852.5,1044.04,736.68
2018,7,5,15,0,941.0,79.0,0.8,22.2,820.0,1041.42,736.47
2018,7,5,15,15,932.0,77.5,0.8,22.2,781.0,1031.55,731.89
2018,7,5,15,30,923.0,76.0,0.8,22.2,742.0,1018.48,725.56
2018,7,5,15,45,912.5,74.0,0.8,21.9,699.0,1000.21,716.97
2018,7,5,16,0,902.0,72.0,0.8,21.6,656.0,979.01,706.65
2018,7,5,16,15,889.0,69.5,0.8,21.4,610.0,951.98,692.37
2018,7,5,16,30,876.0,67.0,0.8,21.2,564.0,922.4,676.44
2018,7,5,16,45,858.5,64.5,0.8,21.0,515.0,886.34,656.1
2018,7,5,17,0,841.0,62.0,0.8,20.8,466.0,848.4,634.23
2018,7,5,17,15,815.5,59.5,0.8,20.4,415.5,801.85,606.52
2018,7,5,17,30,790.0,57.0,0.8,20.0,365.0,762.79,583.17
2018,7,5,17,45,755.0,53.0,0.8,19.65,314.0,704.67,545.32
2018,7,5,18,0,720.0,49.0,0.8,19.3,263.0,646.88,506.21
2018,7,5,18,15,667.5,45.0,0.8,18.45,214.5,576.87,456.84
2018,7,5,18,30,615.0,41.0,0.8,17.6,166.0,509.2,406.23
2018,7,5,18,45,532.5,35.0,0.8,16.75,122.5,422.01,336.68
2018,7,5,19,0,450.0,29.0,0.8,15.9,79.0,340.49,264.92
2018,7,5,19,15,300.0,20.5,0.85,15.55,47.5,223.51,118.11
2018,7,5,19,30,150.0,12.0,0.9,15.2,16.0,89.28,0.0
2018,7,5,19,45,75.0,6.0,0.95,14.8,8.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,6,4,45,8.5,2.0,0.9,14.85,2.0,0.0,0.0
2018,7,6,5,0,17.0,4.0,0.9,15.2,4.0,3.64,0.0
2018,7,6,5,15,14.5,17.5,0.85,15.75,18.0,15.2,0.0
2018,7,6,5,30,12.0,31.0,0.8,16.3,32.0,26.4,15.98
2018,7,6,5,45,38.0,49.0,0.8,16.9,55.5,40.78,29.66
2018,7,6,6,0,64.0,67.0,0.8,17.5,79.0,53.47,41.23
2018,7,6,6,15,70.0,84.5,0.8,17.9,101.0,66.51,52.89
2018,7,6,6,30,76.0,102.0,0.8,18.3,123.0,79.25,64.02
2018,7,6,6,45,64.5,117.0,0.8,18.7,137.5,93.7,76.35
2018,7,6,7,0,53.0,132.0,0.8,19.1,152.0,105.03,85.74
2018,7,6,7,15,98.0,160.5,0.8,19.4,204.0,119.19,97.38
2018,7,6,7,30,143.0,189.0,0.8,19.7,256.0,137.28,112.12
2018,7,6,7,45,107.5,207.5,0.8,20.0,261.0,148.33,120.75
2018,7,6,8,0,72.0,226.0,0.8,20.3,266.0,168.86,137.11
2018,7,6,8,15,86.5,247.0,0.85,20.55,299.0,186.73,142.83
2018,7,6,8,30,101.0,268.0,0.9,20.8,332.0,210.05,158.18
2018,7,6,8,45,104.0,293.0,0.9,21.05,363.0,236.07,176.75
2018,7,6,9,0,107.0,318.0,0.9,21.3,394.0,262.86,196.41
2018,7,6,9,15,76.5,311.0,0.95,21.5,367.0,261.28,196.25
2018,7,6,9,30,46.0,304.0,1.0,21.7,340.0,255.42,192.78
2018,7,6,9,45,29.0,266.5,1.0,21.9,289.5,227.81,172.19
2018,7,6,10,0,12.0,229.0,1.0,22.1,239.0,202.09,152.82
2018,7,6,10,15,21.0,280.5,1.0,22.35,298.5,249.78,188.61
2018,7,6,10,30,30.0,332.0,1.0,22.6,358.0,290.89,218.66
2018,7,6,10,45,68.5,386.5,1.0,22.85,448.5,359.34,268.43
2018,7,6,11,0,107.0,441.0,1.0,23.1,539.0,432.55,320.53
2018,7,6,11,15,148.0,458.0,1.05,23.25,596.5,478.33,353.04
2018,7,6,11,30,189.0,475.0,1.1,23.4,654.0,533.37,391.94
2018,7,6,11,45,301.0,448.0,1.1,23.5,735.5,605.66,443.52
2018,7,6,12,0,413.0,421.0,1.1,23.6,817.0,688.02,500.89
2018,7,6,12,15,483.0,391.0,1.1,23.65,854.5,743.35,538.75
2018,7,6,12,30,553.0,361.0,1.1,23.7,892.0,800.97,577.89
2018,7,6,12,45,518.5,372.5,1.15,23.75,867.5,807.27,581.67
2018,7,6,13,0,484.0,384.0,1.2,23.8,843.0,810.28,583.79
2018,7,6,13,15,539.5,341.0,1.2,23.8,845.5,841.84,606.59
2018,7,6,13,30,595.0,298.0,1.2,23.8,848.0,872.57,628.47
2018,7,6,13,45,596.5,295.0,1.25,23.75,836.0,889.47,640.5
2018,7,6,14,0,598.0,292.0,1.3,23.7,824.0,903.96,651.21
2018,7,6,14,15,450.0,307.5,1.3,23.6,701.0,785.33,572.22
2018,7,6,14,30,302.0,323.0,1.3,23.5,578.0,648.05,479.1
2018,7,6,14,45,167.5,299.5,1.35,23.35,440.0,478.33,359.98
2018,7,6,15,0,33.0,276.0,1.4,23.2,302.0,305.36,231.25
2018,7,6,15,15,81.0,296.0,1.4,23.2,355.5,377.96,288.2
2018,7,6,15,30,129.0,316.0,1.4,23.2,409.0,470.17,356.95
2018,7,6,15,45,213.0,283.0,1.45,22.8,425.5,519.18,396.41
2018,7,6,16,0,297.0,250.0,1.5,22.4,442.0,583.75,446.78
2018,7,6,16,15,258.0,246.0,1.5,22.05,404.0,541.41,416.6
2018,7,6,16,30,219.0,242.0,1.5,21.7,366.0,481.24,373.96
2018,7,6,16,45,178.5,218.0,1.5,21.4,313.0,414.68,325.54
2018,7,6,17,0,138.0,194.0,1.5,21.1,260.0,348.87,276.34
2018,7,6,17,15,322.5,143.0,1.5,20.7,275.0,462.9,370.63
2018,7,6,17,30,507.0,92.0,1.5,20.3,290.0,574.54,458.08
2018,7,6,17,45,549.5,77.5,1.5,19.85,264.5,575.26,459.53
2018,7,6,18,0,592.0,63.0,1.5,19.4,239.0,571.05,457.63
2018,7,6,18,15,520.0,57.5,1.5,18.9,191.0,489.69,396.14
2018,7,6,18,30,448.0,52.0,1.5,18.4,143.0,412.49,334.76
2018,7,6,18,45,430.0,42.0,1.45,17.85,110.0,369.89,297.51
2018,7,6,19,0,412.0,32.0,1.4,17.3,77.0,328.48,255.82
2018,7,6,19,15,274.5,22.5,1.4,16.9,46.5,210.76,108.45
2018,7,6,19,30,137.0,13.0,1.4,16.5,16.0,83.39,0.0
2018,7,6,19,45,68.5,6.5,1.4,16.1,8.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,7,4,45,22.0,3.5,1.9,12.75,3.5,0.0,0.0
2018,7,7,5,0,44.0,7.0,1.9,13.0,7.0,6.37,0.0
2018,7,7,5,15,93.0,19.0,1.8,13.75,25.5,14.99,0.0
2018,7,7,5,30,142.0,31.0,1.7,14.5,44.0,24.11,14.1
2018,7,7,5,45,191.0,44.5,1.65,15.2,73.5,34.08,24.01
2018,7,7,6,0,240.0,58.0,1.6,15.9,103.0,43.69,32.9
2018,7,7,6,15,302.5,71.0,1.55,16.55,144.5,52.64,41.0
2018,7,7,6,30,365.0,84.0,1.5,17.2,186.0,61.25,48.59
2018,7,7,6,45,469.5,87.0,1.45,17.85,245.0,63.0,49.96
2018,7,7,7,0,574.0,90.0,1.4,18.5,304.0,63.31,49.99
2018,7,7,7,15,541.5,111.0,1.4,19.1,336.0,76.42,61.04
2018,7,7,7,30,509.0,132.0,1.4,19.7,368.0,88.85,71.31
2018,7,7,7,45,527.0,146.0,1.4,20.3,414.0,95.98,76.92
2018,7,7,8,0,545.0,160.0,1.4,20.9,460.0,102.67,82.08
2018,7,7,8,15,472.5,199.5,1.45,21.3,476.0,138.37,98.05
2018,7,7,8,30,400.0,239.0,1.5,21.7,492.0,185.67,128.29
2018,7,7,8,45,512.5,217.5,1.5,22.15,565.5,212.21,141.07
2018,7,7,9,0,625.0,196.0,1.5,22.6,639.0,247.39,163.78
2018,7,7,9,15,794.5,134.5,1.5,22.85,730.0,287.07,191.05
2018,7,7,9,30,964.0,73.0,1.5,23.1,821.0,343.07,233.64
2018,7,7,9,45,969.5,74.5,1.5,23.3,855.0,397.07,279.88
2018,7,7,10,0,975.0,76.0,1.5,23.5,889.0,451.05,325.11
2018,7,7,10,15,980.0,75.5,1.55,23.65,916.5,503.0,367.91
2018,7,7,10,30,985.0,75.0,1.6,23.8,944.0,554.41,409.08
2018,7,7,10,45,989.0,75.0,1.6,23.95,966.0,604.92,448.13
2018,7,7,11,0,993.0,75.0,1.6,24.1,988.0,654.4,485.24
2018,7,7,11,15,890.0,141.0,1.6,24.15,969.0,687.63,508.72
2018,7,7,11,30,787.0,207.0,1.6,24.2,950.0,714.07,526.39
2018,7,7,11,45,746.5,230.0,1.6,24.25,939.5,742.87,546.11
2018,7,7,12,0,706.0,253.0,1.6,24.3,929.0,766.95,562.09
2018,7,7,12,15,463.0,352.0,1.6,24.3,795.5,693.61,508.52
2018,7,7,12,30,220.0,451.0,1.6,24.3,662.0,596.04,437.17
2018,7,7,12,45,168.5,427.0,1.65,24.3,588.0,543.51,401.19
2018,7,7,13,0,117.0,403.0,1.7,24.3,514.0,486.3,360.71
2018,7,7,13,15,87.5,352.5,1.7,24.15,435.0,419.61,313.51
2018,7,7,13,30,58.0,302.0,1.7,24.0,356.0,338.22,254.52
2018,7,7,13,45,144.5,331.5,1.75,23.9,461.0,466.27,351.12
2018,7,7,14,0,231.0,361.0,1.8,23.8,566.0,600.65,448.04
2018,7,7,14,15,435.0,302.5,1.8,23.5,674.5,765.21,566.71
2018,7,7,14,30,639.0,244.0,1.8,23.2,783.0,921.85,675.38
2018,7,7,14,45,655.5,223.5,1.85,22.9,757.5,925.8,679.09
2018,7,7,15,0,672.0,203.0,1.9,22.6,732.0,926.48,682.01
2018,7,7,15,15,685.5,186.0,1.9,22.6,702.5,924.6,682.08
2018,7,7,15,30,699.0,169.0,1.9,22.6,673.0,919.39,680.13
2018,7,7,15,45,745.0,140.0,1.9,21.85,648.0,928.69,689.94
2018,7,7,16,0,791.0,111.0,1.9,21.1,623.0,927.89,693.09
2018,7,7,16,15,777.5,103.5,1.9,20.8,576.0,896.52,674.81
2018,7,7,16,30,764.0,96.0,1.9,20.5,529.0,862.72,655.0
2018,7,7,16,45,792.0,80.0,1.95,20.15,493.0,854.28,653.05
2018,7,7,17,0,820.0,64.0,2.0,19.8,457.0,832.09,641.25
2018,7,7,17,15,789.0,61.0,1.95,19.35,405.0,780.71,608.03
2018,7,7,17,30,758.0,58.0,1.9,18.9,353.0,737.15,579.8
2018,7,7,17,45,727.5,54.5,1.9,18.5,305.0,684.44,544.08
2018,7,7,18,0,697.0,51.0,1.9,18.1,257.0,631.79,506.91
2018,7,7,18,15,644.5,46.5,1.9,17.6,209.5,561.91,454.83
2018,7,7,18,30,592.0,42.0,1.9,17.1,162.0,494.38,401.82
2018,7,7,18,45,512.0,36.0,1.85,16.55,119.5,409.64,331.38
2018,7,7,19,0,432.0,30.0,1.8,16.0,77.0,338.31,265.06
2018,7,7,19,15,286.0,21.5,1.8,15.65,46.5,216.02,108.89
2018,7,7,19,30,140.0,13.0,1.8,15.3,16.0,84.95,0.0
2018,7,7,19,45,70.0,6.5,1.8,14.9,8.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,8,4,45,46.5,4.0,1.7,12.8,4.5,0.0,0.0
2018,7,8,5,0,93.0,8.0,1.7,13.0,9.0,7.28,0.0
2018,7,8,5,15,244.5,18.0,1.7,13.45,37.0,14.98,0.0
2018,7,8,5,30,396.0,28.0,1.7,13.9,65.0,22.93,13.06
2018,7,8,5,45,488.0,34.5,1.7,14.4,106.5,27.4,18.27
2018,7,8,6,0,580.0,41.0,1.7,14.9,148.0,34.71,25.11
2018,7,8,6,15,637.0,45.5,1.65,15.6,195.5,37.54,27.8
2018,7,8,6,30,694.0,50.0,1.6,16.3,243.0,40.38,30.33
2018,7,8,6,45,733.0,53.5,1.6,16.95,293.5,42.26,31.9
2018,7,8,7,0,772.0,57.0,1.6,17.6,344.0,44.13,33.37
2018,7,8,7,15,800.0,60.5,1.6,18.25,395.5,45.86,34.68
2018,7,8,7,30,828.0,64.0,1.6,18.9,447.0,55.32,42.67
2018,7,8,7,45,848.5,66.0,1.6,19.55,496.5,56.63,43.51
2018,7,8,8,0,869.0,68.0,1.6,20.2,546.0,57.85,44.27
2018,7,8,8,15,885.0,70.5,1.6,20.7,594.0,80.08,44.98
2018,7,8,8,30,901.0,73.0,1.6,21.2,642.0,130.18,66.56
2018,7,8,8,45,913.0,74.5,1.6,21.7,686.0,181.08,100.29
2018,7,8,9,0,925.0,76.0,1.6,22.2,730.0,233.43,141.38
2018,7,8,9,15,934.5,77.5,1.6,22.5,770.0,286.46,186.11
2018,7,8,9,30,944.0,79.0,1.6,22.8,810.0,340.3,232.36
2018,7,8,9,45,950.5,80.5,1.6,23.1,844.5,393.72,278.07
2018,7,8,10,0,957.0,82.0,1.6,23.4,879.0,447.23,322.86
2018,7,8,10,15,963.5,82.0,1.6,23.55,908.0,499.46,365.69
2018,7,8,10,30,970.0,82.0,1.6,23.7,937.0,551.33,406.96
2018,7,8,10,45,975.5,81.5,1.65,23.85,959.5,601.68,446.18
2018,7,8,11,0,981.0,81.0,1.7,24.0,982.0,651.15,483.67
2018,7,8,11,15,983.5,81.0,1.7,24.05,997.0,698.03,518.23
2018,7,8,11,30,986.0,81.0,1.7,24.1,1012.0,743.39,550.85
2018,7,8,11,45,987.5,81.0,1.7,24.1,1020.0,786.31,579.76
2018,7,8,12,0,989.0,81.0,1.7,24.1,1028.0,827.28,606.44
2018,7,8,12,15,987.0,82.5,1.7,24.1,1028.0,864.7,630.56
2018,7,8,12,30,985.0,84.0,1.7,24.1,1028.0,899.66,652.95
2018,7,8,12,45,981.5,85.0,1.75,24.1,1020.0,930.25,673.02
2018,7,8,13,0,978.0,86.0,1.8,24.1,1012.0,957.99,691.3
2018,7,8,13,15,976.5,85.0,1.8,24.0,998.5,982.6,707.3
2018,7,8,13,30,975.0,84.0,1.8,23.9,985.0,1004.14,721.41
2018,7,8,13,45,972.5,82.5,1.8,23.8,964.0,1021.02,732.69
2018,7,8,14,0,970.0,81.0,1.8,23.7,943.0,1034.58,742.03
2018,7,8,14,15,965.0,80.0,1.8,23.5,915.5,1042.87,748.5
2018,7,8,14,30,960.0,79.0,1.8,23.3,888.0,1047.74,753.05
2018,7,8,14,45,953.0,77.5,1.8,23.1,854.0,1046.65,754.02
2018,7,8,15,0,946.0,76.0,1.8,22.9,820.0,1042.15,753.07
2018,7,8,15,15,937.0,75.0,1.8,22.9,781.5,1032.91,748.71
2018,7,8,15,30,928.0,74.0,1.8,22.9,743.0,1020.46,742.49
2018,7,8,15,45,916.0,72.0,1.8,22.35,699.0,1000.73,733.28
2018,7,8,16,0,904.0,70.0,1.8,21.8,655.0,978.05,722.23
2018,7,8,16,15,889.0,68.0,1.8,21.4,608.0,949.73,707.01
2018,7,8,16,30,874.0,66.0,1.8,21.0,561.0,918.95,690.07
2018,7,8,16,45,854.0,64.0,1.8,20.6,511.5,881.31,668.26
2018,7,8,17,0,834.0,62.0,1.8,20.2,462.0,841.93,644.89
2018,7,8,17,15,808.0,59.5,1.8,19.65,411.5,795.19,616.14
2018,7,8,17,30,782.0,57.0,1.8,19.1,361.0,755.96,591.91
2018,7,8,17,45,745.5,53.5,1.8,18.55,310.5,697.61,552.72
2018,7,8,18,0,709.0,50.0,1.8,18.0,260.0,639.7,512.25
2018,7,8,18,15,656.0,46.0,1.75,17.4,212.0,569.7,460.23
2018,7,8,18,30,603.0,42.0,1.7,16.8,164.0,502.01,407.22
2018,7,8,18,45,518.5,36.0,1.7,16.15,120.5,413.85,334.6
2018,7,8,19,0,434.0,30.0,1.7,15.5,77.0,339.55,265.98
2018,7,8,19,15,287.0,21.0,1.65,15.1,46.0,215.69,105.12
2018,7,8,19,30,140.0,12.0,1.6,14.7,15.0,84.02,0.0
2018,7,8,19,45,70.0,6.0,1.6,14.3,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,9,4,45,47.5,4.0,1.6,12.8,4.5,0.0,0.0
2018,7,9,5,0,95.0,8.0,1.6,13.0,9.0,7.28,0.0
2018,7,9,5,15,246.5,17.0,1.6,13.55,35.5,14.09,0.0
2018,7,9,5,30,398.0,26.0,1.6,14.1,62.0,21.16,11.48
2018,7,9,5,45,489.5,32.5,1.55,14.7,103.5,28.03,18.77
2018,7,9,6,0,581.0,39.0,1.5,15.3,145.0,32.92,23.48
2018,7,9,6,15,637.0,43.5,1.5,16.05,192.0,35.83,26.23
2018,7,9,6,30,693.0,48.0,1.5,16.8,239.0,38.74,28.81
2018,7,9,6,45,731.0,51.0,1.5,17.55,288.5,40.29,30.08
2018,7,9,7,0,769.0,54.0,1.5,18.3,338.0,41.84,31.27
2018,7,9,7,15,796.5,56.5,1.5,19.0,388.5,49.86,38.06
2018,7,9,7,30,824.0,59.0,1.5,19.7,439.0,51.74,39.43
2018,7,9,7,45,843.5,61.5,1.5,20.45,488.0,53.46,40.63
2018,7,9,8,0,863.0,64.0,1.5,21.2,537.0,55.08,41.72
2018,7,9,8,15,877.5,66.0,1.5,21.75,584.0,75.26,41.87
2018,7,9,8,30,892.0,68.0,1.5,22.3,631.0,124.44,62.36
2018,7,9,8,45,904.0,69.5,1.5,22.85,674.5,174.82,95.34
2018,7,9,9,0,916.0,71.0,1.5,23.4,718.0,226.66,135.72
2018,7,9,9,15,923.0,73.0,1.5,23.8,756.5,278.95,179.65
2018,7,9,9,30,930.0,75.0,1.5,24.2,795.0,331.81,224.88
2018,7,9,9,45,935.0,78.0,1.5,24.6,829.0,385.12,270.13
2018,7,9,10,0,940.0,81.0,1.5,25.0,863.0,438.42,314.35
2018,7,9,10,15,946.0,81.5,1.5,25.25,891.5,489.99,356.25
2018,7,9,10,30,952.0,82.0,1.5,25.5,920.0,541.19,396.58
2018,7,9,10,45,957.0,82.0,1.5,25.75,942.5,590.85,434.56
2018,7,9,11,0,962.0,82.0,1.5,26.0,965.0,639.63,470.73
2018,7,9,11,15,965.0,82.0,1.55,26.05,980.0,686.05,504.98
2018,7,9,11,30,968.0,82.0,1.6,26.1,995.0,731.01,537.45
2018,7,9,11,45,970.5,82.0,1.6,26.2,1004.0,773.99,566.08
2018,7,9,12,0,973.0,82.0,1.6,26.3,1013.0,815.13,592.44
2018,7,9,12,15,972.5,82.5,1.6,26.3,1013.5,852.33,616.22
2018,7,9,12,30,972.0,83.0,1.6,26.3,1014.0,887.18,638.35
2018,7,9,12,45,970.0,84.0,1.6,26.3,1007.5,918.69,658.25
2018,7,9,13,0,968.0,85.0,1.6,26.3,1001.0,947.46,676.37
2018,7,9,13,15,966.5,83.5,1.65,26.2,987.0,971.35,692.36
2018,7,9,13,30,965.0,82.0,1.7,26.1,973.0,992.17,706.55
2018,7,9,13,45,962.5,80.5,1.7,26.0,952.5,1008.85,717.6
2018,7,9,14,0,960.0,79.0,1.7,25.9,932.0,1022.25,726.75
2018,7,9,14,15,954.5,77.5,1.7,25.65,904.0,1029.37,732.58
2018,7,9,14,30,949.0,76.0,1.7,25.4,876.0,1033.07,736.5
2018,7,9,14,45,942.0,74.5,1.75,25.2,842.0,1031.88,738.12
2018,7,9,15,0,935.0,73.0,1.8,25.0,808.0,1027.32,737.82
2018,7,9,15,15,926.0,71.5,1.8,25.0,769.5,1017.46,733.06
2018,7,9,15,30,917.0,70.0,1.8,25.0,731.0,1004.41,726.46
2018,7,9,15,45,905.0,68.5,1.8,24.3,687.5,985.31,718.07
2018,7,9,16,0,893.0,67.0,1.8,23.6,644.0,963.33,707.87
2018,7,9,16,15,878.0,64.5,1.8,23.25,597.0,934.47,692.16
2018,7,9,16,30,863.0,62.0,1.8,22.9,550.0,903.16,674.73
2018,7,9,16,45,843.5,60.0,1.8,22.5,501.0,866.14,653.35
2018,7,9,17,0,824.0,58.0,1.8,22.1,452.0,827.38,630.41
2018,7,9,17,15,799.0,55.5,1.8,21.6,402.5,781.68,602.31
2018,7,9,17,30,774.0,53.0,1.8,21.1,353.0,735.15,572.79
2018,7,9,17,45,739.5,49.5,1.8,20.65,303.5,686.98,540.84
2018,7,9,18,0,705.0,46.0,1.8,20.2,254.0,630.89,501.59
2018,7,9,18,15,654.5,42.5,1.8,19.6,207.0,563.72,452.24
2018,7,9,18,30,604.0,39.0,1.8,19.0,160.0,498.82,401.83
2018,7,9,18,45,525.0,33.5,1.75,18.45,118.0,415.19,332.92
2018,7,9,19,0,446.0,28.0,1.7,17.9,76.0,336.92,261.49
2018,7,9,19,15,299.5,20.0,1.7,17.5,45.5,221.25,102.26
2018,7,9,19,30,153.0,12.0,1.7,17.1,15.0,90.78,0.0
2018,7,9,19,45,76.5,6.0,1.7,16.7,7.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,10,4,45,33.5,3.5,1.4,13.3,3.5,0.0,0.0
2018,7,10,5,0,67.0,7.0,1.4,13.5,7.0,6.37,0.0
2018,7,10,5,15,228.0,16.5,1.4,14.15,34.0,13.66,0.0
2018,7,10,5,30,389.0,26.0,1.4,14.8,61.0,21.2,11.33
2018,7,10,5,45,482.0,32.5,1.4,15.45,102.0,28.07,18.71
2018,7,10,6,0,575.0,39.0,1.4,16.1,143.0,32.95,23.41
2018,7,10,6,15,633.0,43.5,1.4,16.85,190.5,35.86,26.16
2018,7,10,6,30,691.0,48.0,1.4,17.6,238.0,38.77,28.74
2018,7,10,6,45,730.0,52.0,1.4,18.35,288.5,41.12,30.71
2018,7,10,7,0,769.0,56.0,1.4,19.1,339.0,43.41,32.54
2018,7,10,7,15,797.0,59.0,1.4,19.8,390.0,51.68,39.52
2018,7,10,7,30,825.0,62.0,1.4,20.5,441.0,53.89,41.15
2018,7,10,7,45,846.0,64.5,1.45,21.15,491.0,55.59,42.33
2018,7,10,8,0,867.0,67.0,1.5,21.8,541.0,57.18,43.41
2018,7,10,8,15,882.5,69.0,1.5,22.3,588.5,75.91,43.13
2018,7,10,8,30,898.0,71.0,1.5,22.8,636.0,125.49,63.22
2018,7,10,8,45,910.0,72.5,1.55,23.25,680.0,176.26,96.13
2018,7,10,9,0,922.0,74.0,1.6,23.7,724.0,228.48,136.68
2018,7,10,9,15,930.5,76.5,1.6,23.95,764.0,281.89,181.43
2018,7,10,9,30,939.0,79.0,1.6,24.2,804.0,336.03,227.71
2018,7,10,9,45,945.0,81.0,1.65,24.5,838.5,389.48,273.34
2018,7,10,10,0,951.0,83.0,1.7,24.8,873.0,442.99,318.12
2018,7,10,10,15,957.0,83.0,1.7,25.0,901.5,494.8,360.49
2018,7,10,10,30,963.0,83.0,1.7,25.2,930.0,546.21,401.28
2018,7,10,10,45,967.5,83.5,1.75,25.4,952.5,596.61,440.33
2018,7,10,11,0,972.0,84.0,1.8,25.6,975.0,646.06,477.61
2018,7,10,11,15,975.0,84.0,1.8,25.7,990.5,693.01,512.04
2018,7,10,11,30,978.0,84.0,1.8,25.8,1006.0,738.49,544.57
2018,7,10,11,45,980.0,84.5,1.85,25.85,1015.0,782.04,574.33
2018,7,10,12,0,982.0,85.0,1.9,25.9,1024.0,823.72,601.77
2018,7,10,12,15,981.0,86.0,1.9,25.9,1024.5,861.41,626.08
2018,7,10,12,30,980.0,87.0,1.9,25.9,1025.0,896.72,648.7
2018,7,10,12,45,977.0,88.0,1.9,25.85,1018.0,927.75,668.6
2018,7,10,13,0,974.0,89.0,1.9,25.8,1011.0,955.98,686.69
2018,7,10,13,15,971.5,89.0,1.9,25.65,997.0,980.74,702.87
2018,7,10,13,30,969.0,89.0,1.9,25.5,983.0,1002.43,717.18
2018,7,10,13,45,965.0,88.5,1.95,25.4,962.0,1019.02,728.89
2018,7,10,14,0,961.0,88.0,2.0,25.3,941.0,1032.3,738.7
2018,7,10,14,15,955.0,87.5,2.0,25.1,913.5,1040.29,745.0
2018,7,10,14,30,949.0,87.0,2.0,24.9,886.0,1044.89,749.38
2018,7,10,14,45,941.0,85.5,2.0,24.7,851.5,1043.01,749.86
2018,7,10,15,0,933.0,84.0,2.0,24.5,817.0,1037.74,748.43
2018,7,10,15,15,924.0,82.5,2.0,24.5,778.5,1028.18,743.85
2018,7,10,15,30,915.0,81.0,2.0,24.5,740.0,1015.42,737.41
2018,7,10,15,45,903.0,79.5,2.0,23.95,696.5,996.62,728.78
2018,7,10,16,0,891.0,78.0,2.0,23.4,653.0,974.93,718.33
2018,7,10,16,15,875.0,76.0,1.95,23.0,606.0,946.07,702.15
2018,7,10,16,30,859.0,74.0,1.9,22.6,559.0,914.81,684.34
2018,7,10,16,45,838.5,71.5,1.9,22.2,509.5,876.6,662.17
2018,7,10,17,0,818.0,69.0,1.9,21.8,460.0,845.65,644.63
2018,7,10,17,15,790.5,66.0,1.9,21.25,409.0,797.23,614.76
2018,7,10,17,30,763.0,63.0,1.9,20.7,358.0,747.96,583.49
2018,7,10,17,45,724.0,59.0,1.85,20.15,307.0,687.49,542.5
2018,7,10,18,0,685.0,55.0,1.8,19.6,256.0,627.58,500.28
2018,7,10,18,15,628.5,50.0,1.8,18.95,207.5,554.37,446.28
2018,7,10,18,30,572.0,45.0,1.8,18.3,159.0,489.62,395.83
2018,7,10,18,45,483.5,38.5,1.75,17.65,116.5,400.43,321.83
2018,7,10,19,0,395.0,32.0,1.7,17.0,74.0,317.97,247.07
2018,7,10,19,15,255.0,22.0,1.65,16.5,44.0,197.43,86.37
2018,7,10,19,30,115.0,12.0,1.6,16.0,14.0,70.92,0.0
2018,7,10,19,45,57.5,6.0,1.6,15.55,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,11,4,45,27.0,3.0,0.85,14.55,3.0,0.0,0.0
2018,7,11,5,0,54.0,6.0,0.8,14.8,6.0,5.46,0.0
2018,7,11,5,15,201.5,17.0,0.75,15.7,32.0,15.46,0.0
2018,7,11,5,30,349.0,28.0,0.7,16.6,58.0,23.07,12.54
2018,7,11,5,45,448.0,35.5,0.6,17.5,99.5,28.37,18.78
2018,7,11,6,0,547.0,43.0,0.5,18.4,141.0,33.57,23.73
2018,7,11,6,15,609.0,48.5,0.45,19.15,189.0,40.27,29.78
2018,7,11,6,30,671.0,54.0,0.4,19.9,237.0,43.83,32.91
2018,7,11,6,45,713.0,57.5,0.4,20.6,287.5,45.55,34.29
2018,7,11,7,0,755.0,61.0,0.4,21.3,338.0,47.27,35.6
2018,7,11,7,15,785.0,64.5,0.35,21.9,389.5,48.88,36.78
2018,7,11,7,30,815.0,68.0,0.3,22.5,441.0,50.42,37.86
2018,7,11,7,45,837.0,70.5,0.3,23.15,491.5,59.67,45.45
2018,7,11,8,0,859.0,73.0,0.3,23.8,542.0,61.18,46.4
2018,7,11,8,15,875.5,75.5,0.3,24.35,590.0,78.51,45.83
2018,7,11,8,30,892.0,78.0,0.3,24.9,638.0,128.28,65.18
2018,7,11,8,45,905.0,80.0,0.3,25.45,683.0,179.34,97.21
2018,7,11,9,0,918.0,82.0,0.3,26.0,728.0,231.98,136.69
2018,7,11,9,15,923.5,85.5,0.35,26.35,767.0,285.32,180.09
2018,7,11,9,30,929.0,89.0,0.4,26.7,806.0,339.1,224.68
2018,7,11,9,45,931.0,94.0,0.4,27.05,839.5,393.05,268.85
2018,7,11,10,0,933.0,99.0,0.4,27.4,873.0,446.72,311.67
2018,7,11,10,15,939.0,100.5,0.4,27.55,902.5,499.01,352.44
2018,7,11,10,30,945.0,102.0,0.4,27.7,932.0,550.97,391.63
2018,7,11,10,45,949.0,103.0,0.45,27.9,954.5,600.91,428.63
2018,7,11,11,0,953.0,104.0,0.5,28.1,977.0,649.91,463.92
2018,7,11,11,15,955.5,105.0,0.5,28.15,992.5,696.84,496.52
2018,7,11,11,30,958.0,106.0,0.5,28.2,1008.0,742.33,527.28
2018,7,11,11,45,959.0,106.5,0.55,28.3,1016.0,784.75,555.52
2018,7,11,12,0,960.0,107.0,0.6,28.4,1024.0,825.27,580.92
2018,7,11,12,15,961.5,105.5,0.6,28.35,1024.5,862.41,603.54
2018,7,11,12,30,963.0,104.0,0.6,28.3,1025.0,897.31,624.64
2018,7,11,12,45,964.0,101.5,0.6,28.3,1018.5,928.43,643.22
2018,7,11,13,0,965.0,99.0,0.6,28.3,1012.0,956.86,660.16
2018,7,11,13,15,962.0,98.5,0.65,28.15,997.5,980.73,675.82
2018,7,11,13,30,959.0,98.0,0.7,28.0,983.0,1001.51,689.8
2018,7,11,13,45,955.0,97.5,0.7,27.9,962.0,1018.16,700.25
2018,7,11,14,0,951.0,97.0,0.7,27.8,941.0,1031.55,708.9
2018,7,11,14,15,945.0,96.5,0.7,27.6,913.5,1039.66,714.89
2018,7,11,14,30,939.0,96.0,0.7,27.4,886.0,1044.41,719.09
2018,7,11,14,45,932.0,94.0,0.7,27.15,852.0,1043.16,720.08
2018,7,11,15,0,925.0,92.0,0.7,26.9,818.0,1038.54,719.3
2018,7,11,15,15,915.0,90.5,0.7,26.9,779.0,1028.19,714.56
2018,7,11,15,30,905.0,89.0,0.7,26.9,740.0,1014.68,708.12
2018,7,11,15,45,892.5,87.0,0.7,26.35,696.5,995.06,699.61
2018,7,11,16,0,880.0,85.0,0.7,25.8,653.0,972.57,689.42
2018,7,11,16,15,864.0,82.5,0.7,25.5,605.5,943.42,674.39
2018,7,11,16,30,848.0,80.0,0.7,25.2,558.0,911.88,657.77
2018,7,11,16,45,826.5,77.5,0.7,24.85,508.5,882.45,642.43
2018,7,11,17,0,805.0,75.0,0.7,24.5,459.0,841.76,619.43
2018,7,11,17,15,776.5,71.0,0.7,24.0,407.5,791.5,589.96
2018,7,11,17,30,748.0,67.0,0.7,23.5,356.0,740.45,559.04
2018,7,11,17,45,709.5,62.5,0.7,22.95,305.5,680.16,520.51
2018,7,11,18,0,671.0,58.0,0.7,22.4,255.0,620.38,480.58
2018,7,11,18,15,613.0,53.0,0.7,21.55,206.5,551.97,432.58
2018,7,11,18,30,555.0,48.0,0.7,20.7,158.0,481.82,380.31
2018,7,11,18,45,466.0,40.5,0.7,19.8,115.5,391.48,308.11
2018,7,11,19,0,377.0,33.0,0.7,18.9,73.0,307.9,234.79
2018,7,11,19,15,240.0,22.5,0.7,18.3,43.5,188.65,75.71
2018,7,11,19,30,103.0,12.0,0.7,17.7,14.0,64.62,0.0
2018,7,11,19,45,51.5,6.0,0.65,17.1,7.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,12,4,45,21.0,3.0,0.7,15.4,3.0,0.0,0.0
2018,7,12,5,0,42.0,6.0,0.7,15.5,6.0,5.46,0.0
2018,7,12,5,15,171.5,17.5,0.6,16.15,30.5,15.92,0.0
2018,7,12,5,30,301.0,29.0,0.5,16.8,55.0,24.03,13.07
2018,7,12,5,45,400.5,37.0,0.45,17.5,94.5,29.67,19.88
2018,7,12,6,0,500.0,45.0,0.4,18.2,134.0,35.2,25.16
2018,7,12,6,15,564.0,51.5,0.4,18.85,181.0,39.21,28.89
2018,7,12,6,30,628.0,58.0,0.4,19.5,228.0,43.13,32.35
2018,7,12,6,45,672.0,62.5,0.4,20.2,278.0,49.55,37.84
2018,7,12,7,0,716.0,67.0,0.4,20.9,328.0,51.87,39.65
2018,7,12,7,15,738.5,73.0,0.4,21.4,377.0,55.14,42.25
2018,7,12,7,30,761.0,79.0,0.4,21.9,426.0,58.22,44.63
2018,7,12,7,45,792.0,80.0,0.45,22.4,477.5,57.52,43.76
2018,7,12,8,0,823.0,81.0,0.5,22.9,529.0,56.9,42.98
2018,7,12,8,15,840.5,83.5,0.5,23.3,576.5,81.3,49.85
2018,7,12,8,30,858.0,86.0,0.5,23.7,624.0,129.48,68.12
2018,7,12,8,45,871.5,88.0,0.5,24.1,668.0,178.98,99.13
2018,7,12,9,0,885.0,90.0,0.5,24.5,712.0,230.08,137.68
2018,7,12,9,15,893.5,93.0,0.5,24.85,751.5,282.16,180.13
2018,7,12,9,30,902.0,96.0,0.5,25.2,791.0,334.99,223.99
2018,7,12,9,45,907.5,99.0,0.55,25.5,825.0,387.36,267.52
2018,7,12,10,0,913.0,102.0,0.6,25.8,859.0,439.78,310.22
2018,7,12,10,15,918.5,103.5,0.6,26.05,887.5,490.93,350.59
2018,7,12,10,30,924.0,105.0,0.6,26.3,916.0,541.7,389.38
2018,7,12,10,45,927.5,106.0,0.6,26.55,937.5,590.45,425.49
2018,7,12,11,0,931.0,107.0,0.6,26.8,959.0,638.24,459.76
2018,7,12,11,15,933.5,107.5,0.65,26.9,974.0,683.87,492.43
2018,7,12,11,30,936.0,108.0,0.7,27.0,989.0,728.1,523.41
2018,7,12,11,45,936.0,109.5,0.7,27.1,996.5,769.81,551.08
2018,7,12,12,0,936.0,111.0,0.7,27.2,1004.0,809.64,575.64
2018,7,12,12,15,935.5,111.0,0.7,27.15,1004.5,845.76,597.96
2018,7,12,12,30,935.0,111.0,0.7,27.1,1005.0,879.63,618.77
2018,7,12,12,45,825.0,182.0,0.75,27.05,967.0,889.13,625.33
2018,7,12,13,0,715.0,253.0,0.8,27.0,929.0,892.19,627.61
2018,7,12,13,15,626.5,303.5,0.8,26.85,889.5,883.17,620.64
2018,7,12,13,30,538.0,354.0,0.8,26.7,850.0,870.17,611.15
2018,7,12,13,45,565.5,327.0,0.85,26.5,838.0,887.97,625.45
2018,7,12,14,0,593.0,300.0,0.9,26.3,826.0,903.37,637.98
2018,7,12,14,15,639.0,264.5,0.85,26.05,815.5,929.47,656.1
2018,7,12,14,30,685.0,229.0,0.8,25.8,805.0,950.87,670.66
2018,7,12,14,45,706.0,206.5,0.8,25.5,779.5,957.1,676.01
2018,7,12,15,0,727.0,184.0,0.8,25.2,754.0,959.73,679.51
2018,7,12,15,15,710.0,177.5,0.8,25.2,711.5,938.62,667.67
2018,7,12,15,30,693.0,171.0,0.8,25.2,669.0,914.73,654.42
2018,7,12,15,45,693.0,157.0,0.7,24.5,629.5,896.43,644.65
2018,7,12,16,0,693.0,143.0,0.6,23.8,590.0,875.1,632.85
2018,7,12,16,15,714.0,124.0,0.6,23.4,554.5,864.88,629.38
2018,7,12,16,30,735.0,105.0,0.6,23.0,519.0,845.46,619.84
2018,7,12,16,45,711.5,100.0,0.55,22.6,471.0,809.24,598.41
2018,7,12,17,0,688.0,95.0,0.5,22.2,423.0,766.6,572.58
2018,7,12,17,15,672.5,87.5,0.45,21.75,378.0,726.58,548.16
2018,7,12,17,30,657.0,80.0,0.4,21.3,333.0,685.28,522.14
2018,7,12,17,45,620.0,73.5,0.4,20.85,285.0,626.86,483.84
