Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,18,0,583.0,67.0,0.4,20.4,237.0,569.15,444.5
2018,7,12,18,15,522.0,60.0,0.4,19.9,190.5,494.18,390.33
2018,7,12,18,30,461.0,53.0,0.4,19.4,144.0,422.51,335.1
2018,7,12,18,45,370.0,43.5,0.4,18.95,103.5,332.01,261.95
2018,7,12,19,0,279.0,34.0,0.4,18.5,63.0,248.76,189.23
2018,7,12,19,15,165.5,21.5,0.4,18.3,36.5,144.21,51.81
2018,7,12,19,30,52.0,9.0,0.4,18.1,10.0,35.28,0.0
2018,7,12,19,45,26.0,4.5,0.35,17.85,5.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.3,17.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.35,17.15,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.4,17.05,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.4,16.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.4,16.75,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.45,16.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.45,16.4,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.45,16.25,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,13,4,45,1.0,0.5,0.45,16.1,0.5,0.0,0.0
2018,7,13,5,0,2.0,1.0,0.4,16.2,1.0,0.91,0.0
2018,7,13,5,15,11.5,5.5,0.35,16.75,6.5,5.0,0.0
2018,7,13,5,30,21.0,10.0,0.3,17.3,12.0,9.02,1.28
2018,7,13,5,45,20.0,19.5,0.3,17.8,22.0,17.16,9.13
2018,7,13,6,0,19.0,29.0,0.3,18.3,32.0,26.11,17.24
2018,7,13,6,15,14.0,37.0,0.3,18.8,39.5,33.06,23.52
2018,7,13,6,30,9.0,45.0,0.3,19.3,47.0,39.74,29.43
2018,7,13,6,45,8.0,47.5,0.3,19.85,50.0,41.95,31.29
2018,7,13,7,0,7.0,50.0,0.3,20.4,53.0,44.17,33.07
2018,7,13,7,15,3.5,48.0,0.3,20.8,49.5,42.39,31.36
2018,7,13,7,30,0.0,46.0,0.3,21.2,46.0,40.6,29.65
2018,7,13,7,45,0.0,55.5,0.35,21.6,55.5,49.04,36.71
2018,7,13,8,0,0.0,65.0,0.4,22.0,65.0,57.49,43.68
2018,7,13,8,15,1.0,102.0,0.4,22.35,102.5,89.77,67.34
2018,7,13,8,30,2.0,139.0,0.4,22.7,140.0,120.18,90.94
2018,7,13,8,45,4.0,142.0,0.4,23.0,144.5,123.56,93.0
2018,7,13,9,0,6.0,145.0,0.4,23.3,149.0,127.07,95.28
2018,7,13,9,15,10.5,151.0,0.45,23.6,159.0,133.8,100.05
2018,7,13,9,30,15.0,157.0,0.5,23.9,169.0,136.27,101.57
2018,7,13,9,45,8.0,128.0,0.5,24.2,134.5,115.33,85.35
2018,7,13,10,0,1.0,99.0,0.5,24.5,100.0,88.18,64.21
2018,7,13,10,15,10.0,129.5,0.5,24.65,138.5,115.98,85.68
2018,7,13,10,30,19.0,160.0,0.5,24.8,177.0,146.96,109.27
2018,7,13,10,45,53.5,259.5,0.5,24.95,308.0,249.52,186.1
2018,7,13,11,0,88.0,359.0,0.5,25.1,439.0,355.14,262.04
2018,7,13,11,15,53.0,315.0,0.5,25.2,363.5,304.39,224.58
2018,7,13,11,30,18.0,271.0,0.5,25.3,288.0,250.11,184.86
2018,7,13,11,45,37.0,339.0,0.5,25.45,374.0,323.67,238.64
2018,7,13,12,0,56.0,407.0,0.5,25.6,460.0,401.81,293.48
2018,7,13,12,15,83.0,418.5,0.55,25.65,497.5,439.85,320.27
2018,7,13,12,30,110.0,430.0,0.6,25.7,535.0,484.92,352.03
2018,7,13,12,45,181.5,439.5,0.6,25.7,611.5,565.0,407.94
2018,7,13,13,0,253.0,449.0,0.6,25.7,688.0,656.63,469.73
2018,7,13,13,15,220.5,429.0,0.6,25.7,635.0,613.67,440.39
2018,7,13,13,30,188.0,409.0,0.6,25.7,582.0,575.0,414.92
2018,7,13,13,45,209.0,393.5,0.6,25.65,582.0,589.01,426.03
2018,7,13,14,0,230.0,378.0,0.6,25.6,582.0,616.26,445.27
2018,7,13,14,15,138.0,362.0,0.65,25.5,483.5,503.51,367.63
2018,7,13,14,30,46.0,346.0,0.7,25.4,385.0,385.33,284.02
2018,7,13,14,45,45.5,333.0,0.7,25.25,370.0,375.08,278.27
2018,7,13,15,0,45.0,320.0,0.7,25.1,355.0,364.46,271.44
2018,7,13,15,15,190.0,278.5,0.7,25.1,416.0,485.4,363.59
2018,7,13,15,30,335.0,237.0,0.7,25.1,477.0,623.67,462.89
2018,7,13,15,45,542.0,176.0,0.75,24.8,537.0,768.54,565.95
2018,7,13,16,0,749.0,115.0,0.8,24.5,597.0,890.45,646.45
2018,7,13,16,15,748.5,105.0,0.8,24.3,556.5,869.42,633.55
2018,7,13,16,30,748.0,95.0,0.8,24.1,516.0,845.48,620.71
2018,7,13,16,45,727.0,90.0,0.85,23.85,468.5,806.02,598.4
2018,7,13,17,0,706.0,85.0,0.9,23.6,421.0,765.01,574.65
2018,7,13,17,15,676.5,80.5,0.9,23.2,373.0,720.5,547.45
2018,7,13,17,30,647.0,76.0,0.9,22.8,325.0,671.3,516.12
2018,7,13,17,45,607.0,70.5,0.9,22.45,277.5,612.14,476.41
2018,7,13,18,0,567.0,65.0,0.9,22.1,230.0,553.96,435.76
2018,7,13,18,15,509.0,58.0,0.9,21.5,185.0,481.87,382.98
2018,7,13,18,30,451.0,51.0,0.9,20.9,140.0,412.96,329.14
2018,7,13,18,45,366.0,42.0,0.9,20.35,101.0,327.56,259.2
2018,7,13,19,0,281.0,33.0,0.9,19.8,62.0,248.95,189.23
2018,7,13,19,15,169.0,21.0,0.9,19.35,36.0,144.95,46.17
2018,7,13,19,30,57.0,9.0,0.9,18.9,10.0,37.87,0.0
2018,7,13,19,45,28.5,4.5,0.85,18.45,5.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,0.75,16.05,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,0.8,16.2,5.0,4.55,0.0
2018,7,14,5,15,144.0,16.0,0.75,16.75,26.5,14.55,0.0
2018,7,14,5,30,256.0,27.0,0.7,17.3,48.0,22.24,11.11
2018,7,14,5,45,352.0,36.0,0.7,17.85,85.5,28.81,19.03
2018,7,14,6,0,448.0,45.0,0.7,18.4,123.0,35.18,25.07
2018,7,14,6,15,512.5,51.5,0.7,19.05,167.5,39.14,28.76
2018,7,14,6,30,577.0,58.0,0.7,19.7,212.0,43.0,32.19
2018,7,14,6,45,621.5,62.5,0.7,20.35,260.0,45.11,33.94
2018,7,14,7,0,666.0,67.0,0.7,21.0,308.0,51.67,39.46
2018,7,14,7,15,698.0,71.0,0.7,21.5,357.0,53.4,40.73
2018,7,14,7,30,730.0,75.0,0.7,22.0,406.0,55.06,41.92
2018,7,14,7,45,753.5,78.5,0.7,22.5,454.0,56.2,42.64
2018,7,14,8,0,777.0,82.0,0.7,23.0,502.0,57.26,43.28
2018,7,14,8,15,795.5,84.5,0.7,23.4,548.5,67.87,41.67
2018,7,14,8,30,814.0,87.0,0.7,23.8,595.0,123.72,65.97
2018,7,14,8,45,828.0,89.5,0.7,24.15,638.0,171.39,95.4
2018,7,14,9,0,842.0,92.0,0.7,24.5,681.0,220.72,132.47
2018,7,14,9,15,853.5,93.5,0.7,24.8,720.0,270.25,172.9
2018,7,14,9,30,865.0,95.0,0.7,25.1,759.0,320.83,215.16
2018,7,14,9,45,873.5,97.0,0.75,25.4,793.5,371.63,257.66
2018,7,14,10,0,882.0,99.0,0.8,25.7,828.0,422.8,299.67
2018,7,14,10,15,889.0,99.5,0.8,25.8,856.0,472.33,339.48
2018,7,14,10,30,896.0,100.0,0.8,25.9,884.0,521.66,377.94
2018,7,14,10,45,901.0,101.0,0.85,26.05,906.5,569.91,414.78
2018,7,14,11,0,906.0,102.0,0.9,26.2,929.0,617.38,450.06
2018,7,14,11,15,892.5,113.0,0.9,26.2,939.0,660.32,480.9
2018,7,14,11,30,879.0,124.0,0.9,26.2,949.0,700.69,509.15
2018,7,14,11,45,898.0,113.0,0.9,26.2,962.5,743.65,539.04
2018,7,14,12,0,917.0,102.0,0.9,26.2,976.0,785.8,565.88
2018,7,14,12,15,917.0,102.5,0.9,26.1,977.0,822.0,588.82
2018,7,14,12,30,917.0,103.0,0.9,26.0,978.0,856.03,610.29
2018,7,14,12,45,916.0,103.0,0.95,25.95,972.0,886.42,630.07
2018,7,14,13,0,915.0,103.0,1.0,25.9,966.0,914.25,648.29
2018,7,14,13,15,912.5,102.5,1.0,25.75,953.0,937.53,663.14
2018,7,14,13,30,910.0,102.0,1.0,25.6,940.0,957.9,676.29
2018,7,14,13,45,906.5,101.0,1.0,25.45,920.0,973.8,686.78
2018,7,14,14,0,903.0,100.0,1.0,25.3,900.0,986.57,695.51
2018,7,14,14,15,897.5,99.0,1.0,25.15,873.5,994.22,701.25
2018,7,14,14,30,892.0,98.0,1.0,25.0,847.0,998.64,705.21
2018,7,14,14,45,885.0,96.0,1.05,24.8,814.5,997.26,706.87
2018,7,14,15,0,878.0,94.0,1.1,24.6,782.0,992.66,706.72
2018,7,14,15,15,868.0,92.5,1.1,24.6,744.0,982.49,701.82
2018,7,14,15,30,858.0,91.0,1.1,24.6,706.0,969.31,695.2
2018,7,14,15,45,845.0,88.5,1.15,24.1,663.5,949.07,686.43
2018,7,14,16,0,832.0,86.0,1.2,23.6,621.0,926.11,675.91
2018,7,14,16,15,816.5,83.0,1.2,23.25,575.5,897.59,660.51
2018,7,14,16,30,801.0,80.0,1.2,22.9,530.0,876.31,649.8
2018,7,14,16,45,779.5,77.0,1.2,22.6,482.0,837.73,627.22
2018,7,14,17,0,758.0,74.0,1.2,22.3,434.0,797.54,603.3
2018,7,14,17,15,729.0,71.0,1.2,21.85,385.0,749.45,573.66
2018,7,14,17,30,700.0,68.0,1.2,21.4,336.0,700.71,542.66
2018,7,14,17,45,660.5,63.0,1.2,20.95,287.0,640.54,502.2
2018,7,14,18,0,621.0,58.0,1.2,20.5,238.0,585.92,464.12
2018,7,14,18,15,563.0,52.0,1.2,20.0,191.5,513.3,410.45
2018,7,14,18,30,505.0,46.0,1.2,19.5,145.0,443.88,356.23
2018,7,14,18,45,416.5,38.5,1.15,19.0,105.0,356.18,283.53
2018,7,14,19,0,328.0,31.0,1.1,18.5,65.0,275.55,210.24
2018,7,14,19,15,199.5,20.0,1.1,18.1,37.5,161.6,44.61
2018,7,14,19,30,71.0,9.0,1.1,17.7,10.0,45.13,0.0
2018,7,14,19,45,35.5,4.5,1.1,17.35,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,15,4,45,18.5,3.0,0.8,14.8,2.5,0.0,0.0
2018,7,15,5,0,37.0,6.0,0.8,15.0,5.0,0.0,0.0
2018,7,15,5,15,162.5,16.5,0.8,15.55,27.5,15.01,0.0
2018,7,15,5,30,288.0,27.0,0.8,16.1,50.0,22.37,10.96
2018,7,15,5,45,390.5,35.0,0.75,16.7,89.0,28.07,18.46
2018,7,15,6,0,493.0,43.0,0.7,17.3,128.0,33.66,23.85
2018,7,15,6,15,559.5,49.0,0.7,17.85,174.5,37.33,27.32
2018,7,15,6,30,626.0,55.0,0.7,18.4,221.0,40.93,30.55
2018,7,15,6,45,671.5,59.0,0.7,18.95,271.0,46.78,35.62
2018,7,15,7,0,717.0,63.0,0.7,19.5,321.0,48.82,37.24
2018,7,15,7,15,749.0,66.0,0.7,20.1,371.5,49.96,38.01
2018,7,15,7,30,781.0,69.0,0.7,20.7,422.0,51.07,38.72
2018,7,15,7,45,804.5,72.0,0.7,21.25,472.0,52.06,39.34
2018,7,15,8,0,828.0,75.0,0.7,21.8,522.0,62.29,47.79
2018,7,15,8,15,846.5,77.5,0.7,22.2,570.0,72.62,46.38
2018,7,15,8,30,865.0,80.0,0.7,22.6,618.0,121.14,62.98
2018,7,15,8,45,879.0,81.5,0.7,23.0,662.5,170.71,93.3
2018,7,15,9,0,893.0,83.0,0.7,23.4,707.0,221.95,131.83
2018,7,15,9,15,901.0,86.0,0.75,23.6,746.5,274.38,175.06
2018,7,15,9,30,909.0,89.0,0.8,23.8,786.0,327.51,220.0
2018,7,15,9,45,913.5,93.0,0.8,24.0,820.5,380.73,264.79
2018,7,15,10,0,918.0,97.0,0.8,24.2,855.0,433.92,308.61
2018,7,15,10,15,925.5,97.5,0.8,24.3,884.5,485.54,350.19
2018,7,15,10,30,933.0,98.0,0.8,24.4,914.0,536.95,390.36
2018,7,15,10,45,938.5,98.5,0.8,24.5,937.0,586.9,428.24
2018,7,15,11,0,944.0,99.0,0.8,24.6,960.0,636.05,464.39
2018,7,15,11,15,948.0,99.0,0.8,24.6,976.0,682.87,498.08
2018,7,15,11,30,952.0,99.0,0.8,24.6,992.0,728.37,529.99
2018,7,15,11,45,954.5,99.0,0.85,24.65,1001.0,771.31,559.54
2018,7,15,12,0,957.0,99.0,0.9,24.7,1010.0,812.46,586.16
2018,7,15,12,15,954.5,101.5,0.9,24.65,1011.0,849.92,609.74
2018,7,15,12,30,952.0,104.0,0.9,24.6,1012.0,885.01,631.67
2018,7,15,12,45,947.0,106.0,0.9,24.55,1004.0,914.99,650.3
2018,7,15,13,0,942.0,108.0,0.9,24.5,996.0,942.17,667.19
2018,7,15,13,15,940.5,107.0,0.95,24.45,983.0,966.73,683.42
2018,7,15,13,30,939.0,106.0,1.0,24.4,970.0,988.32,697.91
2018,7,15,13,45,935.5,105.0,1.0,24.3,949.5,1004.93,708.66
2018,7,15,14,0,932.0,104.0,1.0,24.2,929.0,1018.31,717.59
2018,7,15,14,15,927.0,102.5,1.05,24.1,901.5,1026.42,724.46
2018,7,15,14,30,922.0,101.0,1.1,24.0,874.0,1031.19,729.49
2018,7,15,14,45,915.5,99.0,1.1,23.85,841.0,1030.6,730.6
2018,7,15,15,0,909.0,97.0,1.1,23.7,808.0,1026.68,729.88
2018,7,15,15,15,898.5,95.5,1.1,23.7,769.0,1016.08,724.78
2018,7,15,15,30,888.0,94.0,1.1,23.7,730.0,1002.35,717.94
2018,7,15,15,45,876.0,91.0,1.15,23.35,686.5,982.36,709.16
2018,7,15,16,0,864.0,88.0,1.2,23.0,643.0,959.5,698.55
2018,7,15,16,15,848.5,85.5,1.2,22.75,596.5,931.19,683.27
2018,7,15,16,30,833.0,83.0,1.2,22.5,550.0,910.14,672.67
2018,7,15,16,45,812.5,79.5,1.2,22.25,500.5,871.2,650.04
2018,7,15,17,0,792.0,76.0,1.2,22.0,451.0,830.47,625.99
2018,7,15,17,15,763.0,72.0,1.2,21.55,400.0,780.16,595.23
2018,7,15,17,30,734.0,68.0,1.2,21.1,349.0,729.09,563.01
2018,7,15,17,45,694.0,63.5,1.25,20.7,298.5,668.04,522.71
2018,7,15,18,0,654.0,59.0,1.3,20.3,248.0,612.69,484.67
2018,7,15,18,15,593.5,53.0,1.25,19.7,199.5,536.98,428.75
2018,7,15,18,30,533.0,47.0,1.2,19.1,151.0,464.56,372.37
2018,7,15,18,45,438.5,39.5,1.2,18.5,109.0,371.71,295.94
2018,7,15,19,0,344.0,32.0,1.2,17.9,67.0,286.16,218.15
2018,7,15,19,15,207.5,20.5,1.2,17.45,38.5,165.75,36.47
2018,7,15,19,30,71.0,9.0,1.2,17.0,10.0,45.09,0.0
2018,7,15,19,45,35.5,4.5,1.2,16.55,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,16,4,45,18.5,2.5,1.0,14.25,2.0,0.0,0.0
2018,7,16,5,0,37.0,5.0,1.0,14.5,4.0,0.0,0.0
2018,7,16,5,15,166.5,16.0,0.95,15.25,27.0,14.55,0.0
2018,7,16,5,30,296.0,27.0,0.9,16.0,50.0,22.48,10.65
2018,7,16,5,45,403.0,35.0,0.9,16.8,89.5,28.18,18.49
2018,7,16,6,0,510.0,43.0,0.9,17.6,129.0,33.79,23.9
2018,7,16,6,15,577.5,48.5,0.85,18.3,176.5,37.05,27.0
2018,7,16,6,30,645.0,54.0,0.8,19.0,224.0,44.01,33.16
2018,7,16,6,45,690.5,58.5,0.8,19.65,275.0,46.53,35.28
2018,7,16,7,0,736.0,63.0,0.8,20.3,326.0,49.0,37.27
2018,7,16,7,15,767.5,66.0,0.8,20.85,377.0,50.14,38.05
2018,7,16,7,30,799.0,69.0,0.8,21.4,428.0,51.27,38.78
2018,7,16,7,45,822.5,71.5,0.8,22.0,478.5,51.92,39.09
2018,7,16,8,0,846.0,74.0,0.8,22.6,529.0,61.8,47.23
2018,7,16,8,15,863.5,76.5,0.8,22.95,577.5,70.59,54.37
2018,7,16,8,30,881.0,79.0,0.8,23.3,626.0,119.93,61.82
2018,7,16,8,45,895.0,80.5,0.8,23.7,671.0,170.36,92.27
2018,7,16,9,0,909.0,82.0,0.8,24.1,716.0,222.46,131.23
2018,7,16,9,15,919.0,83.5,0.8,24.4,756.0,275.14,174.36
2018,7,16,9,30,929.0,85.0,0.8,24.7,796.0,328.71,219.33
2018,7,16,9,45,936.0,86.5,0.8,25.05,831.0,381.95,263.93
2018,7,16,10,0,943.0,88.0,0.8,25.4,866.0,435.37,307.7
2018,7,16,10,15,949.0,89.5,0.8,25.7,895.5,488.31,349.91
2018,7,16,10,30,955.0,91.0,0.8,26.0,925.0,540.91,390.48
2018,7,16,10,45,959.5,91.5,0.8,26.25,947.5,591.36,428.28
2018,7,16,11,0,964.0,92.0,0.8,26.5,970.0,640.88,464.2
2018,7,16,11,15,967.0,92.0,0.8,26.7,985.5,687.94,497.43
2018,7,16,11,30,970.0,92.0,0.8,26.9,1001.0,733.55,528.75
2018,7,16,11,45,971.5,92.0,0.8,27.05,1009.5,776.46,556.92
2018,7,16,12,0,973.0,92.0,0.8,27.2,1018.0,817.46,582.14
2018,7,16,12,15,971.0,94.0,0.8,27.3,1018.5,855.4,605.29
2018,7,16,12,30,969.0,96.0,0.8,27.4,1019.0,890.94,626.76
2018,7,16,12,45,965.0,98.0,0.85,27.5,1012.0,922.21,646.37
2018,7,16,13,0,961.0,100.0,0.9,27.6,1005.0,950.69,664.29
2018,7,16,13,15,958.5,99.5,0.9,27.5,991.0,975.17,679.43
2018,7,16,13,30,956.0,99.0,0.9,27.4,977.0,996.6,692.79
2018,7,16,13,45,952.0,98.0,0.9,27.3,956.0,1012.93,703.19
2018,7,16,14,0,948.0,97.0,0.9,27.2,935.0,1025.97,711.76
2018,7,16,14,15,942.5,96.0,0.95,27.05,907.5,1034.2,718.79
2018,7,16,14,30,937.0,95.0,1.0,26.9,880.0,1039.06,724.0
2018,7,16,14,45,929.5,93.5,1.0,26.7,846.0,1038.0,724.97
2018,7,16,15,0,922.0,92.0,1.0,26.5,812.0,1033.59,724.14
2018,7,16,15,15,912.5,90.0,1.0,26.5,773.0,1023.31,719.36
2018,7,16,15,30,903.0,88.0,1.0,26.5,734.0,1009.83,712.81
2018,7,16,15,45,890.5,86.0,1.0,26.05,690.5,990.32,703.91
2018,7,16,16,0,878.0,84.0,1.0,25.6,647.0,967.93,693.3
2018,7,16,16,15,862.5,81.0,1.0,25.3,599.5,938.73,677.95
2018,7,16,16,30,847.0,78.0,1.0,25.0,552.0,907.09,660.97
2018,7,16,16,45,826.0,75.5,1.0,24.7,502.5,878.12,645.51
2018,7,16,17,0,805.0,73.0,1.0,24.4,453.0,837.92,622.32
2018,7,16,17,15,776.5,69.0,1.0,23.9,401.5,787.7,592.38
2018,7,16,17,30,748.0,65.0,1.0,23.4,350.0,736.68,560.96
2018,7,16,17,45,708.5,61.0,1.0,22.9,299.5,676.28,521.62
2018,7,16,18,0,669.0,57.0,1.0,22.4,249.0,616.43,480.87
2018,7,16,18,15,609.5,51.5,1.0,21.65,200.5,546.41,430.73
2018,7,16,18,30,550.0,46.0,1.0,20.9,152.0,474.82,376.37
2018,7,16,18,45,457.0,38.5,1.0,20.1,109.5,382.35,301.35
2018,7,16,19,0,364.0,31.0,1.0,19.3,67.0,297.18,223.95
2018,7,16,19,15,222.0,20.0,1.0,18.85,38.5,172.66,25.85
2018,7,16,19,30,80.0,9.0,1.0,18.4,10.0,49.72,0.0
2018,7,16,19,45,40.0,4.5,1.0,17.95,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,17,4,45,11.0,1.5,1.45,15.65,1.5,0.0,0.0
2018,7,17,5,0,22.0,3.0,1.4,15.8,3.0,0.0,0.0
2018,7,17,5,15,157.0,14.5,1.3,16.55,25.5,13.19,0.0
2018,7,17,5,30,292.0,26.0,1.2,17.3,48.0,21.61,9.5
2018,7,17,5,45,398.5,34.5,1.1,18.1,87.5,27.8,18.0
2018,7,17,6,0,505.0,43.0,1.0,18.9,127.0,33.85,23.78
2018,7,17,6,15,572.5,48.5,1.0,19.55,174.5,37.1,26.88
2018,7,17,6,30,640.0,54.0,1.0,20.2,222.0,44.06,33.02
2018,7,17,6,45,685.0,58.5,0.95,20.85,272.5,46.56,35.12
2018,7,17,7,0,730.0,63.0,0.9,21.5,323.0,49.02,37.09
2018,7,17,7,15,762.5,66.5,0.9,22.15,374.5,50.55,38.18
2018,7,17,7,30,795.0,70.0,0.9,22.8,426.0,52.03,39.2
2018,7,17,7,45,820.0,72.5,0.9,23.5,477.0,52.66,39.47
2018,7,17,8,0,845.0,75.0,0.9,24.2,528.0,62.49,47.48
2018,7,17,8,15,863.0,77.0,0.9,24.65,576.5,69.18,52.81
2018,7,17,8,30,881.0,79.0,0.9,25.1,625.0,118.22,60.55
2018,7,17,8,45,895.0,81.5,0.9,25.55,670.5,169.38,90.99
2018,7,17,9,0,909.0,84.0,0.9,26.0,716.0,222.24,130.09
2018,7,17,9,15,918.0,86.0,0.9,26.5,756.0,275.13,172.92
2018,7,17,9,30,927.0,88.0,0.9,27.0,796.0,328.81,217.51
2018,7,17,9,45,933.5,90.0,0.9,27.45,831.0,382.24,261.84
2018,7,17,10,0,940.0,92.0,0.9,27.9,866.0,435.81,305.29
2018,7,17,10,15,946.5,93.0,0.9,28.25,895.5,488.54,346.99
2018,7,17,10,30,953.0,94.0,0.9,28.6,925.0,540.96,387.08
2018,7,17,10,45,957.5,94.5,0.9,28.9,948.0,591.41,424.55
2018,7,17,11,0,962.0,95.0,0.9,29.2,971.0,640.94,460.15
2018,7,17,11,15,965.0,95.5,0.9,29.35,986.5,688.42,493.53
2018,7,17,11,30,968.0,96.0,0.9,29.5,1002.0,734.48,525.01
2018,7,17,11,45,969.5,96.5,0.95,29.65,1011.0,777.86,554.11
2018,7,17,12,0,971.0,97.0,1.0,29.8,1020.0,819.35,580.22
2018,7,17,12,15,968.0,99.0,1.0,29.9,1020.0,856.58,602.87
2018,7,17,12,30,965.0,101.0,1.0,30.0,1020.0,891.33,623.83
2018,7,17,12,45,960.0,103.5,1.05,30.05,1012.5,922.24,643.24
2018,7,17,13,0,955.0,106.0,1.1,30.1,1005.0,950.32,660.95
2018,7,17,13,15,952.5,105.5,1.1,30.0,991.0,974.84,676.11
2018,7,17,13,30,950.0,105.0,1.1,29.9,977.0,996.31,689.5
2018,7,17,13,45,946.0,103.5,1.1,29.85,955.5,1012.21,699.5
2018,7,17,14,0,942.0,102.0,1.1,29.8,934.0,1024.79,707.67
2018,7,17,14,15,936.0,101.5,1.15,29.6,906.5,1033.14,714.82
2018,7,17,14,30,930.0,101.0,1.2,29.4,879.0,1038.14,720.16
2018,7,17,14,45,916.5,101.5,1.2,29.2,843.0,1033.44,718.93
2018,7,17,15,0,903.0,102.0,1.2,29.0,807.0,1025.44,715.97
2018,7,17,15,15,896.0,99.0,1.2,29.0,769.0,1016.78,712.2
2018,7,17,15,30,889.0,96.0,1.2,29.0,731.0,1004.91,706.6
2018,7,17,15,45,878.5,93.0,1.25,28.45,688.0,986.48,699.45
2018,7,17,16,0,868.0,90.0,1.3,27.9,645.0,965.13,690.5
2018,7,17,16,15,852.0,86.5,1.3,27.5,597.5,935.12,674.81
2018,7,17,16,30,836.0,83.0,1.3,27.1,550.0,912.31,663.68
2018,7,17,16,45,814.0,80.0,1.35,26.7,500.0,872.59,641.97
2018,7,17,17,0,792.0,77.0,1.4,26.3,450.0,831.13,618.7
2018,7,17,17,15,762.0,73.5,1.4,25.7,399.0,780.6,588.45
2018,7,17,17,30,732.0,70.0,1.4,25.1,348.0,729.33,556.7
2018,7,17,17,45,691.0,65.0,1.4,24.5,297.0,666.86,515.66
2018,7,17,18,0,650.0,60.0,1.4,23.9,246.0,610.49,477.17
2018,7,17,18,15,589.0,54.0,1.4,23.1,197.5,534.58,422.25
2018,7,17,18,30,528.0,48.0,1.4,22.3,149.0,461.95,366.49
2018,7,17,18,45,433.5,40.0,1.35,21.5,107.0,368.64,290.2
2018,7,17,19,0,339.0,32.0,1.3,20.7,65.0,282.63,211.56
2018,7,17,19,15,204.0,20.0,1.3,20.2,37.0,161.57,10.16
2018,7,17,19,30,69.0,8.0,1.3,19.7,9.0,43.06,0.0
2018,7,17,19,45,34.5,4.0,1.3,19.25,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,18,4,45,9.5,1.0,1.2,17.45,1.0,0.0,0.0
2018,7,18,5,0,19.0,2.0,1.2,17.7,2.0,0.0,0.0
2018,7,18,5,15,144.5,14.0,1.15,18.5,24.0,12.73,0.0
2018,7,18,5,30,270.0,26.0,1.1,19.3,46.0,21.68,8.91
2018,7,18,5,45,377.0,34.5,1.05,20.15,84.5,27.84,17.8
2018,7,18,6,0,484.0,43.0,1.0,21.0,123.0,33.86,23.54
2018,7,18,6,15,552.5,49.5,0.95,21.65,170.0,37.92,27.32
2018,7,18,6,30,621.0,56.0,0.9,22.3,217.0,41.89,30.83
2018,7,18,6,45,667.5,60.5,0.9,22.9,267.5,48.22,36.24
2018,7,18,7,0,714.0,65.0,0.9,23.5,318.0,50.61,38.13
2018,7,18,7,15,746.0,69.0,0.85,24.15,369.0,52.44,39.46
2018,7,18,7,30,778.0,73.0,0.8,24.8,420.0,54.19,40.69
2018,7,18,7,45,803.0,75.5,0.8,25.45,470.5,54.72,40.86
2018,7,18,8,0,828.0,78.0,0.8,26.1,521.0,55.22,41.01
2018,7,18,8,15,845.5,81.0,0.75,26.65,569.0,69.81,52.89
2018,7,18,8,30,863.0,84.0,0.7,27.2,617.0,118.67,61.42
2018,7,18,8,45,876.5,86.0,0.65,27.8,661.5,168.59,90.3
2018,7,18,9,0,890.0,88.0,0.6,28.4,706.0,220.13,127.61
2018,7,18,9,15,897.5,91.5,0.6,28.75,745.5,272.84,169.69
2018,7,18,9,30,905.0,95.0,0.6,29.1,785.0,326.23,213.42
2018,7,18,9,45,908.5,98.5,0.6,29.45,818.5,378.76,256.46
2018,7,18,10,0,912.0,102.0,0.6,29.8,852.0,431.15,298.45
2018,7,18,10,15,918.0,103.5,0.65,29.9,881.0,482.79,339.3
2018,7,18,10,30,924.0,105.0,0.7,30.0,910.0,534.12,378.79
2018,7,18,10,45,928.5,106.5,0.7,30.1,933.0,584.14,415.81
2018,7,18,11,0,933.0,108.0,0.7,30.2,956.0,633.31,451.08
2018,7,18,11,15,867.5,152.5,0.75,30.15,951.5,671.3,477.86
2018,7,18,11,30,802.0,197.0,0.8,30.1,947.0,706.55,501.86
2018,7,18,11,45,801.5,200.0,0.8,30.1,955.0,746.58,528.69
2018,7,18,12,0,801.0,203.0,0.8,30.1,963.0,785.11,553.92
2018,7,18,12,15,777.5,218.0,0.85,29.95,956.5,817.9,575.6
2018,7,18,12,30,754.0,233.0,0.9,29.8,950.0,845.33,593.74
2018,7,18,12,45,746.0,237.0,0.9,29.7,942.5,872.87,611.34
2018,7,18,13,0,738.0,241.0,0.9,29.6,935.0,897.91,627.21
2018,7,18,13,15,779.0,210.5,0.95,29.45,933.5,924.96,645.29
2018,7,18,13,30,820.0,180.0,1.0,29.3,932.0,957.39,666.45
2018,7,18,13,45,853.5,155.0,1.05,29.15,922.5,985.14,684.73
2018,7,18,14,0,887.0,130.0,1.1,29.0,913.0,999.54,695.08
2018,7,18,14,15,900.0,118.5,1.1,28.85,891.5,1015.13,705.55
2018,7,18,14,30,913.0,107.0,1.1,28.7,870.0,1027.26,714.04
2018,7,18,14,45,906.5,104.0,1.1,28.55,836.5,1025.74,714.49
2018,7,18,15,0,900.0,101.0,1.1,28.4,803.0,1020.87,713.22
2018,7,18,15,15,889.5,99.5,1.1,28.4,764.0,1010.43,708.32
2018,7,18,15,30,879.0,98.0,1.1,28.4,725.0,996.89,701.71
2018,7,18,15,45,859.0,96.5,1.1,28.05,678.0,971.01,688.55
2018,7,18,16,0,839.0,95.0,1.1,27.7,631.0,952.63,680.18
2018,7,18,16,15,833.0,89.5,1.1,27.4,588.0,930.09,668.95
2018,7,18,16,30,827.0,84.0,1.1,27.1,545.0,904.74,655.92
2018,7,18,16,45,805.5,81.0,1.1,26.85,495.5,865.67,633.73
2018,7,18,17,0,784.0,78.0,1.1,26.6,446.0,824.87,610.11
2018,7,18,17,15,727.5,77.5,1.1,25.95,388.5,755.27,567.32
2018,7,18,17,30,671.0,77.0,1.1,25.3,331.0,691.69,527.34
2018,7,18,17,45,647.0,68.5,1.1,24.7,284.0,640.63,494.37
2018,7,18,18,0,623.0,60.0,1.1,24.1,237.0,589.33,459.43
2018,7,18,18,15,545.0,54.0,1.1,23.25,187.0,501.99,396.12
2018,7,18,18,30,467.0,48.0,1.1,22.4,137.0,419.34,332.5
2018,7,18,18,45,373.0,39.5,1.1,21.5,97.5,328.37,258.36
2018,7,18,19,0,279.0,31.0,1.1,20.6,58.0,245.02,182.33
2018,7,18,19,15,165.5,19.5,1.1,20.15,33.0,138.55,0.0
2018,7,18,19,30,52.0,8.0,1.1,19.7,8.0,34.21,0.0
2018,7,18,19,45,26.0,4.0,1.1,19.25,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,19,4,45,9.0,1.0,1.45,17.8,1.0,0.0,0.0
2018,7,19,5,0,18.0,2.0,1.4,18.0,2.0,0.0,0.0
2018,7,19,5,15,138.0,14.0,1.3,18.55,23.0,12.73,0.0
2018,7,19,5,30,258.0,26.0,1.2,19.1,44.0,21.77,8.36
2018,7,19,5,45,363.5,35.0,1.1,19.7,82.5,28.36,18.22
2018,7,19,6,0,469.0,44.0,1.0,20.3,121.0,34.78,24.39
2018,7,19,6,15,538.0,51.5,0.9,20.85,168.0,39.62,28.88
2018,7,19,6,30,607.0,59.0,0.8,21.4,215.0,44.31,33.05
2018,7,19,6,45,653.5,64.5,0.7,21.9,266.0,47.15,35.48
2018,7,19,7,0,700.0,70.0,0.6,22.4,317.0,54.72,41.86
2018,7,19,7,15,733.0,74.5,0.6,22.8,368.0,56.76,43.41
2018,7,19,7,30,766.0,79.0,0.6,23.2,419.0,58.73,44.85
2018,7,19,7,45,790.0,82.5,0.6,23.6,469.5,59.78,45.49
2018,7,19,8,0,814.0,86.0,0.6,24.0,520.0,60.75,46.06
2018,7,19,8,15,832.5,89.0,0.55,24.4,568.5,63.35,47.99
2018,7,19,8,30,851.0,92.0,0.5,24.8,617.0,121.52,65.2
2018,7,19,8,45,864.5,95.5,0.5,25.15,662.0,171.99,94.45
2018,7,19,9,0,878.0,99.0,0.5,25.5,707.0,224.11,132.41
2018,7,19,9,15,890.0,100.0,0.45,25.8,747.5,275.61,173.5
2018,7,19,9,30,902.0,101.0,0.4,26.1,788.0,328.19,216.59
2018,7,19,9,45,912.5,101.5,0.4,26.45,824.0,380.8,259.75
2018,7,19,10,0,923.0,102.0,0.4,26.8,860.0,433.93,302.42
2018,7,19,10,15,929.5,103.5,0.45,27.0,889.5,486.4,344.01
2018,7,19,10,30,936.0,105.0,0.5,27.2,919.0,538.6,384.2
2018,7,19,10,45,940.0,106.5,0.5,27.4,942.0,589.0,421.45
2018,7,19,11,0,944.0,108.0,0.5,27.6,965.0,638.49,456.85
2018,7,19,11,15,947.5,108.5,0.55,27.75,981.0,685.77,490.42
2018,7,19,11,30,951.0,109.0,0.6,27.9,997.0,731.71,522.29
2018,7,19,11,45,952.5,109.0,0.65,28.05,1005.5,774.29,551.28
2018,7,19,12,0,954.0,109.0,0.7,28.2,1014.0,815.02,576.88
2018,7,19,12,15,955.0,108.5,0.7,28.25,1015.0,852.9,599.93
2018,7,19,12,30,956.0,108.0,0.7,28.3,1016.0,888.53,621.42
2018,7,19,12,45,955.5,107.5,0.75,28.35,1010.0,920.48,641.45
2018,7,19,13,0,955.0,107.0,0.8,28.4,1004.0,949.75,659.88
2018,7,19,13,15,953.5,106.5,0.85,28.35,991.0,975.29,676.37
2018,7,19,13,30,952.0,106.0,0.9,28.3,978.0,997.82,691.16
2018,7,19,13,45,948.0,105.0,0.9,28.25,957.0,1014.36,701.49
2018,7,19,14,0,944.0,104.0,0.9,28.2,936.0,1027.61,710.02
2018,7,19,14,15,938.5,103.0,0.95,28.05,908.5,1036.06,717.16
2018,7,19,14,30,933.0,102.0,1.0,27.9,881.0,1041.13,722.48
2018,7,19,14,45,925.5,100.0,1.0,27.7,847.0,1039.74,723.26
2018,7,19,15,0,918.0,98.0,1.0,27.5,813.0,1034.98,722.24
2018,7,19,15,15,907.5,96.0,1.0,27.5,773.0,1023.91,717.01
2018,7,19,15,30,897.0,94.0,1.0,27.5,733.0,1009.65,710.04
2018,7,19,15,45,884.5,92.0,1.05,27.0,689.5,990.37,702.41
2018,7,19,16,0,872.0,90.0,1.1,26.5,646.0,968.22,693.0
2018,7,19,16,15,855.5,87.5,1.15,26.15,598.5,938.93,678.55
2018,7,19,16,30,839.0,85.0,1.2,25.8,551.0,916.92,668.64
2018,7,19,16,45,816.5,82.0,1.2,25.45,501.0,876.69,645.81
2018,7,19,17,0,794.0,79.0,1.2,25.1,451.0,834.73,621.55
2018,7,19,17,15,763.5,75.0,1.2,24.55,399.0,783.06,590.53
2018,7,19,17,30,733.0,71.0,1.2,24.0,347.0,730.66,558.01
2018,7,19,17,45,690.0,66.0,1.2,23.4,295.5,666.51,515.87
2018,7,19,18,0,647.0,61.0,1.2,22.8,244.0,608.92,476.51
2018,7,19,18,15,584.0,55.0,1.15,21.95,195.5,531.67,420.29
2018,7,19,18,30,521.0,49.0,1.1,21.1,147.0,457.77,363.19
2018,7,19,18,45,424.5,40.5,1.1,20.2,105.0,362.82,285.79
2018,7,19,19,0,328.0,32.0,1.1,19.3,63.0,275.3,204.51
2018,7,19,19,15,196.5,20.5,1.1,18.8,36.0,155.5,0.0
2018,7,19,19,30,65.0,9.0,1.1,18.3,9.0,41.81,0.0
2018,7,19,19,45,32.5,4.5,1.05,17.8,4.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,20,4,45,5.5,1.0,0.8,14.7,1.0,0.0,0.0
2018,7,20,5,0,11.0,2.0,0.8,14.8,2.0,0.0,0.0
2018,7,20,5,15,102.5,14.5,0.7,15.35,21.0,13.19,0.0
2018,7,20,5,30,194.0,27.0,0.6,15.9,40.0,21.32,7.54
2018,7,20,5,45,295.5,38.5,0.55,16.45,77.0,31.62,21.24
2018,7,20,6,0,397.0,50.0,0.5,17.0,114.0,40.09,29.38
2018,7,20,6,15,467.5,58.5,0.5,17.6,159.5,45.47,34.44
2018,7,20,6,30,538.0,67.0,0.5,18.2,205.0,50.69,39.12
2018,7,20,6,45,587.0,74.0,0.45,18.85,254.5,54.38,42.28
2018,7,20,7,0,636.0,81.0,0.4,19.5,304.0,57.92,45.18
2018,7,20,7,15,671.5,86.5,0.45,20.0,354.5,60.08,46.8
2018,7,20,7,30,707.0,92.0,0.5,20.5,405.0,62.11,48.28
2018,7,20,7,45,718.5,99.5,0.5,20.95,450.0,65.17,50.62
2018,7,20,8,0,730.0,107.0,0.5,21.4,495.0,67.94,52.68
2018,7,20,8,15,763.0,108.0,0.5,21.8,546.5,74.22,57.7
2018,7,20,8,30,796.0,109.0,0.5,22.2,598.0,118.7,65.86
2018,7,20,8,45,706.5,150.5,0.55,22.55,608.5,173.9,103.6
2018,7,20,9,0,617.0,192.0,0.6,22.9,619.0,228.53,148.0
2018,7,20,9,15,643.0,196.0,0.6,23.15,663.5,273.13,182.59
2018,7,20,9,30,669.0,200.0,0.6,23.4,708.0,320.69,220.64
2018,7,20,9,45,739.0,178.0,0.6,23.65,763.5,366.52,256.74
2018,7,20,10,0,809.0,156.0,0.6,23.9,819.0,423.93,301.43
2018,7,20,10,15,670.5,240.0,0.6,24.05,802.5,467.47,337.25
2018,7,20,10,30,532.0,324.0,0.6,24.2,786.0,505.06,366.17
2018,7,20,10,45,537.5,334.0,0.6,24.35,811.0,548.0,397.34
2018,7,20,11,0,543.0,344.0,0.6,24.5,836.0,591.24,427.85
2018,7,20,11,15,529.5,357.0,0.6,24.6,844.0,625.16,451.32
2018,7,20,11,30,516.0,370.0,0.6,24.7,852.0,657.58,473.26
2018,7,20,11,45,538.0,362.0,0.6,24.75,868.0,696.58,499.8
2018,7,20,12,0,560.0,354.0,0.6,24.8,884.0,736.07,526.18
2018,7,20,12,15,613.5,320.0,0.65,24.8,901.5,775.1,553.7
2018,7,20,12,30,667.0,286.0,0.7,24.8,919.0,819.34,584.3
2018,7,20,12,45,719.5,250.5,0.7,24.8,929.0,861.29,612.37
2018,7,20,13,0,772.0,215.0,0.7,24.8,939.0,902.12,638.74
2018,7,20,13,15,780.0,204.5,0.7,24.7,927.0,919.17,649.33
2018,7,20,13,30,788.0,194.0,0.7,24.6,915.0,939.83,662.54
2018,7,20,13,45,825.0,165.5,0.7,24.5,905.5,967.47,680.03
2018,7,20,14,0,862.0,137.0,0.7,24.4,896.0,981.23,688.97
2018,7,20,14,15,854.0,135.5,0.75,24.25,868.0,986.41,694.2
2018,7,20,14,30,846.0,134.0,0.8,24.1,840.0,988.4,697.72
2018,7,20,14,45,835.5,132.5,0.8,23.9,806.0,996.02,703.99
2018,7,20,15,0,825.0,131.0,0.8,23.7,772.0,989.4,701.58
2018,7,20,15,15,813.0,128.0,0.8,23.7,733.5,976.49,695.06
2018,7,20,15,30,801.0,125.0,0.8,23.7,695.0,960.55,686.84
2018,7,20,15,45,783.0,122.5,0.85,23.15,651.0,936.4,675.95
2018,7,20,16,0,765.0,120.0,0.9,22.6,607.0,909.64,663.32
2018,7,20,16,15,742.0,116.0,0.9,22.3,559.0,879.61,646.91
2018,7,20,16,30,719.0,112.0,0.9,22.0,511.0,842.21,625.46
2018,7,20,16,45,691.0,107.5,0.9,21.7,462.0,797.9,599.08
2018,7,20,17,0,663.0,103.0,0.9,21.4,413.0,752.42,571.36
2018,7,20,17,15,627.0,97.5,0.9,21.0,363.5,697.86,536.75
2018,7,20,17,30,591.0,92.0,0.9,20.6,314.0,643.22,500.99
2018,7,20,17,45,542.5,85.0,0.9,20.2,265.5,576.9,455.26
2018,7,20,18,0,494.0,78.0,0.9,19.8,217.0,512.02,408.65
2018,7,20,18,15,430.0,68.5,0.9,19.3,172.0,434.77,349.54
2018,7,20,18,30,366.0,59.0,0.9,18.8,127.0,359.14,288.84
2018,7,20,18,45,280.5,46.5,0.85,18.3,89.5,274.69,218.06
2018,7,20,19,0,195.0,34.0,0.8,17.8,52.0,198.38,146.43
2018,7,20,19,15,112.0,20.5,0.8,17.5,29.5,108.81,0.0
2018,7,20,19,30,29.0,7.0,0.8,17.2,7.0,21.35,0.0
2018,7,20,19,45,14.5,3.5,0.8,16.85,3.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.25,14.9,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,0.3,14.95,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,0.3,15.0,2.0,0.0,0.0
2018,7,21,5,15,82.0,13.5,0.3,15.5,18.5,12.28,0.0
2018,7,21,5,30,156.0,25.0,0.3,16.0,35.0,19.7,5.74
2018,7,21,5,45,249.0,37.0,0.35,16.5,69.0,28.79,18.79
2018,7,21,6,0,342.0,49.0,0.4,17.0,103.0,37.64,27.23
2018,7,21,6,15,411.0,58.5,0.4,17.5,146.5,45.37,34.36
2018,7,21,6,30,480.0,68.0,0.4,18.0,190.0,51.37,39.76
2018,7,21,6,45,529.0,75.5,0.4,18.5,237.0,55.38,43.22
2018,7,21,7,0,578.0,83.0,0.4,19.0,284.0,59.21,46.4
2018,7,21,7,15,614.0,88.5,0.4,19.45,332.5,61.25,47.93
2018,7,21,7,30,650.0,94.0,0.4,19.9,381.0,63.18,49.33
2018,7,21,7,45,677.0,98.5,0.4,20.3,428.5,64.21,49.94
2018,7,21,8,0,704.0,103.0,0.4,20.7,476.0,65.13,50.45
2018,7,21,8,15,724.5,107.0,0.4,21.1,522.0,72.93,56.78
2018,7,21,8,30,745.0,111.0,0.4,21.5,568.0,115.39,65.49
2018,7,21,8,45,760.5,114.5,0.45,21.9,610.5,160.97,91.65
2018,7,21,9,0,776.0,118.0,0.5,22.3,653.0,208.55,126.36
2018,7,21,9,15,786.0,121.5,0.5,22.65,691.0,256.74,165.22
2018,7,21,9,30,796.0,125.0,0.5,23.0,729.0,306.01,206.17
2018,7,21,9,45,802.0,129.0,0.55,23.3,761.5,355.25,247.42
2018,7,21,10,0,808.0,133.0,0.6,23.6,794.0,404.79,288.23
2018,7,21,10,15,816.0,134.0,0.6,23.85,822.0,453.02,326.88
2018,7,21,10,30,824.0,135.0,0.6,24.1,850.0,504.77,366.75
2018,7,21,10,45,829.5,137.0,0.6,24.3,872.5,551.34,401.91
2018,7,21,11,0,835.0,139.0,0.6,24.5,895.0,597.34,435.61
2018,7,21,11,15,804.5,162.5,0.65,24.65,901.0,637.97,464.83
2018,7,21,11,30,774.0,186.0,0.7,24.8,907.0,676.16,491.54
2018,7,21,11,45,605.5,293.0,0.7,24.9,860.0,683.96,494.21
2018,7,21,12,0,437.0,400.0,0.7,25.0,813.0,681.74,489.54
2018,7,21,12,15,635.0,274.5,0.7,25.0,876.0,753.0,541.63
2018,7,21,12,30,833.0,149.0,0.7,25.0,939.0,821.87,588.84
2018,7,21,12,45,853.5,134.0,0.75,25.0,938.5,856.0,610.54
2018,7,21,13,0,874.0,119.0,0.8,25.0,938.0,888.15,631.4
2018,7,21,13,15,791.0,169.0,0.8,24.9,902.0,895.16,635.92
2018,7,21,13,30,708.0,219.0,0.8,24.8,866.0,896.12,637.09
2018,7,21,13,45,786.5,166.0,0.8,24.7,869.5,930.87,659.56
2018,7,21,14,0,865.0,113.0,0.8,24.6,873.0,959.39,677.65
2018,7,21,14,15,860.0,111.0,0.8,24.45,847.0,966.51,682.82
2018,7,21,14,30,855.0,109.0,0.8,24.3,821.0,970.47,686.49
2018,7,21,14,45,848.5,106.5,0.85,24.1,789.0,969.26,688.27
2018,7,21,15,0,842.0,104.0,0.9,23.9,757.0,964.91,688.29
2018,7,21,15,15,831.0,101.5,0.9,23.9,719.0,953.0,682.25
2018,7,21,15,30,820.0,99.0,0.9,23.9,681.0,938.13,674.56
2018,7,21,15,45,807.5,96.5,0.9,23.45,640.0,918.98,665.4
2018,7,21,16,0,795.0,94.0,0.9,23.0,599.0,907.26,661.08
2018,7,21,16,15,779.5,90.0,0.9,22.7,554.0,878.13,645.05
2018,7,21,16,30,764.0,86.0,0.9,22.4,509.0,846.71,627.56
2018,7,21,16,45,742.0,83.0,0.9,22.1,462.0,808.53,605.31
2018,7,21,17,0,720.0,80.0,0.9,21.8,415.0,768.8,581.62
2018,7,21,17,15,690.0,75.0,0.85,21.45,366.0,718.31,549.32
2018,7,21,17,30,660.0,70.0,0.8,21.1,317.0,671.74,518.97
2018,7,21,17,45,618.5,65.5,0.8,20.7,269.5,612.45,478.97
2018,7,21,18,0,577.0,61.0,0.8,20.3,222.0,554.25,438.03
2018,7,21,18,15,516.0,54.0,0.8,19.85,176.5,479.83,382.71
2018,7,21,18,30,455.0,47.0,0.8,19.4,131.0,408.89,326.48
2018,7,21,18,45,365.0,38.0,0.75,18.9,92.5,320.66,253.06
2018,7,21,19,0,275.0,29.0,0.7,18.4,54.0,240.07,175.59
2018,7,21,19,15,157.5,17.5,0.7,18.1,30.0,129.5,0.0
2018,7,21,19,30,40.0,6.0,0.7,17.8,6.0,26.09,0.0
2018,7,21,19,45,20.0,3.0,0.65,17.45,3.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.55,16.65,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.4,16.25,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.4,16.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,0.3,15.5,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,0.3,15.6,2.0,0.0,0.0
2018,7,22,5,15,87.0,13.0,0.3,15.9,18.5,11.82,0.0
2018,7,22,5,30,166.0,24.0,0.3,16.2,35.0,18.93,4.35
2018,7,22,5,45,263.0,36.0,0.3,16.45,69.5,28.06,18.1
2018,7,22,6,0,360.0,48.0,0.3,16.7,104.0,38.38,27.9
2018,7,22,6,15,433.0,56.5,0.35,17.2,148.0,43.8,33.02
2018,7,22,6,30,506.0,65.0,0.4,17.7,192.0,49.06,37.78
2018,7,22,6,45,559.5,70.5,0.4,18.2,240.0,51.61,39.98
2018,7,22,7,0,613.0,76.0,0.4,18.7,288.0,54.11,42.02
2018,7,22,7,15,651.0,80.5,0.4,19.3,337.5,55.69,43.16
2018,7,22,7,30,689.0,85.0,0.4,19.9,387.0,57.19,44.19
2018,7,22,7,45,719.5,87.5,0.45,20.5,436.5,63.12,48.99
2018,7,22,8,0,750.0,90.0,0.5,21.1,486.0,63.23,48.76
2018,7,22,8,15,772.0,92.0,0.5,21.55,533.0,62.9,48.21
2018,7,22,8,30,794.0,94.0,0.5,22.0,580.0,104.73,56.03
2018,7,22,8,45,756.0,118.0,0.55,22.45,608.0,161.47,92.3
2018,7,22,9,0,718.0,142.0,0.6,22.9,636.0,207.6,127.81
2018,7,22,9,15,724.0,150.5,0.6,23.15,674.0,256.09,166.74
2018,7,22,9,30,730.0,159.0,0.6,23.4,712.0,305.41,207.45
2018,7,22,9,45,802.0,131.0,0.6,23.7,764.5,355.38,247.15
2018,7,22,10,0,874.0,103.0,0.6,24.0,817.0,411.83,291.74
2018,7,22,10,15,882.0,104.0,0.65,24.15,846.5,462.25,332.64
2018,7,22,10,30,890.0,105.0,0.7,24.3,876.0,512.58,372.41
2018,7,22,10,45,896.0,105.0,0.7,24.45,898.5,560.79,409.18
2018,7,22,11,0,902.0,105.0,0.7,24.6,921.0,608.32,444.31
2018,7,22,11,15,905.5,105.5,0.7,24.7,936.5,653.81,477.1
2018,7,22,11,30,909.0,106.0,0.7,24.8,952.0,698.04,508.11
2018,7,22,11,45,911.5,105.5,0.75,24.9,960.5,739.28,537.06
2018,7,22,12,0,914.0,105.0,0.8,25.0,969.0,778.81,562.87
2018,7,22,12,15,915.5,104.5,0.8,25.0,970.5,815.67,586.1
2018,7,22,12,30,917.0,104.0,0.8,25.0,972.0,850.41,607.82
2018,7,22,12,45,917.5,102.5,0.85,25.0,966.0,881.08,627.71
2018,7,22,13,0,918.0,101.0,0.9,25.0,960.0,909.19,646.02
2018,7,22,13,15,916.0,100.0,0.9,24.95,946.5,932.81,660.84
2018,7,22,13,30,914.0,99.0,0.9,24.9,933.0,953.48,673.91
