Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,13,45,864.0,127.0,0.9,24.85,901.5,954.7,675.06
2018,7,22,14,0,814.0,155.0,0.9,24.8,870.0,962.89,680.91
2018,7,22,14,15,822.0,144.0,0.9,24.7,846.5,973.84,688.63
2018,7,22,14,30,830.0,133.0,0.9,24.6,823.0,981.49,694.4
2018,7,22,14,45,855.0,111.5,0.95,24.45,797.5,980.65,696.22
2018,7,22,15,0,880.0,90.0,1.0,24.3,772.0,986.42,702.39
2018,7,22,15,15,870.0,88.5,1.0,24.3,734.0,976.33,697.41
2018,7,22,15,30,860.0,87.0,1.0,24.3,696.0,963.2,690.85
2018,7,22,15,45,847.0,85.0,1.0,23.9,653.5,943.58,681.39
2018,7,22,16,0,834.0,83.0,1.0,23.5,611.0,921.24,670.25
2018,7,22,16,15,817.0,80.0,1.0,23.2,564.5,891.26,653.9
2018,7,22,16,30,800.0,77.0,1.0,22.9,518.0,868.45,642.16
2018,7,22,16,45,777.5,74.5,1.0,22.6,470.0,829.66,619.57
2018,7,22,17,0,755.0,72.0,1.0,22.3,422.0,789.31,595.64
2018,7,22,17,15,725.0,68.0,1.0,21.9,372.5,739.16,564.55
2018,7,22,17,30,695.0,64.0,1.0,21.5,323.0,688.45,532.11
2018,7,22,17,45,653.5,59.5,1.0,21.15,274.0,627.58,490.92
2018,7,22,18,0,612.0,55.0,1.0,20.8,225.0,572.31,452.02
2018,7,22,18,15,551.0,49.5,1.0,20.25,179.0,498.8,397.5
2018,7,22,18,30,490.0,44.0,1.0,19.7,133.0,428.77,342.28
2018,7,22,18,45,397.5,36.0,1.0,19.2,94.0,338.98,267.46
2018,7,22,19,0,305.0,28.0,1.0,18.7,55.0,257.0,186.41
2018,7,22,19,15,175.5,17.0,1.0,18.3,30.5,113.43,0.0
2018,7,22,19,30,46.0,6.0,1.0,17.9,6.0,29.14,0.0
2018,7,22,19,45,23.0,3.0,1.0,17.55,3.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,23,4,45,7.5,1.5,1.0,14.75,1.0,0.0,0.0
2018,7,23,5,0,15.0,3.0,1.0,14.9,2.0,0.0,0.0
2018,7,23,5,15,125.0,13.0,0.95,15.6,19.5,11.82,0.0
2018,7,23,5,30,235.0,23.0,0.9,16.3,37.0,19.24,3.34
2018,7,23,5,45,340.5,31.5,0.85,16.95,73.0,25.47,15.76
2018,7,23,6,0,446.0,40.0,0.8,17.6,109.0,31.54,21.79
2018,7,23,6,15,514.0,47.0,0.8,18.3,154.0,36.06,26.06
2018,7,23,6,30,582.0,54.0,0.8,19.0,199.0,40.46,30.02
2018,7,23,6,45,628.0,59.0,0.75,19.7,247.5,43.05,32.25
2018,7,23,7,0,674.0,64.0,0.7,20.4,296.0,49.88,38.04
2018,7,23,7,15,707.0,68.5,0.7,20.95,346.0,52.09,39.75
2018,7,23,7,30,740.0,73.0,0.7,21.5,396.0,54.21,41.33
2018,7,23,7,45,764.5,76.0,0.65,22.05,445.0,55.05,41.79
2018,7,23,8,0,789.0,79.0,0.6,22.6,494.0,55.84,42.21
2018,7,23,8,15,807.5,81.5,0.65,23.0,541.0,56.18,42.26
2018,7,23,8,30,826.0,84.0,0.7,23.4,588.0,107.78,57.93
2018,7,23,8,45,840.5,86.5,0.7,23.85,632.0,156.39,84.67
2018,7,23,9,0,855.0,89.0,0.7,24.3,676.0,206.73,120.87
2018,7,23,9,15,866.5,90.5,0.7,24.6,716.0,257.3,161.52
2018,7,23,9,30,878.0,92.0,0.7,24.9,756.0,308.92,204.56
2018,7,23,9,45,887.5,93.0,0.75,25.25,791.0,360.39,247.79
2018,7,23,10,0,897.0,94.0,0.8,25.6,826.0,412.32,290.69
2018,7,23,10,15,904.0,95.0,0.8,25.8,855.0,463.43,331.91
2018,7,23,10,30,911.0,96.0,0.8,26.0,884.0,514.33,371.71
2018,7,23,10,45,916.0,96.5,0.85,26.2,906.5,563.38,409.35
2018,7,23,11,0,921.0,97.0,0.9,26.4,929.0,611.62,445.34
2018,7,23,11,15,924.5,97.5,0.9,26.55,945.0,657.94,478.63
2018,7,23,11,30,928.0,98.0,0.9,26.7,961.0,702.94,510.1
2018,7,23,11,45,929.5,98.5,0.95,26.85,969.5,745.04,539.43
2018,7,23,12,0,931.0,99.0,1.0,27.0,978.0,785.32,565.34
2018,7,23,12,15,931.0,99.5,1.0,26.95,979.0,822.47,588.83
2018,7,23,12,30,931.0,100.0,1.0,26.9,980.0,857.37,610.75
2018,7,23,12,45,929.5,100.0,1.05,26.9,974.0,888.14,630.61
2018,7,23,13,0,928.0,100.0,1.1,26.9,968.0,916.25,648.84
2018,7,23,13,15,925.0,100.0,1.15,26.75,954.5,940.21,664.93
2018,7,23,13,30,922.0,100.0,1.2,26.6,941.0,961.19,679.31
2018,7,23,13,45,917.5,99.5,1.2,26.45,920.5,977.17,689.91
2018,7,23,14,0,913.0,99.0,1.2,26.3,900.0,989.95,698.7
2018,7,23,14,15,907.0,98.0,1.25,26.0,872.5,997.51,705.69
2018,7,23,14,30,901.0,97.0,1.3,25.7,845.0,1001.76,710.86
2018,7,23,14,45,892.5,96.0,1.3,25.45,812.0,1000.27,711.68
2018,7,23,15,0,884.0,95.0,1.3,25.2,779.0,995.54,710.69
2018,7,23,15,15,873.5,93.5,1.3,25.2,740.5,985.07,705.6
2018,7,23,15,30,863.0,92.0,1.3,25.2,702.0,971.55,698.76
2018,7,23,15,45,850.5,89.5,1.3,24.65,659.5,951.92,689.66
2018,7,23,16,0,838.0,87.0,1.3,24.1,617.0,929.52,678.82
2018,7,23,16,15,823.0,83.5,1.3,23.85,570.5,900.88,663.1
2018,7,23,16,30,808.0,80.0,1.3,23.6,524.0,879.38,652.02
2018,7,23,16,45,787.5,76.0,1.3,23.3,475.5,840.32,629.13
2018,7,23,17,0,767.0,72.0,1.3,23.0,427.0,799.53,604.79
2018,7,23,17,15,737.5,68.5,1.3,22.6,377.0,750.15,574.1
2018,7,23,17,30,708.0,65.0,1.3,22.2,327.0,700.12,541.99
2018,7,23,17,45,667.5,60.0,1.3,21.8,277.5,638.97,500.53
2018,7,23,18,0,627.0,55.0,1.3,21.4,228.0,578.57,457.76
2018,7,23,18,15,567.0,49.5,1.3,20.85,181.5,510.09,406.75
2018,7,23,18,30,507.0,44.0,1.3,20.3,135.0,440.13,351.32
2018,7,23,18,45,414.0,35.5,1.3,19.7,95.0,348.73,274.95
2018,7,23,19,0,321.0,27.0,1.3,19.1,55.0,264.9,189.96
2018,7,23,19,15,185.5,16.5,1.3,18.7,30.5,118.36,0.0
2018,7,23,19,30,50.0,6.0,1.3,18.3,6.0,31.16,0.0
2018,7,23,19,45,25.0,3.0,1.3,17.9,3.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,24,5,15,99.5,11.0,1.3,16.4,17.0,10.01,0.0
2018,7,24,5,30,199.0,22.0,1.3,16.8,34.0,18.34,1.56
2018,7,24,5,45,310.5,32.5,1.3,17.2,70.5,26.43,16.44
2018,7,24,6,0,422.0,43.0,1.3,17.6,107.0,34.23,24.07
2018,7,24,6,15,494.0,50.0,1.25,18.2,152.0,38.6,28.26
2018,7,24,6,30,566.0,57.0,1.2,18.8,197.0,42.89,32.16
2018,7,24,6,45,615.5,61.5,1.2,19.4,245.5,44.98,33.96
2018,7,24,7,0,665.0,66.0,1.2,20.0,294.0,47.06,35.64
2018,7,24,7,15,700.5,70.5,1.15,20.8,344.5,53.7,41.17
2018,7,24,7,30,736.0,75.0,1.1,21.6,395.0,55.78,42.66
2018,7,24,7,45,762.5,77.5,1.1,22.45,444.5,56.2,42.7
2018,7,24,8,0,789.0,80.0,1.1,23.3,494.0,56.61,42.73
2018,7,24,8,15,808.5,82.5,1.1,23.85,541.5,56.93,42.74
2018,7,24,8,30,828.0,85.0,1.1,24.4,589.0,106.82,57.59
2018,7,24,8,45,844.0,87.0,1.1,25.0,633.5,155.41,83.73
2018,7,24,9,0,860.0,89.0,1.1,25.6,678.0,205.89,119.67
2018,7,24,9,15,869.5,91.5,1.15,25.95,717.5,257.05,160.83
2018,7,24,9,30,879.0,94.0,1.2,26.3,757.0,309.08,204.37
2018,7,24,9,45,886.0,96.5,1.2,26.65,791.5,360.99,247.98
2018,7,24,10,0,893.0,99.0,1.2,27.0,826.0,413.13,291.03
2018,7,24,10,15,900.0,100.0,1.25,27.2,855.0,464.15,332.57
2018,7,24,10,30,907.0,101.0,1.3,27.4,884.0,514.98,372.83
2018,7,24,10,45,912.5,101.0,1.3,27.6,906.5,563.83,410.27
2018,7,24,11,0,918.0,101.0,1.3,27.8,929.0,611.91,446.02
2018,7,24,11,15,922.0,101.0,1.3,27.8,945.0,658.1,479.79
2018,7,24,11,30,926.0,101.0,1.3,27.8,961.0,703.02,511.81
2018,7,24,11,45,929.0,100.0,1.35,27.85,969.5,744.93,541.46
2018,7,24,12,0,932.0,99.0,1.4,27.9,978.0,785.09,567.77
2018,7,24,12,15,931.0,100.5,1.4,27.9,979.0,822.42,591.57
2018,7,24,12,30,930.0,102.0,1.4,27.9,980.0,857.48,613.74
2018,7,24,12,45,927.0,102.5,1.45,27.95,973.0,887.5,633.1
2018,7,24,13,0,924.0,103.0,1.5,28.0,966.0,914.79,650.77
2018,7,24,13,15,923.0,101.5,1.5,27.9,953.0,939.1,666.36
2018,7,24,13,30,922.0,100.0,1.5,27.8,940.0,960.46,680.16
2018,7,24,13,45,919.5,98.5,1.5,27.75,920.0,977.35,691.14
2018,7,24,14,0,917.0,97.0,1.5,27.7,900.0,991.04,700.28
2018,7,24,14,15,912.5,95.5,1.5,27.5,873.5,999.55,706.77
2018,7,24,14,30,908.0,94.0,1.5,27.3,847.0,1004.76,711.43
2018,7,24,14,45,902.0,91.5,1.5,27.15,814.0,1004.06,712.46
2018,7,24,15,0,896.0,89.0,1.5,27.0,781.0,1000.04,711.64
2018,7,24,15,15,886.0,87.5,1.5,27.0,742.5,989.95,706.79
2018,7,24,15,30,876.0,86.0,1.5,27.0,704.0,976.74,700.16
2018,7,24,15,45,865.5,83.0,1.55,26.4,661.5,958.24,692.63
2018,7,24,16,0,855.0,80.0,1.6,25.8,619.0,936.85,683.25
2018,7,24,16,15,842.0,76.5,1.55,25.45,573.5,909.69,668.1
2018,7,24,16,30,829.0,73.0,1.5,25.1,528.0,880.05,651.28
2018,7,24,16,45,809.5,70.0,1.5,24.7,479.5,842.84,629.94
2018,7,24,17,0,790.0,67.0,1.5,24.3,431.0,812.82,613.13
2018,7,24,17,15,762.5,63.0,1.5,23.8,380.5,763.87,582.95
2018,7,24,17,30,735.0,59.0,1.5,23.3,330.0,714.13,551.36
2018,7,24,17,45,695.0,55.5,1.5,22.8,280.5,654.58,511.36
2018,7,24,18,0,655.0,52.0,1.5,22.3,231.0,595.7,469.96
2018,7,24,18,15,595.5,46.5,1.45,21.65,183.5,521.04,414.29
2018,7,24,18,30,536.0,41.0,1.4,21.0,136.0,455.51,362.45
2018,7,24,18,45,440.5,33.5,1.4,20.4,95.5,362.89,284.95
2018,7,24,19,0,345.0,26.0,1.4,19.8,55.0,276.76,195.1
2018,7,24,19,15,199.5,15.5,1.4,19.4,30.0,125.03,0.0
2018,7,24,19,30,54.0,5.0,1.4,19.0,5.0,4.55,0.0
2018,7,24,19,45,27.0,2.5,1.35,18.65,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.3,18.15,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,25,5,15,131.5,10.0,1.3,18.2,17.5,9.1,0.0
2018,7,25,5,30,263.0,20.0,1.3,18.9,35.0,16.58,0.0
2018,7,25,5,45,382.5,28.0,1.3,19.65,73.0,22.54,12.93
2018,7,25,6,0,502.0,36.0,1.3,20.4,111.0,30.95,20.93
2018,7,25,6,15,570.0,41.5,1.25,21.05,157.0,34.71,24.52
2018,7,25,6,30,638.0,47.0,1.2,21.7,203.0,38.45,27.89
2018,7,25,6,45,682.0,51.0,1.15,22.35,252.5,40.76,29.87
2018,7,25,7,0,726.0,55.0,1.1,23.0,302.0,43.04,31.71
2018,7,25,7,15,757.0,58.0,1.1,23.75,352.0,44.41,32.69
2018,7,25,7,30,788.0,61.0,1.1,24.5,402.0,52.99,39.78
2018,7,25,7,45,811.0,63.0,1.1,25.2,451.5,54.38,40.67
2018,7,25,8,0,834.0,65.0,1.1,25.9,501.0,55.69,41.48
2018,7,25,8,15,851.5,67.5,1.1,26.45,549.0,57.19,42.49
2018,7,25,8,30,869.0,70.0,1.1,27.0,597.0,97.08,48.9
2018,7,25,8,45,882.0,71.5,1.15,27.55,641.0,146.97,75.06
2018,7,25,9,0,895.0,73.0,1.2,28.1,685.0,198.44,111.42
2018,7,25,9,15,897.0,78.5,1.2,28.45,723.0,251.92,154.3
2018,7,25,9,30,899.0,84.0,1.2,28.8,761.0,305.53,198.97
2018,7,25,9,45,896.5,91.5,1.2,29.15,793.5,359.13,243.77
2018,7,25,10,0,894.0,99.0,1.2,29.5,826.0,412.04,287.19
2018,7,25,10,15,900.0,101.0,1.25,29.65,855.0,463.52,328.74
2018,7,25,10,30,906.0,103.0,1.3,29.8,884.0,514.71,368.96
2018,7,25,10,45,910.0,104.0,1.3,29.95,906.0,563.6,406.16
2018,7,25,11,0,914.0,105.0,1.3,30.1,928.0,611.61,441.61
2018,7,25,11,15,916.5,106.0,1.35,30.1,943.5,657.63,475.32
2018,7,25,11,30,919.0,107.0,1.4,30.1,959.0,702.27,507.32
2018,7,25,11,45,920.0,108.0,1.4,30.1,967.5,744.33,536.47
2018,7,25,12,0,921.0,109.0,1.4,30.1,976.0,784.57,562.52
2018,7,25,12,15,922.5,108.0,1.45,30.0,977.5,821.48,586.62
2018,7,25,12,30,924.0,107.0,1.5,29.9,979.0,856.22,609.27
2018,7,25,12,45,925.0,105.5,1.5,29.8,973.0,887.74,629.26
2018,7,25,13,0,926.0,104.0,1.5,29.7,967.0,916.69,647.61
2018,7,25,13,15,923.0,103.5,1.5,29.55,953.5,940.27,662.75
2018,7,25,13,30,920.0,103.0,1.5,29.4,940.0,960.86,676.13
2018,7,25,13,45,915.5,102.5,1.5,29.25,919.0,976.93,686.82
2018,7,25,14,0,911.0,102.0,1.5,29.1,898.0,989.8,695.68
2018,7,25,14,15,906.0,100.0,1.5,28.9,871.0,997.36,701.57
2018,7,25,14,30,901.0,98.0,1.5,28.7,844.0,1001.59,705.61
2018,7,25,14,45,893.0,97.0,1.5,28.5,811.0,1000.65,706.65
2018,7,25,15,0,885.0,96.0,1.5,28.3,778.0,996.46,705.87
2018,7,25,15,15,874.5,94.0,1.5,28.3,739.0,985.47,700.47
2018,7,25,15,30,864.0,92.0,1.5,28.3,700.0,971.38,693.32
2018,7,25,15,45,851.0,90.0,1.55,27.7,657.5,951.87,685.18
2018,7,25,16,0,838.0,88.0,1.6,27.1,615.0,929.6,675.25
2018,7,25,16,15,822.0,84.5,1.6,26.65,568.5,900.03,659.46
2018,7,25,16,30,806.0,81.0,1.6,26.2,522.0,877.66,648.31
2018,7,25,16,45,783.5,78.0,1.6,25.75,473.0,838.12,625.45
2018,7,25,17,0,761.0,75.0,1.6,25.3,424.0,796.95,601.15
2018,7,25,17,15,731.0,71.0,1.6,24.7,374.0,746.64,570.17
2018,7,25,17,30,701.0,67.0,1.6,24.1,324.0,695.7,537.7
2018,7,25,17,45,658.0,62.5,1.6,23.55,274.5,638.13,498.94
2018,7,25,18,0,615.0,58.0,1.6,23.0,225.0,577.5,456.03
2018,7,25,18,15,552.0,51.5,1.55,22.35,178.0,501.06,398.71
2018,7,25,18,30,489.0,45.0,1.5,21.7,131.0,428.21,340.58
2018,7,25,18,45,390.0,36.5,1.5,21.0,91.5,333.74,261.6
2018,7,25,19,0,291.0,28.0,1.5,20.3,52.0,244.41,168.83
2018,7,25,19,15,164.5,17.0,1.5,19.95,28.5,106.74,0.0
2018,7,25,19,30,38.0,6.0,1.5,19.6,5.0,0.0,0.0
2018,7,25,19,45,19.0,3.0,1.5,19.25,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.55,18.2,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,26,5,15,58.0,10.0,1.55,17.4,13.0,9.1,0.0
2018,7,26,5,30,116.0,20.0,1.5,18.1,26.0,15.77,0.0
2018,7,26,5,45,198.5,35.0,1.45,18.85,58.5,27.28,16.77
2018,7,26,6,0,281.0,50.0,1.4,19.6,91.0,38.44,27.39
2018,7,26,6,15,342.0,63.5,1.35,20.2,133.0,48.02,36.12
2018,7,26,6,30,403.0,77.0,1.3,20.8,175.0,57.27,44.32
2018,7,26,6,45,444.0,89.5,1.25,21.45,220.5,65.34,51.26
2018,7,26,7,0,485.0,102.0,1.2,22.1,266.0,73.05,57.69
2018,7,26,7,15,519.0,112.0,1.15,22.8,313.5,78.63,62.12
2018,7,26,7,30,553.0,122.0,1.1,23.5,361.0,84.15,66.39
2018,7,26,7,45,577.5,131.5,1.05,24.15,407.5,87.9,69.1
2018,7,26,8,0,602.0,141.0,1.0,24.8,454.0,91.33,71.52
2018,7,26,8,15,623.5,148.5,1.0,25.4,500.0,92.99,72.46
2018,7,26,8,30,645.0,156.0,1.0,26.0,546.0,125.53,77.85
2018,7,26,8,45,660.5,163.5,0.95,26.6,589.0,169.41,101.5
2018,7,26,9,0,676.0,171.0,0.9,27.2,632.0,215.41,133.41
2018,7,26,9,15,715.0,164.5,0.9,27.6,678.0,258.44,165.83
2018,7,26,9,30,754.0,158.0,0.9,28.0,724.0,305.68,203.24
2018,7,26,9,45,795.5,144.5,0.9,28.35,767.0,357.93,244.87
2018,7,26,10,0,837.0,131.0,0.9,28.7,810.0,407.39,284.36
2018,7,26,10,15,846.0,132.0,0.95,28.9,839.5,462.34,327.78
2018,7,26,10,30,855.0,133.0,1.0,29.1,869.0,511.92,366.33
2018,7,26,10,45,863.0,132.5,1.0,29.3,892.0,559.71,402.32
2018,7,26,11,0,871.0,132.0,1.0,29.5,915.0,607.04,436.89
2018,7,26,11,15,877.0,131.0,1.05,29.5,931.5,652.1,469.76
2018,7,26,11,30,883.0,130.0,1.1,29.5,948.0,696.13,501.2
2018,7,26,11,45,888.0,129.0,1.15,29.55,958.0,738.26,530.64
2018,7,26,12,0,893.0,128.0,1.2,29.6,968.0,778.93,557.97
2018,7,26,12,15,893.0,128.5,1.2,29.5,969.0,815.34,581.11
2018,7,26,12,30,893.0,129.0,1.2,29.4,970.0,849.63,602.79
2018,7,26,12,45,891.5,128.5,1.25,29.35,963.5,879.48,622.14
2018,7,26,13,0,890.0,128.0,1.3,29.3,957.0,906.76,639.93
2018,7,26,13,15,891.5,124.5,1.3,29.2,944.5,931.21,655.44
2018,7,26,13,30,893.0,121.0,1.3,29.1,932.0,952.83,669.25
2018,7,26,13,45,894.5,117.0,1.35,29.0,913.5,970.99,681.78
2018,7,26,14,0,896.0,113.0,1.4,28.9,895.0,986.05,692.56
2018,7,26,14,15,893.5,109.5,1.4,28.75,868.5,994.56,698.86
2018,7,26,14,30,891.0,106.0,1.4,28.6,842.0,999.75,703.33
2018,7,26,14,45,888.5,102.0,1.45,28.4,810.5,1001.09,706.53
2018,7,26,15,0,886.0,98.0,1.5,28.2,779.0,999.08,707.84
2018,7,26,15,15,875.5,95.5,1.5,28.2,740.0,987.57,702.1
2018,7,26,15,30,865.0,93.0,1.5,28.2,701.0,972.92,694.62
2018,7,26,15,45,855.0,89.5,1.55,27.7,658.5,954.57,686.96
2018,7,26,16,0,845.0,86.0,1.6,27.2,616.0,933.32,677.43
2018,7,26,16,15,831.0,82.5,1.6,26.8,570.0,905.51,662.69
2018,7,26,16,30,817.0,79.0,1.6,26.4,524.0,884.74,652.5
2018,7,26,16,45,795.0,76.0,1.65,26.0,475.0,845.41,630.29
2018,7,26,17,0,773.0,73.0,1.7,25.6,426.0,804.41,606.54
2018,7,26,17,15,741.5,69.0,1.7,25.0,375.0,752.48,574.47
2018,7,26,17,30,710.0,65.0,1.7,24.4,324.0,700.0,540.92
2018,7,26,17,45,666.0,61.0,1.7,23.8,274.0,637.25,498.48
2018,7,26,18,0,622.0,57.0,1.7,23.2,224.0,580.91,458.74
2018,7,26,18,15,557.0,51.0,1.7,22.5,177.0,503.51,400.85
2018,7,26,18,30,492.0,45.0,1.7,21.8,130.0,429.79,342.05
2018,7,26,18,45,390.5,36.0,1.7,21.15,90.0,333.08,260.83
2018,7,26,19,0,289.0,27.0,1.7,20.5,50.0,240.66,162.47
2018,7,26,19,15,163.5,16.0,1.7,20.05,27.0,105.07,0.0
2018,7,26,19,30,38.0,5.0,1.7,19.6,4.0,0.0,0.0
2018,7,26,19,45,19.0,2.5,1.65,19.2,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.65,18.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.7,17.85,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.7,17.25,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,27,5,15,92.0,10.0,1.6,15.9,15.0,9.1,0.0
2018,7,27,5,30,184.0,20.0,1.6,16.4,30.0,16.69,0.0
2018,7,27,5,45,297.5,31.0,1.55,16.9,66.0,25.32,15.18
2018,7,27,6,0,411.0,42.0,1.5,17.4,102.0,33.6,23.45
2018,7,27,6,15,484.0,50.0,1.5,18.05,147.0,38.84,28.43
2018,7,27,6,30,557.0,58.0,1.5,18.7,192.0,43.93,33.05
2018,7,27,6,45,606.0,65.0,1.5,19.3,242.0,47.92,36.54
2018,7,27,7,0,655.0,72.0,1.5,19.9,292.0,51.75,39.75
2018,7,27,7,15,690.0,77.0,1.5,20.7,342.5,53.82,41.3
2018,7,27,7,30,725.0,82.0,1.5,21.5,393.0,61.39,47.53
2018,7,27,7,45,750.0,87.0,1.45,22.3,443.5,63.44,48.93
2018,7,27,8,0,775.0,92.0,1.4,23.1,494.0,65.35,50.2
2018,7,27,8,15,794.0,96.0,1.4,23.65,542.0,66.35,50.73
2018,7,27,8,30,813.0,100.0,1.4,24.2,590.0,101.39,55.87
2018,7,27,8,45,828.0,103.0,1.4,24.75,635.0,150.32,81.24
2018,7,27,9,0,843.0,106.0,1.4,25.3,680.0,201.2,117.02
2018,7,27,9,15,846.5,113.5,1.4,25.7,719.0,254.7,159.88
2018,7,27,9,30,850.0,121.0,1.4,26.1,758.0,308.65,204.8
2018,7,27,9,45,847.5,129.5,1.45,26.45,790.0,361.71,249.48
2018,7,27,10,0,845.0,138.0,1.5,26.8,822.0,414.26,293.04
2018,7,27,10,15,855.5,139.0,1.5,27.05,853.0,465.82,334.62
2018,7,27,10,30,866.0,140.0,1.5,27.3,884.0,520.96,377.5
2018,7,27,10,45,874.5,139.5,1.5,27.55,908.0,569.71,414.73
2018,7,27,11,0,883.0,139.0,1.5,27.8,932.0,618.04,450.58
2018,7,27,11,15,888.5,138.5,1.55,27.8,948.5,663.9,484.53
2018,7,27,11,30,894.0,138.0,1.6,27.8,965.0,708.69,516.99
2018,7,27,11,45,898.0,137.0,1.65,27.85,974.0,750.78,546.88
2018,7,27,12,0,902.0,136.0,1.7,27.9,983.0,791.3,574.77
2018,7,27,12,15,902.0,136.5,1.7,27.85,984.0,828.25,598.62
2018,7,27,12,30,902.0,137.0,1.7,27.8,985.0,863.05,620.96
2018,7,27,12,45,900.0,137.0,1.75,27.7,978.5,893.42,641.04
2018,7,27,13,0,898.0,137.0,1.8,27.6,972.0,921.19,659.5
2018,7,27,13,15,897.0,135.0,1.8,27.5,958.5,945.26,675.11
2018,7,27,13,30,896.0,133.0,1.8,27.4,945.0,966.43,688.96
2018,7,27,13,45,893.5,130.5,1.8,27.3,924.5,982.69,699.81
2018,7,27,14,0,891.0,128.0,1.8,27.2,904.0,995.78,708.83
2018,7,27,14,15,886.5,125.5,1.8,27.0,877.0,1003.7,715.06
2018,7,27,14,30,882.0,123.0,1.8,26.8,850.0,1008.34,719.43
2018,7,27,14,45,876.0,119.0,1.8,26.65,816.5,1006.6,719.84
2018,7,27,15,0,870.0,115.0,1.8,26.5,783.0,1001.53,718.37
2018,7,27,15,15,858.5,113.0,1.8,26.5,743.5,989.98,712.56
2018,7,27,15,30,847.0,111.0,1.8,26.5,704.0,986.02,711.75
2018,7,27,15,45,815.0,114.5,1.85,26.05,656.0,954.86,695.42
2018,7,27,16,0,783.0,118.0,1.9,25.6,608.0,921.19,677.5
2018,7,27,16,15,734.5,124.0,1.9,25.2,555.0,879.04,652.99
2018,7,27,16,30,686.0,130.0,1.9,24.8,502.0,830.07,623.48
2018,7,27,16,45,637.0,129.0,1.9,24.4,448.5,771.26,586.57
2018,7,27,17,0,588.0,128.0,1.9,24.0,395.0,711.93,548.35
2018,7,27,17,15,546.5,120.0,1.9,23.35,345.0,644.92,503.87
2018,7,27,17,30,505.0,112.0,1.9,22.7,295.0,586.29,463.97
2018,7,27,17,45,452.0,101.0,1.9,22.05,245.5,515.73,412.77
2018,7,27,18,0,399.0,90.0,1.9,21.4,196.0,447.61,361.11
2018,7,27,18,15,340.0,75.0,1.85,20.7,152.0,372.72,301.74
2018,7,27,18,30,281.0,60.0,1.8,20.0,108.0,301.73,242.99
2018,7,27,18,45,207.5,43.5,1.8,19.35,72.5,223.76,175.99
2018,7,27,19,0,134.0,27.0,1.8,18.7,37.0,146.19,95.08
2018,7,27,19,15,71.0,14.5,1.8,18.3,19.5,52.41,0.0
2018,7,27,19,30,8.0,2.0,1.8,17.9,2.0,0.0,0.0
2018,7,27,19,45,4.0,1.0,1.75,17.45,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,28,5,15,20.0,5.5,1.4,15.65,6.5,5.0,0.0
2018,7,28,5,30,40.0,11.0,1.4,16.2,13.0,9.24,0.0
2018,7,28,5,45,79.0,27.5,1.4,16.8,37.0,22.35,12.62
2018,7,28,6,0,118.0,44.0,1.4,17.4,61.0,35.04,24.66
2018,7,28,6,15,155.5,66.5,1.35,18.05,98.0,51.63,39.55
2018,7,28,6,30,193.0,89.0,1.3,18.7,135.0,67.63,53.71
2018,7,28,6,45,223.5,112.0,1.3,19.35,177.5,83.35,67.32
2018,7,28,7,0,254.0,135.0,1.3,20.0,220.0,98.48,80.09
2018,7,28,7,15,281.5,156.5,1.25,20.55,265.0,112.06,91.27
2018,7,28,7,30,309.0,178.0,1.2,21.1,310.0,125.08,101.73
2018,7,28,7,45,331.5,198.0,1.15,21.6,355.5,136.59,110.76
2018,7,28,8,0,354.0,218.0,1.1,22.1,401.0,147.55,119.19
2018,7,28,8,15,373.0,235.0,1.1,22.65,444.5,156.23,125.62
2018,7,28,8,30,392.0,252.0,1.1,23.2,488.0,183.75,131.51
2018,7,28,8,45,406.5,268.0,1.05,23.75,529.0,221.09,152.77
2018,7,28,9,0,421.0,284.0,1.0,24.3,570.0,260.39,179.6
2018,7,28,9,15,438.0,296.0,1.05,24.7,609.0,290.73,202.15
2018,7,28,9,30,455.0,308.0,1.1,25.1,648.0,332.14,234.15
2018,7,28,9,45,470.5,315.0,1.1,25.55,681.5,371.68,264.89
2018,7,28,10,0,486.0,322.0,1.1,26.0,715.0,412.93,296.64
2018,7,28,10,15,482.0,334.0,1.1,26.15,735.5,451.2,326.31
2018,7,28,10,30,478.0,346.0,1.1,26.3,756.0,489.09,354.97
2018,7,28,10,45,467.5,361.0,1.15,26.45,771.0,525.42,382.03
2018,7,28,11,0,457.0,376.0,1.2,26.6,786.0,560.73,407.71
2018,7,28,11,15,458.5,382.0,1.25,26.5,799.5,595.42,432.97
2018,7,28,11,30,460.0,388.0,1.3,26.4,813.0,629.87,457.67
2018,7,28,11,45,458.5,393.5,1.3,26.35,820.0,661.46,479.59
2018,7,28,12,0,457.0,399.0,1.3,26.3,827.0,692.32,500.69
2018,7,28,12,15,503.5,374.0,1.35,26.4,846.5,733.81,529.88
2018,7,28,12,30,550.0,349.0,1.4,26.5,866.0,776.22,559.37
2018,7,28,12,45,610.0,311.0,1.4,26.6,880.5,817.2,587.68
2018,7,28,13,0,670.0,273.0,1.4,26.7,895.0,861.56,617.88
2018,7,28,13,15,643.0,284.5,1.4,26.55,874.5,872.72,624.94
2018,7,28,13,30,616.0,296.0,1.4,26.4,854.0,880.43,630.14
2018,7,28,13,45,579.0,309.5,1.45,26.25,824.0,876.89,628.63
2018,7,28,14,0,542.0,323.0,1.5,26.1,794.0,871.06,625.72
2018,7,28,14,15,529.5,318.0,1.5,25.9,766.5,867.42,624.67
2018,7,28,14,30,517.0,313.0,1.5,25.7,739.0,861.19,621.98
2018,7,28,14,45,500.5,307.0,1.5,25.5,705.5,847.48,614.48
2018,7,28,15,0,484.0,301.0,1.5,25.3,672.0,831.38,605.5
2018,7,28,15,15,469.0,291.0,1.5,25.3,635.0,810.3,592.93
2018,7,28,15,30,454.0,281.0,1.5,25.3,598.0,787.09,578.97
2018,7,28,15,45,446.5,264.0,1.55,24.6,559.5,761.68,565.83
2018,7,28,16,0,439.0,247.0,1.6,23.9,521.0,734.22,551.06
2018,7,28,16,15,436.0,227.5,1.6,23.45,481.5,706.32,534.95
2018,7,28,16,30,433.0,208.0,1.6,23.0,442.0,676.41,517.18
2018,7,28,16,45,421.0,189.5,1.6,22.55,399.0,637.54,492.5
2018,7,28,17,0,409.0,171.0,1.6,22.1,356.0,597.36,466.35
2018,7,28,17,15,389.5,152.5,1.6,21.55,311.5,549.62,433.93
2018,7,28,17,30,370.0,134.0,1.6,21.0,267.0,501.42,400.12
2018,7,28,17,45,345.5,115.0,1.6,20.45,224.0,448.41,361.27
2018,7,28,18,0,321.0,96.0,1.6,19.9,181.0,395.79,321.07
2018,7,28,18,15,279.0,77.5,1.6,19.4,140.0,331.82,269.69
2018,7,28,18,30,237.0,59.0,1.6,18.9,99.0,270.18,218.11
2018,7,28,18,45,182.5,42.5,1.6,18.35,67.0,206.36,162.2
2018,7,28,19,0,128.0,26.0,1.6,17.8,35.0,139.89,87.66
2018,7,28,19,15,67.5,13.5,1.6,17.55,18.0,49.48,0.0
2018,7,28,19,30,7.0,1.0,1.6,17.3,1.0,0.0,0.0
2018,7,28,19,45,3.5,0.5,1.6,17.05,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,29,5,15,21.5,5.5,1.3,16.4,6.5,5.0,0.0
2018,7,29,5,30,43.0,11.0,1.3,16.8,13.0,9.24,0.0
2018,7,29,5,45,87.0,28.0,1.25,17.2,38.0,22.73,12.75
2018,7,29,6,0,131.0,45.0,1.2,17.6,63.0,35.79,25.25
2018,7,29,6,15,174.5,66.5,1.2,18.15,101.0,51.68,39.56
2018,7,29,6,30,218.0,88.0,1.2,18.7,139.0,67.04,53.19
2018,7,29,6,45,255.0,108.5,1.15,19.2,182.5,81.19,65.48
2018,7,29,7,0,292.0,129.0,1.1,19.7,226.0,94.84,77.05
2018,7,29,7,15,326.0,147.0,1.05,20.15,272.0,106.39,86.56
2018,7,29,7,30,360.0,165.0,1.0,20.6,318.0,117.48,95.49
2018,7,29,7,45,388.5,180.5,1.0,21.0,364.5,126.54,102.59
2018,7,29,8,0,417.0,196.0,1.0,21.4,411.0,126.93,102.37
2018,7,29,8,15,442.0,209.0,1.0,21.95,456.5,132.08,106.06
2018,7,29,8,30,467.0,222.0,1.0,22.5,502.0,157.99,110.44
2018,7,29,8,45,488.0,232.0,1.0,23.05,544.5,195.75,130.71
2018,7,29,9,0,509.0,242.0,1.0,23.6,587.0,236.17,158.19
2018,7,29,9,15,562.0,234.0,1.0,24.15,636.0,273.66,185.11
2018,7,29,9,30,615.0,226.0,1.0,24.7,685.0,314.72,216.55
2018,7,29,9,45,664.0,212.5,1.0,25.3,729.5,356.63,249.6
2018,7,29,10,0,713.0,199.0,1.0,25.9,774.0,403.58,286.48
2018,7,29,10,15,702.5,213.5,1.05,26.1,797.5,451.27,324.71
2018,7,29,10,30,692.0,228.0,1.1,26.3,821.0,497.71,360.88
2018,7,29,10,45,686.0,238.0,1.1,26.45,839.0,541.65,394.03
2018,7,29,11,0,680.0,248.0,1.1,26.6,857.0,584.51,425.41
2018,7,29,11,15,664.0,263.5,1.1,26.45,866.5,624.46,454.31
2018,7,29,11,30,648.0,279.0,1.1,26.3,876.0,662.4,481.1
2018,7,29,11,45,630.0,293.0,1.15,26.15,878.0,695.67,504.64
2018,7,29,12,0,612.0,307.0,1.2,26.0,880.0,726.65,526.28
2018,7,29,12,15,606.5,311.5,1.2,25.8,880.0,757.08,547.15
2018,7,29,12,30,601.0,316.0,1.2,25.6,880.0,785.78,566.62
2018,7,29,12,45,646.5,285.0,1.25,25.45,887.5,824.67,594.41
2018,7,29,13,0,692.0,254.0,1.3,25.3,895.0,862.75,621.48
2018,7,29,13,15,664.0,266.5,1.3,25.05,874.5,874.45,629.18
2018,7,29,13,30,636.0,279.0,1.3,24.8,854.0,882.66,634.93
2018,7,29,13,45,617.5,281.0,1.3,24.5,828.5,886.54,638.48
2018,7,29,14,0,599.0,283.0,1.3,24.2,803.0,887.29,640.12
2018,7,29,14,15,599.0,273.5,1.35,23.9,779.5,892.02,645.66
2018,7,29,14,30,599.0,264.0,1.4,23.6,756.0,893.97,649.48
2018,7,29,14,45,587.0,258.0,1.4,23.3,723.5,880.78,642.78
2018,7,29,15,0,575.0,252.0,1.4,23.0,691.0,868.77,636.95
2018,7,29,15,15,559.5,244.5,1.4,23.0,653.5,849.2,625.43
2018,7,29,15,30,544.0,237.0,1.4,23.0,616.0,827.32,612.44
2018,7,29,15,45,524.5,227.5,1.45,22.3,574.0,797.17,596.04
2018,7,29,16,0,505.0,218.0,1.5,21.6,532.0,765.15,578.09
2018,7,29,16,15,481.5,207.0,1.5,21.25,487.5,726.0,553.57
2018,7,29,16,30,458.0,196.0,1.5,20.9,443.0,685.62,527.78
2018,7,29,16,45,430.0,182.5,1.5,20.55,396.5,637.27,495.74
2018,7,29,17,0,402.0,169.0,1.5,20.2,350.0,588.47,462.61
2018,7,29,17,15,372.5,152.5,1.5,19.8,304.5,517.72,412.71
2018,7,29,17,30,343.0,136.0,1.5,19.4,259.0,465.05,374.59
2018,7,29,17,45,289.5,117.0,1.5,19.0,209.5,390.51,317.56
2018,7,29,18,0,236.0,98.0,1.5,18.6,160.0,318.55,260.56
2018,7,29,18,15,196.0,78.5,1.5,18.3,122.5,258.55,211.28
2018,7,29,18,30,156.0,59.0,1.5,18.0,85.0,200.57,161.99
2018,7,29,18,45,111.5,40.5,1.5,17.65,56.0,143.37,111.68
2018,7,29,19,0,67.0,22.0,1.5,17.3,27.0,82.08,46.98
2018,7,29,19,15,35.5,11.5,1.5,17.15,14.0,29.97,0.0
2018,7,29,19,30,4.0,1.0,1.5,17.0,1.0,0.0,0.0
2018,7,29,19,45,2.0,0.5,1.5,16.85,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,5,15,14.0,4.5,1.4,15.65,5.0,4.09,0.0
2018,7,30,5,30,28.0,9.0,1.4,15.9,10.0,7.6,0.0
2018,7,30,5,45,64.0,25.0,1.4,16.15,32.5,20.4,10.76
2018,7,30,6,0,100.0,41.0,1.4,16.4,55.0,32.76,22.73
2018,7,30,6,15,138.0,65.0,1.4,16.95,92.5,50.48,38.69
2018,7,30,6,30,176.0,89.0,1.4,17.5,130.0,67.53,53.87
2018,7,30,6,45,211.5,112.0,1.4,18.05,173.0,83.28,67.62
2018,7,30,7,0,247.0,135.0,1.4,18.6,216.0,98.45,80.54
2018,7,30,7,15,279.5,154.5,1.35,19.3,261.0,110.82,90.7
2018,7,30,7,30,312.0,174.0,1.3,20.0,306.0,122.7,100.22
2018,7,30,7,45,341.0,192.0,1.3,20.7,353.0,133.15,108.36
2018,7,30,8,0,370.0,210.0,1.3,21.4,400.0,143.12,115.96
2018,7,30,8,15,389.0,226.5,1.3,22.0,443.5,151.64,122.31
2018,7,30,8,30,408.0,243.0,1.3,22.6,487.0,177.12,127.26
2018,7,30,8,45,422.0,257.0,1.25,23.25,526.0,204.5,140.19
2018,7,30,9,0,436.0,271.0,1.2,23.9,565.0,243.24,166.62
2018,7,30,9,15,439.0,286.0,1.2,24.35,597.5,282.35,196.36
2018,7,30,9,30,442.0,301.0,1.2,24.8,630.0,322.17,227.61
2018,7,30,9,45,436.5,319.0,1.2,25.3,657.0,362.07,259.15
2018,7,30,10,0,431.0,337.0,1.2,25.8,684.0,401.74,289.97
2018,7,30,10,15,434.0,348.5,1.25,25.85,709.0,440.0,319.72
2018,7,30,10,30,437.0,360.0,1.3,25.9,734.0,478.65,349.2
2018,7,30,10,45,435.5,371.0,1.35,26.0,752.0,514.92,376.37
2018,7,30,11,0,434.0,382.0,1.4,26.1,770.0,551.0,402.83
2018,7,30,11,15,439.0,386.5,1.4,25.9,785.0,585.78,428.21
2018,7,30,11,30,444.0,391.0,1.4,25.7,800.0,620.61,453.22
2018,7,30,11,45,446.5,393.5,1.45,25.5,808.0,652.02,475.9
2018,7,30,12,0,449.0,396.0,1.5,25.3,816.0,682.94,498.04
2018,7,30,12,15,472.5,384.0,1.5,25.45,826.0,717.22,521.66
2018,7,30,12,30,496.0,372.0,1.5,25.6,836.0,751.51,545.01
2018,7,30,12,45,525.5,352.5,1.5,25.7,841.5,783.78,567.16
2018,7,30,13,0,555.0,333.0,1.5,25.8,847.0,815.31,588.7
2018,7,30,13,15,526.5,343.0,1.55,25.55,824.5,821.54,593.5
2018,7,30,13,30,498.0,353.0,1.6,25.3,802.0,824.75,596.55
2018,7,30,13,45,460.5,362.5,1.6,25.1,770.5,816.1,591.11
2018,7,30,14,0,423.0,372.0,1.6,24.9,739.0,804.38,583.74
2018,7,30,14,15,414.5,362.5,1.6,24.5,712.5,799.38,582.26
2018,7,30,14,30,406.0,353.0,1.6,24.1,686.0,778.55,570.54
2018,7,30,14,45,395.5,342.0,1.6,23.75,655.0,764.84,563.29
2018,7,30,15,0,385.0,331.0,1.6,23.4,624.0,749.21,554.68
2018,7,30,15,15,371.5,317.0,1.6,23.4,588.0,725.49,539.84
2018,7,30,15,30,358.0,303.0,1.6,23.4,552.0,700.08,523.83
2018,7,30,15,45,342.5,287.5,1.6,22.7,513.5,669.5,505.49
2018,7,30,16,0,327.0,272.0,1.6,22.0,475.0,637.64,485.99
2018,7,30,16,15,321.0,251.5,1.6,21.7,437.5,607.7,467.15
2018,7,30,16,30,315.0,231.0,1.6,21.4,400.0,576.38,447.0
2018,7,30,16,45,307.5,209.5,1.6,21.1,361.0,541.16,423.64
2018,7,30,17,0,300.0,188.0,1.6,20.8,322.0,504.83,398.97
2018,7,30,17,15,287.5,164.5,1.6,20.35,280.5,460.52,367.8
2018,7,30,17,30,275.0,141.0,1.6,19.9,239.0,415.47,335.15
2018,7,30,17,45,259.0,119.5,1.6,19.45,200.0,369.82,300.75
2018,7,30,18,0,243.0,98.0,1.6,19.0,161.0,324.0,264.86
2018,7,30,18,15,208.5,77.0,1.6,18.55,122.5,265.43,216.87
2018,7,30,18,30,174.0,56.0,1.6,18.1,84.0,208.05,168.22
2018,7,30,18,45,131.0,38.5,1.6,17.65,55.5,152.54,118.95
2018,7,30,19,0,88.0,21.0,1.6,17.2,27.0,92.29,50.03
2018,7,30,19,15,46.0,11.0,1.65,16.95,14.0,35.22,0.0
2018,7,30,19,30,4.0,1.0,1.7,16.7,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,1.7,16.5,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,31,5,15,12.5,4.0,1.7,15.55,4.5,3.64,0.0
2018,7,31,5,30,25.0,8.0,1.7,15.9,9.0,7.28,0.0
2018,7,31,5,45,56.5,22.0,1.7,16.3,28.5,18.06,8.69
2018,7,31,6,0,88.0,36.0,1.7,16.7,48.0,28.99,19.4
2018,7,31,6,15,121.0,58.0,1.65,17.25,82.0,45.43,34.21
2018,7,31,6,30,154.0,80.0,1.6,17.8,116.0,61.25,48.31
2018,7,31,6,45,184.0,104.5,1.55,18.35,157.5,78.15,63.09
2018,7,31,7,0,214.0,129.0,1.5,18.9,199.0,94.39,76.96
2018,7,31,7,15,241.5,152.5,1.4,19.55,244.0,109.32,89.36
2018,7,31,7,30,269.0,176.0,1.3,20.2,289.0,123.63,100.95
2018,7,31,7,45,293.0,196.5,1.25,20.8,334.0,135.48,110.27
2018,7,31,8,0,317.0,217.0,1.2,21.4,379.0,146.78,118.98
2018,7,31,8,15,337.5,235.0,1.2,21.9,422.5,156.06,125.97
2018,7,31,8,30,358.0,253.0,1.2,22.4,466.0,179.83,130.89
2018,7,31,8,45,375.0,268.0,1.2,22.9,506.5,215.07,150.47
2018,7,31,9,0,392.0,283.0,1.2,23.4,547.0,252.49,175.81
2018,7,31,9,15,456.0,275.0,1.2,24.05,600.0,277.46,192.18
2018,7,31,9,30,520.0,267.0,1.2,24.7,653.0,318.0,222.1
2018,7,31,9,45,598.0,241.5,1.2,25.35,706.0,355.39,250.41
2018,7,31,10,0,676.0,216.0,1.2,26.0,759.0,400.37,285.03
2018,7,31,10,15,667.0,229.5,1.2,26.25,782.0,446.36,321.73
2018,7,31,10,30,658.0,243.0,1.2,26.5,805.0,491.24,356.48
2018,7,31,10,45,640.0,260.0,1.25,26.7,818.5,533.02,388.27
2018,7,31,11,0,622.0,277.0,1.3,26.9,832.0,572.75,417.65
2018,7,31,11,15,612.0,287.5,1.3,26.95,841.5,610.14,444.64
2018,7,31,11,30,602.0,298.0,1.3,27.0,851.0,646.04,469.92
2018,7,31,11,45,585.0,311.0,1.35,27.0,852.5,680.34,493.89
2018,7,31,12,0,568.0,324.0,1.4,27.0,854.0,709.84,514.27
2018,7,31,12,15,602.0,304.0,1.4,27.15,866.5,746.07,539.34
2018,7,31,12,30,636.0,284.0,1.4,27.3,879.0,785.46,566.04
2018,7,31,12,45,679.0,257.5,1.45,27.45,888.5,826.21,594.11
2018,7,31,13,0,722.0,231.0,1.5,27.6,898.0,866.14,621.44
2018,7,31,13,15,694.5,242.0,1.5,27.45,876.0,877.59,628.81
2018,7,31,13,30,667.0,253.0,1.5,27.3,854.0,885.55,634.22
2018,7,31,13,45,629.0,267.0,1.55,27.1,823.0,883.04,633.49
2018,7,31,14,0,591.0,281.0,1.6,26.9,792.0,876.71,630.41
2018,7,31,14,15,576.0,278.5,1.6,26.65,763.5,870.79,628.03
2018,7,31,14,30,561.0,276.0,1.6,26.4,735.0,864.66,625.5
2018,7,31,14,45,541.0,273.0,1.65,26.15,700.5,850.52,618.28
2018,7,31,15,0,521.0,270.0,1.7,25.9,666.0,833.93,609.5
2018,7,31,15,15,505.5,260.5,1.7,25.9,628.5,812.49,596.67
2018,7,31,15,30,490.0,251.0,1.7,25.9,591.0,788.85,582.38
2018,7,31,15,45,473.5,240.0,1.7,25.15,551.0,760.58,566.58
2018,7,31,16,0,457.0,229.0,1.7,24.4,511.0,730.5,549.35
2018,7,31,16,15,441.5,214.5,1.7,23.95,469.5,695.81,528.12
2018,7,31,16,30,426.0,200.0,1.7,23.5,428.0,659.67,505.52
2018,7,31,16,45,404.5,184.5,1.75,23.0,384.0,615.68,477.12
2018,7,31,17,0,383.0,169.0,1.8,22.5,340.0,553.58,435.09
2018,7,31,17,15,355.0,151.5,1.75,21.9,294.5,501.04,398.16
2018,7,31,17,30,327.0,134.0,1.7,21.3,249.0,448.85,360.25
2018,7,31,17,45,293.5,115.0,1.7,20.7,206.0,390.83,316.53
2018,7,31,18,0,260.0,96.0,1.7,20.1,163.0,334.01,272.06
2018,7,31,18,15,216.0,75.5,1.7,19.5,123.0,268.68,218.81
2018,7,31,18,30,172.0,55.0,1.7,18.9,83.0,205.33,165.37
2018,7,31,18,45,122.5,37.0,1.65,18.35,53.5,144.8,111.99
2018,7,31,19,0,73.0,19.0,1.6,17.8,24.0,79.06,38.04
2018,7,31,19,15,38.0,10.0,1.6,17.45,12.5,29.87,0.0
2018,7,31,19,30,3.0,1.0,1.6,17.1,1.0,0.0,0.0
2018,7,31,19,45,1.5,0.5,1.6,16.75,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,1,5,15,28.5,6.5,1.6,14.5,7.5,5.91,0.0
2018,8,1,5,30,57.0,13.0,1.6,15.0,15.0,11.82,0.0
2018,8,1,5,45,126.0,30.0,1.55,15.5,44.0,23.4,12.71
2018,8,1,6,0,195.0,47.0,1.5,16.0,73.0,36.15,25.6
2018,8,1,6,15,256.5,64.5,1.5,16.6,114.0,48.83,37.24
2018,8,1,6,30,318.0,82.0,1.5,17.2,155.0,61.02,48.21
2018,8,1,6,45,368.0,96.0,1.45,17.75,200.5,70.1,56.21
2018,8,1,7,0,418.0,110.0,1.4,18.3,246.0,78.8,63.63
2018,8,1,7,15,455.5,122.5,1.35,19.05,294.0,85.98,69.49
2018,8,1,7,30,493.0,135.0,1.3,19.8,342.0,92.79,74.88
2018,8,1,7,45,522.0,146.0,1.3,20.55,390.0,98.18,78.96
2018,8,1,8,0,551.0,157.0,1.3,21.3,438.0,103.24,82.7
2018,8,1,8,15,572.0,167.5,1.3,21.95,484.0,107.57,85.82
2018,8,1,8,30,593.0,178.0,1.3,22.6,530.0,130.79,88.18
2018,8,1,8,45,607.5,186.5,1.3,23.25,571.5,172.59,108.94
2018,8,1,9,0,622.0,195.0,1.3,23.9,613.0,216.48,138.64
2018,8,1,9,15,667.0,188.0,1.35,24.4,661.0,257.18,168.75
