Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,9,30,712.0,181.0,1.4,24.9,709.0,302.96,204.99
2018,8,1,9,45,761.5,165.5,1.4,25.35,754.5,348.71,242.06
2018,8,1,10,0,811.0,150.0,1.4,25.8,800.0,404.04,286.3
2018,8,1,10,15,797.5,163.0,1.45,26.0,822.0,453.56,326.91
2018,8,1,10,30,784.0,176.0,1.5,26.2,844.0,501.22,364.94
2018,8,1,10,45,761.5,194.5,1.55,26.35,857.5,543.6,398.1
2018,8,1,11,0,739.0,213.0,1.6,26.5,871.0,587.19,430.92
2018,8,1,11,15,726.5,225.0,1.6,26.5,881.5,629.02,461.58
2018,8,1,11,30,714.0,237.0,1.6,26.5,892.0,668.94,490.11
2018,8,1,11,45,694.0,251.5,1.65,26.45,893.0,703.79,514.88
2018,8,1,12,0,674.0,266.0,1.7,26.4,894.0,736.06,537.46
2018,8,1,12,15,698.5,251.5,1.75,26.45,903.0,775.13,565.03
2018,8,1,12,30,723.0,237.0,1.8,26.5,912.0,813.61,591.87
2018,8,1,12,45,754.0,217.0,1.8,26.5,916.5,851.42,617.89
2018,8,1,13,0,785.0,197.0,1.8,26.5,921.0,882.82,638.35
2018,8,1,13,15,762.5,206.0,1.8,26.3,900.5,903.11,651.97
2018,8,1,13,30,740.0,215.0,1.8,26.1,880.0,915.06,660.41
2018,8,1,13,45,709.0,227.5,1.8,25.85,852.5,919.15,664.13
2018,8,1,14,0,678.0,240.0,1.8,25.6,825.0,919.63,665.58
2018,8,1,14,15,666.0,237.5,1.8,25.3,797.0,920.08,667.46
2018,8,1,14,30,654.0,235.0,1.8,25.0,769.0,917.5,667.47
2018,8,1,14,45,637.5,232.0,1.8,24.7,734.5,907.01,662.4
2018,8,1,15,0,621.0,229.0,1.8,24.4,700.0,893.59,655.55
2018,8,1,15,15,605.5,222.0,1.8,24.4,661.5,874.29,644.26
2018,8,1,15,30,590.0,215.0,1.8,24.4,623.0,846.43,627.51
2018,8,1,15,45,574.0,206.0,1.8,23.6,581.5,819.64,613.23
2018,8,1,16,0,558.0,197.0,1.8,22.8,540.0,790.79,597.31
2018,8,1,16,15,542.0,186.0,1.85,22.3,497.5,757.74,578.04
2018,8,1,16,30,526.0,175.0,1.9,21.8,455.0,723.04,557.21
2018,8,1,16,45,503.5,162.5,1.9,21.25,409.0,679.2,529.06
2018,8,1,17,0,481.0,150.0,1.9,20.7,363.0,634.47,499.57
2018,8,1,17,15,454.0,135.0,1.9,20.1,316.0,582.21,463.7
2018,8,1,17,30,427.0,120.0,1.9,19.5,269.0,529.87,426.55
2018,8,1,17,45,393.0,104.0,1.85,18.85,224.0,470.96,382.64
2018,8,1,18,0,359.0,88.0,1.8,18.2,179.0,413.14,337.73
2018,8,1,18,15,307.5,72.0,1.8,17.6,137.5,344.25,281.71
2018,8,1,18,30,256.0,56.0,1.8,17.0,96.0,278.77,226.08
2018,8,1,18,45,189.5,39.0,1.75,16.45,63.0,206.28,161.23
2018,8,1,19,0,123.0,22.0,1.7,15.9,30.0,125.96,56.06
2018,8,1,19,15,64.5,11.5,1.7,15.6,15.5,45.63,0.0
2018,8,1,19,30,6.0,1.0,1.7,15.3,1.0,0.0,0.0
2018,8,1,19,45,3.0,0.5,1.7,15.0,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,2,5,15,25.0,6.0,1.6,13.85,7.0,0.0,0.0
2018,8,2,5,30,50.0,12.0,1.6,14.2,14.0,10.91,0.0
2018,8,2,5,45,115.5,29.0,1.6,14.6,42.0,23.43,12.48
2018,8,2,6,0,181.0,46.0,1.6,15.0,70.0,35.39,25.0
2018,8,2,6,15,239.5,64.0,1.6,15.5,110.0,48.45,37.05
2018,8,2,6,30,298.0,82.0,1.6,16.0,150.0,61.01,48.43
2018,8,2,6,45,343.5,97.5,1.6,16.5,194.5,71.16,57.42
2018,8,2,7,0,389.0,113.0,1.6,17.0,239.0,80.87,65.78
2018,8,2,7,15,427.5,127.5,1.6,17.65,287.5,89.39,72.86
2018,8,2,7,30,466.0,142.0,1.6,18.3,336.0,97.47,79.4
2018,8,2,7,45,494.5,154.5,1.6,18.95,384.0,103.71,84.24
2018,8,2,8,0,523.0,167.0,1.6,19.6,432.0,109.57,88.68
2018,8,2,8,15,546.0,177.0,1.6,20.1,478.0,113.43,91.43
2018,8,2,8,30,569.0,187.0,1.6,20.6,524.0,134.95,93.42
2018,8,2,8,45,585.5,197.0,1.6,21.1,567.0,177.38,114.85
2018,8,2,9,0,602.0,207.0,1.6,21.6,610.0,221.17,144.59
2018,8,2,9,15,638.5,204.5,1.6,22.1,655.5,262.22,175.39
2018,8,2,9,30,675.0,202.0,1.6,22.6,701.0,307.53,211.58
2018,8,2,9,45,712.5,194.0,1.65,23.05,743.5,353.08,248.93
2018,8,2,10,0,750.0,186.0,1.7,23.5,786.0,402.34,289.16
2018,8,2,10,15,732.5,203.0,1.7,23.65,807.0,451.13,329.35
2018,8,2,10,30,715.0,220.0,1.7,23.8,828.0,497.96,366.79
2018,8,2,10,45,686.5,243.0,1.75,23.9,839.5,541.8,401.07
2018,8,2,11,0,658.0,266.0,1.8,24.0,851.0,582.6,432.04
2018,8,2,11,15,644.0,279.5,1.8,23.95,860.5,621.64,461.03
2018,8,2,11,30,630.0,293.0,1.8,23.9,870.0,658.82,487.97
2018,8,2,11,45,606.0,310.5,1.8,23.8,869.5,690.38,510.39
2018,8,2,12,0,582.0,328.0,1.8,23.7,869.0,722.2,532.45
2018,8,2,12,15,608.5,314.0,1.85,23.7,880.5,758.21,558.42
2018,8,2,12,30,635.0,300.0,1.9,23.7,892.0,797.17,586.03
2018,8,2,12,45,669.0,279.0,1.9,23.75,898.5,835.72,612.83
2018,8,2,13,0,703.0,258.0,1.9,23.8,905.0,873.35,638.79
2018,8,2,13,15,676.0,269.5,1.85,23.65,884.0,885.5,646.34
2018,8,2,13,30,649.0,281.0,1.8,23.5,863.0,894.13,651.77
2018,8,2,13,45,612.0,293.0,1.8,23.35,831.5,890.33,649.51
2018,8,2,14,0,575.0,305.0,1.8,23.2,800.0,882.24,644.59
2018,8,2,14,15,561.0,301.0,1.8,23.0,771.0,878.42,643.42
2018,8,2,14,30,547.0,297.0,1.8,22.8,742.0,871.92,640.49
2018,8,2,14,45,529.0,291.5,1.8,22.6,707.5,857.34,632.28
2018,8,2,15,0,511.0,286.0,1.8,22.4,673.0,840.27,622.51
2018,8,2,15,15,495.0,276.5,1.8,22.4,635.0,818.59,609.32
2018,8,2,15,30,479.0,267.0,1.8,22.4,597.0,794.72,594.66
2018,8,2,15,45,465.0,254.5,1.8,21.75,557.5,767.53,579.23
2018,8,2,16,0,451.0,242.0,1.8,21.1,518.0,738.45,562.32
2018,8,2,16,15,438.5,225.5,1.85,20.65,476.5,704.64,541.91
2018,8,2,16,30,426.0,209.0,1.9,20.2,435.0,669.21,519.94
2018,8,2,16,45,406.0,192.0,1.9,19.75,390.0,608.05,478.67
2018,8,2,17,0,386.0,175.0,1.9,19.3,345.0,563.63,448.44
2018,8,2,17,15,364.0,155.0,1.9,18.8,299.5,513.13,412.74
2018,8,2,17,30,342.0,135.0,1.9,18.3,254.0,462.44,375.74
2018,8,2,17,45,314.0,116.0,1.9,17.75,211.5,408.49,334.72
2018,8,2,18,0,286.0,97.0,1.9,17.2,169.0,355.37,292.67
2018,8,2,18,15,245.0,77.0,1.85,16.75,129.0,292.39,240.47
2018,8,2,18,30,204.0,57.0,1.8,16.3,89.0,231.36,188.03
2018,8,2,18,45,148.0,39.0,1.75,15.85,58.0,166.53,129.38
2018,8,2,19,0,92.0,21.0,1.7,15.4,27.0,104.97,37.26
2018,8,2,19,15,46.0,10.5,1.7,15.2,13.5,34.56,0.0
2018,8,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,3,5,15,14.0,4.0,1.5,13.95,4.5,0.0,0.0
2018,8,3,5,30,28.0,8.0,1.5,14.4,9.0,7.28,0.0
2018,8,3,5,45,70.0,24.0,1.5,14.8,31.5,19.58,9.18
2018,8,3,6,0,112.0,40.0,1.5,15.2,54.0,31.99,22.0
2018,8,3,6,15,158.0,62.0,1.45,15.95,92.0,48.36,36.88
2018,8,3,6,30,204.0,84.0,1.4,16.7,130.0,64.18,51.05
2018,8,3,6,45,245.5,106.0,1.35,17.4,175.0,79.45,64.44
2018,8,3,7,0,287.0,128.0,1.3,18.1,220.0,94.18,77.02
2018,8,3,7,15,323.0,146.5,1.25,18.75,267.0,106.12,86.91
2018,8,3,7,30,359.0,165.0,1.2,19.4,314.0,117.6,96.17
2018,8,3,7,45,390.0,180.0,1.15,20.05,361.0,126.43,103.02
2018,8,3,8,0,421.0,195.0,1.1,20.7,408.0,127.08,102.89
2018,8,3,8,15,444.5,209.0,1.1,21.35,453.5,132.92,107.13
2018,8,3,8,30,468.0,223.0,1.1,22.0,499.0,152.92,109.38
2018,8,3,8,45,487.5,234.0,1.1,22.65,541.5,191.3,128.6
2018,8,3,9,0,507.0,245.0,1.1,23.3,584.0,232.21,155.68
2018,8,3,9,15,560.0,237.5,1.1,24.0,633.0,269.75,182.15
2018,8,3,9,30,613.0,230.0,1.1,24.7,682.0,311.42,213.76
2018,8,3,9,45,675.0,210.0,1.05,25.35,730.5,352.15,245.45
2018,8,3,10,0,737.0,190.0,1.0,26.0,779.0,399.36,282.26
2018,8,3,10,15,719.0,206.5,1.05,26.3,798.5,447.04,320.74
2018,8,3,10,30,701.0,223.0,1.1,26.6,818.0,492.71,356.51
2018,8,3,10,45,671.5,246.5,1.1,26.85,829.0,535.86,389.02
2018,8,3,11,0,642.0,270.0,1.1,27.1,840.0,575.91,418.15
2018,8,3,11,15,627.5,284.0,1.1,27.15,849.0,614.4,445.72
2018,8,3,11,30,613.0,298.0,1.1,27.2,858.0,651.02,471.25
2018,8,3,11,45,585.0,318.0,1.15,27.2,856.5,684.04,494.05
2018,8,3,12,0,557.0,338.0,1.2,27.2,855.0,711.68,512.87
2018,8,3,12,15,562.0,335.0,1.25,27.2,857.0,742.18,534.1
2018,8,3,12,30,567.0,332.0,1.3,27.2,859.0,771.5,554.33
2018,8,3,12,45,566.5,329.5,1.35,27.15,853.0,795.26,570.84
2018,8,3,13,0,566.0,327.0,1.4,27.1,847.0,817.13,586.1
2018,8,3,13,15,553.0,328.5,1.45,26.95,830.0,829.58,595.23
2018,8,3,13,30,540.0,330.0,1.5,26.8,813.0,839.44,602.79
2018,8,3,13,45,520.5,331.5,1.55,26.6,788.5,840.64,604.82
2018,8,3,14,0,501.0,333.0,1.6,26.4,764.0,839.11,605.2
2018,8,3,14,15,496.0,324.0,1.6,26.15,739.0,838.43,606.31
2018,8,3,14,30,491.0,315.0,1.6,25.9,714.0,835.29,605.89
2018,8,3,14,45,485.0,303.5,1.65,25.65,683.5,826.16,602.21
2018,8,3,15,0,479.0,292.0,1.7,25.4,653.0,814.63,597.03
2018,8,3,15,15,463.5,281.0,1.7,25.4,615.5,791.95,583.22
2018,8,3,15,30,448.0,270.0,1.7,25.4,578.0,767.14,568.03
2018,8,3,15,45,441.5,253.5,1.7,24.7,540.5,743.14,555.17
2018,8,3,16,0,435.0,237.0,1.7,24.0,503.0,717.09,540.71
2018,8,3,16,15,432.5,217.0,1.75,23.55,463.5,688.94,524.61
2018,8,3,16,30,430.0,197.0,1.8,23.1,424.0,658.74,506.76
2018,8,3,16,45,416.0,180.5,1.8,22.65,382.0,620.29,481.95
2018,8,3,17,0,402.0,164.0,1.8,22.2,340.0,580.71,455.77
2018,8,3,17,15,379.5,146.0,1.8,21.65,295.5,531.15,421.46
2018,8,3,17,30,357.0,128.0,1.8,21.1,251.0,481.38,385.87
2018,8,3,17,45,328.5,109.0,1.8,20.55,208.0,425.69,344.23
2018,8,3,18,0,300.0,90.0,1.8,20.0,165.0,370.72,301.4
2018,8,3,18,15,250.0,72.0,1.8,19.55,124.5,288.06,234.42
2018,8,3,18,30,200.0,54.0,1.8,19.1,84.0,223.75,179.73
2018,8,3,18,45,140.0,36.0,1.8,18.6,53.5,156.06,119.1
2018,8,3,19,0,80.0,18.0,1.8,18.1,23.0,91.36,21.48
2018,8,3,19,15,40.0,9.0,1.75,17.9,11.5,29.86,0.0
2018,8,3,19,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.7,17.45,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,4,5,15,17.5,4.5,1.5,15.55,5.0,0.0,0.0
2018,8,4,5,30,35.0,9.0,1.5,15.9,10.0,8.19,0.0
2018,8,4,5,45,85.5,25.0,1.5,16.25,34.0,20.34,9.27
2018,8,4,6,0,136.0,41.0,1.5,16.6,58.0,32.76,22.46
2018,8,4,6,15,188.5,62.5,1.5,17.25,97.5,48.79,37.01
2018,8,4,6,30,241.0,84.0,1.5,17.9,137.0,64.31,50.9
2018,8,4,6,45,287.0,103.0,1.45,18.5,182.5,77.64,62.58
2018,8,4,7,0,333.0,122.0,1.4,19.1,228.0,90.54,73.59
2018,8,4,7,15,375.0,137.0,1.4,19.75,276.0,95.94,77.87
2018,8,4,7,30,417.0,152.0,1.4,20.4,324.0,104.2,84.47
2018,8,4,7,45,454.0,164.5,1.4,21.05,374.0,110.31,89.11
2018,8,4,8,0,491.0,177.0,1.4,21.7,424.0,116.06,93.38
2018,8,4,8,15,523.0,185.5,1.4,22.15,472.0,118.86,95.21
2018,8,4,8,30,555.0,194.0,1.4,22.6,520.0,136.16,95.24
2018,8,4,8,45,584.5,198.0,1.4,23.0,565.5,175.24,112.83
2018,8,4,9,0,614.0,202.0,1.4,23.4,611.0,216.65,139.54
2018,8,4,9,15,647.0,201.0,1.45,23.8,656.0,258.77,170.97
2018,8,4,9,30,680.0,200.0,1.5,24.2,701.0,304.74,207.6
2018,8,4,9,45,715.0,193.0,1.5,24.55,742.5,350.51,244.93
2018,8,4,10,0,750.0,186.0,1.5,24.9,784.0,399.74,284.91
2018,8,4,10,15,712.0,215.0,1.55,24.95,799.5,449.41,325.91
2018,8,4,10,30,674.0,244.0,1.6,25.0,815.0,495.3,362.67
2018,8,4,10,45,618.0,283.0,1.6,25.0,817.5,535.92,394.1
2018,8,4,11,0,562.0,322.0,1.6,25.0,820.0,573.41,421.95
2018,8,4,11,15,544.5,338.5,1.6,24.85,828.0,609.17,448.28
2018,8,4,11,30,527.0,355.0,1.6,24.7,836.0,643.07,472.66
2018,8,4,11,45,500.5,374.0,1.65,24.6,834.0,670.92,492.51
2018,8,4,12,0,474.0,393.0,1.7,24.5,832.0,696.24,510.29
2018,8,4,12,15,508.5,372.5,1.7,24.5,844.0,732.6,536.16
2018,8,4,12,30,543.0,352.0,1.7,24.5,856.0,769.24,561.9
2018,8,4,12,45,586.5,324.0,1.7,24.55,865.0,806.41,587.97
2018,8,4,13,0,630.0,296.0,1.7,24.6,874.0,843.1,613.54
2018,8,4,13,15,595.5,311.0,1.75,24.3,850.5,850.34,618.99
2018,8,4,13,30,561.0,326.0,1.8,24.0,827.0,854.29,622.54
2018,8,4,13,45,514.5,342.5,1.8,23.7,793.5,845.25,616.85
2018,8,4,14,0,468.0,359.0,1.8,23.4,760.0,832.77,608.95
2018,8,4,14,15,468.5,345.5,1.8,23.1,736.0,832.94,611.03
2018,8,4,14,30,469.0,332.0,1.8,22.8,712.0,830.69,611.48
2018,8,4,14,45,470.0,317.0,1.8,22.45,684.0,824.98,609.9
2018,8,4,15,0,471.0,302.0,1.8,22.1,656.0,816.83,606.81
2018,8,4,15,15,455.5,291.0,1.8,22.1,618.5,794.3,592.86
2018,8,4,15,30,440.0,280.0,1.8,22.1,581.0,769.66,577.55
2018,8,4,15,45,474.5,247.0,1.8,21.6,552.5,767.61,580.42
2018,8,4,16,0,509.0,214.0,1.8,21.1,524.0,761.74,580.56
2018,8,4,16,15,564.0,177.5,1.8,20.95,495.0,766.86,588.11
2018,8,4,16,30,619.0,141.0,1.8,20.8,466.0,775.04,596.02
2018,8,4,16,45,642.0,120.0,1.8,20.6,427.0,759.74,587.63
2018,8,4,17,0,665.0,99.0,1.8,20.4,388.0,740.15,576.29
2018,8,4,17,15,633.5,91.0,1.75,20.0,338.5,686.38,540.03
2018,8,4,17,30,602.0,83.0,1.7,19.6,289.0,632.29,502.65
2018,8,4,17,45,558.5,74.5,1.7,19.2,240.5,568.16,456.47
2018,8,4,18,0,515.0,66.0,1.7,18.8,192.0,505.26,409.03
2018,8,4,18,15,435.5,56.5,1.7,18.25,146.0,417.13,338.76
2018,8,4,18,30,356.0,47.0,1.7,17.7,100.0,333.91,268.79
2018,8,4,18,45,245.5,34.0,1.65,17.15,64.0,234.02,179.49
2018,8,4,19,0,135.0,21.0,1.6,16.6,28.0,128.37,14.52
2018,8,4,19,15,67.5,10.5,1.6,16.2,14.0,46.02,0.0
2018,8,4,19,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,5,5,15,12.0,4.0,1.45,12.75,4.5,0.0,0.0
2018,8,5,5,30,24.0,8.0,1.4,13.2,9.0,7.28,0.0
2018,8,5,5,45,71.5,24.5,1.35,13.6,32.5,19.92,8.64
2018,8,5,6,0,119.0,41.0,1.3,14.0,56.0,32.7,22.62
2018,8,5,6,15,172.5,63.0,1.25,14.7,95.5,49.07,37.64
2018,8,5,6,30,226.0,85.0,1.2,15.4,135.0,64.92,51.94
2018,8,5,6,45,274.0,104.5,1.15,16.05,180.5,78.57,64.0
2018,8,5,7,0,322.0,124.0,1.1,16.7,226.0,91.79,75.36
2018,8,5,7,15,360.5,141.0,1.1,17.4,274.0,102.89,84.58
2018,8,5,7,30,399.0,158.0,1.1,18.1,322.0,108.34,88.76
2018,8,5,7,45,431.0,170.5,1.1,18.8,368.5,114.29,93.26
2018,8,5,8,0,463.0,183.0,1.1,19.5,415.0,119.88,97.37
2018,8,5,8,15,487.5,195.0,1.1,20.05,461.0,124.71,100.86
2018,8,5,8,30,512.0,207.0,1.1,20.6,507.0,141.75,101.73
2018,8,5,8,45,531.0,218.0,1.1,21.2,550.5,182.3,121.25
2018,8,5,9,0,550.0,229.0,1.1,21.8,594.0,225.34,149.63
2018,8,5,9,15,581.0,230.0,1.15,22.3,637.0,266.4,179.95
2018,8,5,9,30,612.0,231.0,1.2,22.8,680.0,309.61,213.99
2018,8,5,9,45,641.0,228.0,1.2,23.25,719.0,352.86,248.92
2018,8,5,10,0,670.0,225.0,1.2,23.7,758.0,399.16,286.13
2018,8,5,10,15,614.5,260.0,1.25,23.9,762.5,442.73,322.16
2018,8,5,10,30,559.0,295.0,1.3,24.1,767.0,482.4,353.77
2018,8,5,10,45,468.0,324.0,1.3,24.3,726.5,492.33,362.89
2018,8,5,11,0,377.0,353.0,1.3,24.5,686.0,493.64,364.82
2018,8,5,11,15,384.5,377.0,1.35,24.55,722.0,545.4,402.28
2018,8,5,11,30,392.0,401.0,1.4,24.6,758.0,594.01,436.57
2018,8,5,11,45,313.5,421.5,1.4,24.6,708.5,581.35,427.09
2018,8,5,12,0,235.0,442.0,1.4,24.6,659.0,562.41,413.19
2018,8,5,12,15,331.0,418.5,1.4,24.7,725.0,633.43,464.36
2018,8,5,12,30,427.0,395.0,1.4,24.8,791.0,712.97,519.64
2018,8,5,12,45,527.5,345.5,1.45,24.9,831.0,775.97,564.03
2018,8,5,13,0,628.0,296.0,1.5,25.0,871.0,840.74,609.27
2018,8,5,13,15,598.5,308.0,1.5,24.85,849.0,849.54,614.66
2018,8,5,13,30,569.0,320.0,1.5,24.7,827.0,855.26,618.6
2018,8,5,13,45,528.0,333.5,1.5,24.5,795.5,848.61,614.44
2018,8,5,14,0,487.0,347.0,1.5,24.3,764.0,838.65,608.23
2018,8,5,14,15,473.5,341.5,1.5,24.15,736.0,833.34,605.92
2018,8,5,14,30,460.0,336.0,1.5,24.0,708.0,825.52,601.97
2018,8,5,14,45,443.0,328.5,1.5,23.85,674.0,809.86,592.9
2018,8,5,15,0,426.0,321.0,1.5,23.7,640.0,791.9,582.39
2018,8,5,15,15,410.5,308.5,1.5,23.7,602.5,752.84,557.84
2018,8,5,15,30,395.0,296.0,1.5,23.7,565.0,727.0,541.89
2018,8,5,15,45,389.0,277.0,1.5,23.25,527.5,701.23,527.04
2018,8,5,16,0,383.0,258.0,1.5,22.8,490.0,673.68,510.76
2018,8,5,16,15,386.5,234.5,1.5,22.45,452.5,647.94,495.68
2018,8,5,16,30,390.0,211.0,1.5,22.1,415.0,620.11,478.86
2018,8,5,16,45,383.0,190.0,1.45,21.75,373.5,583.9,455.08
2018,8,5,17,0,376.0,169.0,1.4,21.4,332.0,546.29,429.84
2018,8,5,17,15,360.5,148.5,1.4,20.85,288.5,500.84,398.48
2018,8,5,17,30,345.0,128.0,1.4,20.3,245.0,454.76,365.59
2018,8,5,17,45,324.5,108.0,1.4,19.8,203.5,420.63,340.06
2018,8,5,18,0,304.0,88.0,1.4,19.3,162.0,370.59,301.02
2018,8,5,18,15,253.5,70.0,1.35,18.75,121.5,302.31,245.14
2018,8,5,18,30,203.0,52.0,1.3,18.2,81.0,237.31,189.82
2018,8,5,18,45,140.0,34.5,1.3,17.65,51.0,154.66,116.26
2018,8,5,19,0,77.0,17.0,1.3,17.1,21.0,86.22,0.0
2018,8,5,19,15,38.5,8.5,1.3,16.85,10.5,28.47,0.0
2018,8,5,19,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,6,5,15,14.0,3.5,1.35,14.4,4.0,0.0,0.0
2018,8,6,5,30,28.0,7.0,1.3,15.0,8.0,6.37,0.0
2018,8,6,5,45,80.5,23.5,1.25,15.6,32.0,19.15,7.44
2018,8,6,6,0,133.0,40.0,1.2,16.2,56.0,31.97,21.71
2018,8,6,6,15,190.5,60.0,1.15,17.1,95.0,46.98,35.41
2018,8,6,6,30,248.0,80.0,1.1,18.0,134.0,61.56,48.44
2018,8,6,6,45,298.0,98.0,1.05,18.85,179.5,74.32,59.59
2018,8,6,7,0,348.0,116.0,1.0,19.7,225.0,83.18,67.05
2018,8,6,7,15,388.0,131.0,1.0,20.5,273.0,92.01,74.25
2018,8,6,7,30,428.0,146.0,1.0,21.3,321.0,100.39,80.9
2018,8,6,7,45,461.0,158.5,1.0,22.1,369.0,106.59,85.57
2018,8,6,8,0,494.0,171.0,1.0,22.9,417.0,112.43,89.85
2018,8,6,8,15,517.5,181.5,1.0,23.55,462.5,116.54,92.7
2018,8,6,8,30,541.0,192.0,1.0,24.2,508.0,131.82,92.8
2018,8,6,8,45,559.0,200.5,1.05,24.85,549.5,172.07,110.88
2018,8,6,9,0,577.0,209.0,1.1,25.5,591.0,214.64,138.27
2018,8,6,9,15,585.5,221.0,1.1,25.85,629.5,259.99,172.39
2018,8,6,9,30,594.0,233.0,1.1,26.2,668.0,306.54,209.21
2018,8,6,9,45,597.5,244.0,1.1,26.55,700.0,350.69,244.86
2018,8,6,10,0,601.0,255.0,1.1,26.9,732.0,396.3,281.21
2018,8,6,10,15,592.5,270.5,1.15,27.05,755.5,442.48,317.74
2018,8,6,10,30,584.0,286.0,1.2,27.2,779.0,486.2,351.55
2018,8,6,10,45,567.0,304.5,1.25,27.35,793.5,526.93,382.33
2018,8,6,11,0,550.0,323.0,1.3,27.5,808.0,565.92,411.0
2018,8,6,11,15,541.5,334.0,1.3,27.5,818.5,602.37,437.22
2018,8,6,11,30,533.0,345.0,1.3,27.5,829.0,637.6,461.99
2018,8,6,11,45,517.5,357.5,1.35,27.5,831.0,667.98,483.29
2018,8,6,12,0,502.0,370.0,1.4,27.5,833.0,696.5,502.99
2018,8,6,12,15,536.5,349.0,1.45,27.6,844.5,732.83,528.6
2018,8,6,12,30,571.0,328.0,1.5,27.7,856.0,769.32,554.07
2018,8,6,12,45,614.5,300.0,1.55,27.8,864.5,806.0,579.8
2018,8,6,13,0,658.0,272.0,1.6,27.9,873.0,844.43,606.47
2018,8,6,13,15,627.5,285.0,1.6,27.75,851.0,853.87,612.51
2018,8,6,13,30,597.0,298.0,1.6,27.6,829.0,859.67,616.49
2018,8,6,13,45,555.0,313.0,1.6,27.4,797.5,853.17,612.47
2018,8,6,14,0,513.0,328.0,1.6,27.2,766.0,844.12,606.89
2018,8,6,14,15,502.0,322.0,1.6,26.95,739.0,840.78,606.2
2018,8,6,14,30,491.0,316.0,1.6,26.7,712.0,834.92,603.88
2018,8,6,14,45,477.0,308.5,1.6,26.45,679.5,822.14,597.1
2018,8,6,15,0,463.0,301.0,1.6,26.2,647.0,807.01,588.87
2018,8,6,15,15,446.5,290.0,1.6,26.2,609.0,783.51,574.58
2018,8,6,15,30,430.0,279.0,1.6,26.2,571.0,757.94,558.92
2018,8,6,15,45,440.5,255.0,1.6,25.6,537.0,742.5,552.2
2018,8,6,16,0,451.0,231.0,1.6,25.0,503.0,724.37,543.53
2018,8,6,16,15,488.5,199.5,1.55,24.7,472.0,720.3,544.18
2018,8,6,16,30,526.0,168.0,1.5,24.4,441.0,711.88,541.73
2018,8,6,16,45,548.0,144.0,1.5,24.1,403.0,694.0,532.1
2018,8,6,17,0,570.0,120.0,1.5,23.8,365.0,679.92,524.7
2018,8,6,17,15,555.5,105.5,1.5,23.3,319.0,635.65,495.67
2018,8,6,17,30,541.0,91.0,1.5,22.8,273.0,590.15,464.95
2018,8,6,17,45,521.0,77.5,1.45,22.3,228.5,540.54,429.46
2018,8,6,18,0,501.0,64.0,1.4,21.8,184.0,490.66,391.95
2018,8,6,18,15,428.5,54.0,1.4,21.1,139.5,407.75,326.47
2018,8,6,18,30,356.0,44.0,1.4,20.4,95.0,329.43,261.13
2018,8,6,18,45,244.5,31.0,1.4,19.7,59.5,229.75,170.81
2018,8,6,19,0,133.0,18.0,1.4,19.0,24.0,119.85,0.0
2018,8,6,19,15,66.5,9.0,1.4,18.65,12.0,43.89,0.0
2018,8,6,19,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,7,5,15,30.0,5.5,1.55,15.35,6.0,0.0,0.0
2018,8,7,5,30,60.0,11.0,1.5,16.0,12.0,10.01,0.0
2018,8,7,5,45,154.0,26.0,1.4,16.7,41.0,20.45,7.56
2018,8,7,6,0,248.0,41.0,1.3,17.4,70.0,31.84,21.4
2018,8,7,6,15,323.5,54.0,1.25,18.05,111.5,41.3,30.31
2018,8,7,6,30,399.0,67.0,1.2,18.7,153.0,50.45,38.63
2018,8,7,6,45,452.0,79.0,1.1,19.4,200.5,58.46,45.69
2018,8,7,7,0,505.0,91.0,1.0,20.1,248.0,67.52,53.43
2018,8,7,7,15,545.5,100.0,1.0,20.8,297.5,71.94,56.98
2018,8,7,7,30,586.0,109.0,1.0,21.5,347.0,76.11,60.2
2018,8,7,7,45,615.0,117.0,1.0,22.15,396.0,79.16,62.42
2018,8,7,8,0,644.0,125.0,1.0,22.8,445.0,81.99,64.4
2018,8,7,8,15,667.0,131.5,1.0,23.35,492.5,83.46,65.25
2018,8,7,8,30,690.0,138.0,1.0,23.9,540.0,96.65,64.24
2018,8,7,8,45,706.5,144.5,1.0,24.4,584.5,142.6,83.31
2018,8,7,9,0,723.0,151.0,1.0,24.9,629.0,190.78,114.29
2018,8,7,9,15,706.5,170.5,1.05,25.1,661.5,244.04,156.05
2018,8,7,9,30,690.0,190.0,1.1,25.3,694.0,295.97,198.89
2018,8,7,9,45,659.0,217.0,1.1,25.5,717.5,347.69,242.07
2018,8,7,10,0,628.0,244.0,1.1,25.7,741.0,396.43,282.07
2018,8,7,10,15,639.5,248.0,1.15,25.8,770.5,441.69,318.22
2018,8,7,10,30,651.0,252.0,1.2,25.9,800.0,487.86,354.31
2018,8,7,10,45,660.5,254.5,1.2,26.0,823.5,532.59,388.33
2018,8,7,11,0,670.0,257.0,1.2,26.1,847.0,577.64,421.69
2018,8,7,11,15,677.0,258.5,1.25,26.15,863.5,620.51,453.19
2018,8,7,11,30,684.0,260.0,1.3,26.2,880.0,663.06,483.83
2018,8,7,11,45,688.5,260.0,1.3,26.2,889.0,702.14,511.23
2018,8,7,12,0,693.0,260.0,1.3,26.2,898.0,740.24,537.47
2018,8,7,12,15,682.0,267.0,1.35,26.15,895.5,771.33,558.99
2018,8,7,12,30,671.0,274.0,1.4,26.1,893.0,800.14,578.79
2018,8,7,12,45,654.0,282.0,1.4,26.05,882.0,822.43,593.52
2018,8,7,13,0,637.0,290.0,1.4,26.0,871.0,841.84,606.3
2018,8,7,13,15,636.5,286.0,1.45,25.85,858.5,862.12,620.91
2018,8,7,13,30,636.0,282.0,1.5,25.7,846.0,879.94,633.93
2018,8,7,13,45,634.5,275.5,1.5,25.6,827.0,891.92,642.59
2018,8,7,14,0,633.0,269.0,1.5,25.5,808.0,901.12,649.59
2018,8,7,14,15,628.5,261.0,1.55,25.3,781.5,903.18,653.0
2018,8,7,14,30,624.0,253.0,1.6,25.1,755.0,902.3,654.68
2018,8,7,14,45,618.0,244.0,1.6,24.9,723.0,896.04,652.41
2018,8,7,15,0,612.0,235.0,1.6,24.7,691.0,886.87,648.39
2018,8,7,15,15,595.5,228.5,1.6,24.7,652.5,862.11,633.66
2018,8,7,15,30,579.0,222.0,1.6,24.7,614.0,840.1,620.71
2018,8,7,15,45,565.5,210.5,1.6,24.05,572.0,813.09,606.08
2018,8,7,16,0,552.0,199.0,1.6,23.4,530.0,783.92,589.81
2018,8,7,16,15,536.0,185.5,1.6,22.95,485.5,748.08,568.29
2018,8,7,16,30,520.0,172.0,1.6,22.5,441.0,710.52,545.2
2018,8,7,16,45,494.0,159.5,1.6,22.1,394.0,663.7,514.72
2018,8,7,17,0,468.0,147.0,1.6,21.7,347.0,616.19,482.99
2018,8,7,17,15,431.5,133.0,1.6,21.1,298.5,557.59,442.28
2018,8,7,17,30,395.0,119.0,1.6,20.5,250.0,499.62,400.58
2018,8,7,17,45,349.5,102.5,1.6,19.9,204.0,432.47,349.97
2018,8,7,18,0,304.0,86.0,1.6,19.3,158.0,367.39,298.79
2018,8,7,18,15,245.5,67.0,1.55,18.75,116.0,292.22,237.04
2018,8,7,18,30,187.0,48.0,1.5,18.2,74.0,220.77,176.11
2018,8,7,18,45,121.5,30.5,1.5,17.65,44.5,136.33,99.52
2018,8,7,19,0,56.0,13.0,1.5,17.1,15.0,55.94,0.0
2018,8,7,19,15,28.0,6.5,1.5,16.8,7.5,20.9,0.0
2018,8,7,19,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,8,5,15,10.0,3.0,1.35,15.45,3.0,0.0,0.0
2018,8,8,5,30,20.0,6.0,1.3,15.9,6.0,5.46,0.0
2018,8,8,5,45,58.5,19.5,1.25,16.35,25.0,16.03,4.04
2018,8,8,6,0,97.0,33.0,1.2,16.8,44.0,26.66,17.0
2018,8,8,6,15,140.0,55.0,1.1,17.5,80.0,43.22,32.03
2018,8,8,6,30,183.0,77.0,1.0,18.2,116.0,59.2,46.32
2018,8,8,6,45,221.5,100.0,0.9,18.95,159.5,75.28,60.38
2018,8,8,7,0,260.0,123.0,0.8,19.7,203.0,90.78,73.58
2018,8,8,7,15,294.5,143.0,0.8,20.25,249.5,103.77,84.36
2018,8,8,7,30,329.0,163.0,0.8,20.8,296.0,116.25,94.47
2018,8,8,7,45,358.5,181.0,0.75,21.35,343.5,126.97,102.88
2018,8,8,8,0,388.0,199.0,0.7,21.9,391.0,137.21,110.75
2018,8,8,8,15,413.5,213.0,0.7,22.45,436.5,144.6,116.18
2018,8,8,8,30,439.0,227.0,0.7,23.0,482.0,148.95,109.23
2018,8,8,8,45,460.0,239.5,0.65,23.5,525.5,186.95,126.7
2018,8,8,9,0,481.0,252.0,0.6,24.0,569.0,227.69,152.53
2018,8,8,9,15,498.5,261.5,0.6,24.45,608.0,268.45,182.1
2018,8,8,9,30,516.0,271.0,0.6,24.9,647.0,311.36,214.96
2018,8,8,9,45,530.0,278.5,0.6,25.3,681.5,353.89,248.22
2018,8,8,10,0,544.0,286.0,0.6,25.7,716.0,397.92,282.37
2018,8,8,10,15,553.0,293.5,0.6,26.05,744.5,441.33,315.62
2018,8,8,10,30,562.0,301.0,0.6,26.4,773.0,485.48,348.56
2018,8,8,10,45,568.0,306.5,0.6,26.7,794.5,527.21,379.06
2018,8,8,11,0,574.0,312.0,0.6,27.0,816.0,569.07,408.82
2018,8,8,11,15,578.0,315.5,0.65,27.2,831.0,608.13,436.61
2018,8,8,11,30,582.0,319.0,0.7,27.4,846.0,646.77,463.57
2018,8,8,11,45,583.0,322.0,0.7,27.6,854.0,682.39,487.43
2018,8,8,12,0,584.0,325.0,0.7,27.8,862.0,717.03,510.17
2018,8,8,12,15,589.0,322.0,0.75,27.85,864.0,748.37,531.52
2018,8,8,12,30,594.0,319.0,0.8,27.9,866.0,778.42,551.87
2018,8,8,12,45,597.5,314.5,0.85,27.95,861.5,804.37,569.47
2018,8,8,13,0,601.0,310.0,0.9,28.0,857.0,828.48,585.86
2018,8,8,13,15,595.5,308.0,0.95,27.95,842.5,844.99,597.49
2018,8,8,13,30,590.0,306.0,1.0,27.9,828.0,859.04,607.65
2018,8,8,13,45,581.5,302.5,1.05,27.85,807.0,866.3,613.61
2018,8,8,14,0,573.0,299.0,1.1,27.8,786.0,870.9,618.01
2018,8,8,14,15,564.0,292.5,1.1,27.6,758.5,869.31,618.33
2018,8,8,14,30,555.0,286.0,1.1,27.4,731.0,865.05,617.11
2018,8,8,14,45,542.5,278.5,1.15,27.2,698.0,853.72,612.16
2018,8,8,15,0,530.0,271.0,1.2,27.0,665.0,839.87,605.65
2018,8,8,15,15,514.0,262.0,1.2,27.0,627.0,818.57,593.21
2018,8,8,15,30,498.0,253.0,1.2,27.0,589.0,795.05,579.36
2018,8,8,15,45,481.0,240.5,1.3,26.4,547.0,764.65,563.4
2018,8,8,16,0,464.0,228.0,1.4,25.8,505.0,732.39,545.79
2018,8,8,16,15,444.0,213.0,1.4,25.3,460.5,692.84,521.62
2018,8,8,16,30,424.0,198.0,1.4,24.8,416.0,651.96,496.07
2018,8,8,16,45,397.5,182.0,1.4,24.25,369.5,585.84,452.27
2018,8,8,17,0,371.0,166.0,1.4,23.7,323.0,537.2,419.58
2018,8,8,17,15,337.5,147.5,1.45,22.9,276.0,479.37,379.39
2018,8,8,17,30,304.0,129.0,1.5,22.1,229.0,422.27,338.13
2018,8,8,17,45,264.0,108.5,1.5,21.35,184.5,358.25,289.43
2018,8,8,18,0,224.0,88.0,1.5,20.6,140.0,295.84,239.99
2018,8,8,18,15,177.0,65.5,1.5,20.0,100.5,226.91,183.17
2018,8,8,18,30,130.0,43.0,1.5,19.4,61.0,159.45,125.86
2018,8,8,18,45,83.0,26.5,1.45,18.8,36.0,104.54,73.47
2018,8,8,19,0,36.0,10.0,1.4,18.2,11.0,29.82,0.0
2018,8,8,19,15,18.0,5.0,1.4,17.9,5.5,4.55,0.0
2018,8,8,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,5,15,10.5,3.0,1.55,16.15,3.0,0.0,0.0
2018,8,9,5,30,21.0,6.0,1.5,16.6,6.0,5.46,0.0
2018,8,9,5,45,60.5,19.0,1.45,17.1,24.5,15.63,2.96
2018,8,9,6,0,100.0,32.0,1.4,17.6,43.0,25.9,16.22
2018,8,9,6,15,143.0,54.0,1.3,18.45,79.0,42.5,31.23
2018,8,9,6,30,186.0,76.0,1.2,19.3,115.0,58.5,45.48
2018,8,9,6,45,225.5,98.5,1.1,20.1,158.5,74.29,59.24
2018,8,9,7,0,265.0,121.0,1.0,20.9,202.0,89.51,72.15
2018,8,9,7,15,298.5,142.0,0.95,21.6,249.0,103.17,83.43
2018,8,9,7,30,332.0,163.0,0.9,22.3,296.0,116.3,93.99
2018,8,9,7,45,361.0,180.5,0.85,23.0,343.0,126.72,102.05
2018,8,9,8,0,390.0,198.0,0.8,23.7,390.0,136.68,109.58
2018,8,9,8,15,414.5,213.0,0.8,24.3,436.0,144.67,115.46
2018,8,9,8,30,439.0,228.0,0.8,24.9,482.0,148.47,108.77
2018,8,9,8,45,459.5,240.5,0.75,25.5,525.0,186.45,125.7
2018,8,9,9,0,480.0,253.0,0.7,26.1,568.0,227.12,151.08
2018,8,9,9,15,500.0,261.5,0.7,26.55,608.0,267.65,180.1
2018,8,9,9,30,520.0,270.0,0.7,27.0,648.0,310.58,212.67
2018,8,9,9,45,538.0,275.5,0.7,27.45,683.5,353.12,245.62
2018,8,9,10,0,556.0,281.0,0.7,27.9,719.0,397.54,279.81
2018,8,9,10,15,565.5,287.0,0.75,28.1,747.0,440.66,313.23
2018,8,9,10,30,575.0,293.0,0.8,28.3,775.0,484.5,346.49
2018,8,9,10,45,581.5,298.0,0.8,28.55,797.0,526.67,377.46
2018,8,9,11,0,588.0,303.0,0.8,28.8,819.0,568.96,407.68
2018,8,9,11,15,594.0,305.5,0.85,28.85,834.5,608.95,436.39
2018,8,9,11,30,600.0,308.0,0.9,28.9,850.0,648.63,464.36
2018,8,9,11,45,603.5,309.0,0.95,29.0,858.5,682.56,488.0
2018,8,9,12,0,607.0,310.0,1.0,29.1,867.0,718.11,512.33
2018,8,9,12,15,620.5,301.5,1.0,29.1,871.5,752.3,535.33
2018,8,9,12,30,634.0,293.0,1.0,29.1,876.0,785.65,557.51
2018,8,9,12,45,650.0,281.5,1.05,29.05,875.0,817.25,579.2
2018,8,9,13,0,666.0,270.0,1.1,29.0,874.0,847.38,599.88
2018,8,9,13,15,665.0,265.5,1.15,28.9,860.5,867.18,613.75
2018,8,9,13,30,664.0,261.0,1.2,28.8,847.0,884.41,626.13
2018,8,9,13,45,661.5,255.0,1.25,28.7,827.0,896.13,635.14
2018,8,9,14,0,659.0,249.0,1.3,28.6,807.0,905.0,642.49
2018,8,9,14,15,655.0,242.0,1.3,28.4,781.0,908.56,646.18
2018,8,9,14,30,651.0,235.0,1.3,28.2,755.0,909.15,648.17
2018,8,9,14,45,646.0,225.5,1.3,28.0,723.0,903.27,646.26
2018,8,9,15,0,641.0,216.0,1.3,27.8,691.0,894.42,642.52
2018,8,9,15,15,625.0,210.0,1.3,27.8,652.0,875.53,631.88
2018,8,9,15,30,609.0,204.0,1.3,27.8,613.0,853.93,619.58
2018,8,9,15,45,598.0,192.5,1.35,27.2,571.5,828.88,607.19
2018,8,9,16,0,587.0,181.0,1.4,26.6,530.0,794.83,588.58
2018,8,9,16,15,577.0,167.5,1.35,26.2,486.5,763.75,570.19
2018,8,9,16,30,567.0,154.0,1.3,25.8,443.0,730.61,550.13
2018,8,9,16,45,546.0,142.0,1.3,25.4,397.0,687.59,523.36
2018,8,9,17,0,525.0,130.0,1.3,25.0,351.0,643.52,495.24
2018,8,9,17,15,493.5,117.5,1.3,24.4,303.5,589.2,459.15
2018,8,9,17,30,462.0,105.0,1.3,23.8,256.0,535.08,421.52
2018,8,9,17,45,421.0,90.5,1.25,23.25,209.5,471.52,374.67
2018,8,9,18,0,380.0,76.0,1.2,22.7,163.0,409.6,326.94
2018,8,9,18,15,317.0,61.0,1.2,22.0,121.0,333.68,266.04
2018,8,9,18,30,254.0,46.0,1.2,21.3,79.0,262.39,205.87
2018,8,9,18,45,170.5,30.5,1.2,20.65,48.5,181.32,126.23
2018,8,9,19,0,87.0,15.0,1.2,20.0,18.0,63.54,0.0
2018,8,9,19,15,43.5,7.5,1.2,19.6,9.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,10,5,15,31.5,4.5,1.45,16.25,5.0,0.0,0.0
2018,8,10,5,30,63.0,9.0,1.4,16.9,10.0,8.19,0.0
2018,8,10,5,45,176.0,22.5,1.3,17.5,39.0,17.76,2.99
2018,8,10,6,0,289.0,36.0,1.2,18.1,68.0,29.45,19.07
2018,8,10,6,15,371.0,47.5,1.2,18.9,110.5,37.86,27.14
2018,8,10,6,30,453.0,59.0,1.2,19.7,153.0,45.92,34.47
2018,8,10,6,45,509.0,67.5,1.15,20.45,200.5,50.97,38.97
2018,8,10,7,0,565.0,76.0,1.1,21.2,248.0,55.83,43.1
2018,8,10,7,15,604.5,83.5,1.05,22.0,298.0,59.57,46.1
2018,8,10,7,30,644.0,91.0,1.0,22.8,348.0,63.12,48.84
2018,8,10,7,45,672.5,97.0,1.0,23.6,397.5,65.28,50.33
2018,8,10,8,0,701.0,103.0,1.0,24.4,447.0,67.28,51.65
2018,8,10,8,15,722.5,108.0,1.0,25.1,494.5,68.38,52.23
2018,8,10,8,30,744.0,113.0,1.0,25.8,542.0,76.26,58.44
2018,8,10,8,45,760.0,117.5,1.0,26.5,586.0,130.96,73.05
2018,8,10,9,0,776.0,122.0,1.0,27.2,630.0,179.99,103.1
2018,8,10,9,15,788.5,125.5,1.05,27.55,670.0,229.61,140.24
2018,8,10,9,30,801.0,129.0,1.1,27.9,710.0,280.6,181.42
2018,8,10,9,45,809.5,132.5,1.1,28.25,744.5,331.62,223.6
2018,8,10,10,0,818.0,136.0,1.1,28.6,779.0,383.21,265.88
2018,8,10,10,15,823.0,140.5,1.15,28.75,808.0,434.56,307.56
2018,8,10,10,30,828.0,145.0,1.2,28.9,837.0,485.75,348.05
2018,8,10,10,45,830.0,148.5,1.2,29.05,858.5,534.31,385.33
2018,8,10,11,0,832.0,152.0,1.2,29.2,880.0,582.05,420.87
2018,8,10,11,15,834.5,153.5,1.25,29.2,895.0,627.43,454.43
2018,8,10,11,30,837.0,155.0,1.3,29.2,910.0,671.63,486.4
2018,8,10,11,45,837.5,156.0,1.35,29.15,917.0,712.7,515.69
2018,8,10,12,0,838.0,157.0,1.4,29.1,924.0,752.05,543.33
2018,8,10,12,15,835.0,159.0,1.45,29.0,924.0,787.76,568.17
2018,8,10,12,30,832.0,161.0,1.5,28.9,924.0,821.22,590.32
2018,8,10,12,45,826.0,163.0,1.5,28.8,915.5,849.79,608.76
2018,8,10,13,0,820.0,165.0,1.5,28.7,907.0,875.65,625.48
2018,8,10,13,15,819.0,161.5,1.5,28.5,893.0,897.78,640.13
2018,8,10,13,30,818.0,158.0,1.5,28.3,879.0,917.03,653.05
2018,8,10,13,45,816.0,154.0,1.55,28.15,858.5,931.87,663.82
2018,8,10,14,0,814.0,150.0,1.6,28.0,838.0,943.6,672.82
2018,8,10,14,15,811.5,145.5,1.6,27.7,811.5,951.16,679.12
2018,8,10,14,30,809.0,141.0,1.6,27.4,785.0,955.5,683.58
2018,8,10,14,45,807.0,134.0,1.6,27.1,753.0,954.36,684.77
2018,8,10,15,0,805.0,127.0,1.6,26.8,721.0,949.9,684.06
2018,8,10,15,15,791.5,124.0,1.6,26.8,681.5,935.53,676.38
2018,8,10,15,30,778.0,121.0,1.6,26.8,642.0,918.14,666.95
2018,8,10,15,45,769.0,115.0,1.6,26.05,600.5,898.75,658.25
2018,8,10,16,0,760.0,109.0,1.6,25.3,559.0,876.5,647.64
2018,8,10,16,15,747.5,102.5,1.6,24.85,514.0,847.68,631.82
2018,8,10,16,30,735.0,96.0,1.6,24.4,469.0,816.42,614.19
2018,8,10,16,45,710.5,90.5,1.6,23.9,420.0,778.64,591.87
2018,8,10,17,0,686.0,85.0,1.6,23.4,371.0,734.51,564.56
2018,8,10,17,15,649.5,79.0,1.6,22.85,321.0,678.57,528.06
2018,8,10,17,30,613.0,73.0,1.6,22.3,271.0,622.66,490.17
2018,8,10,17,45,560.0,66.0,1.6,21.75,222.0,553.02,440.16
2018,8,10,18,0,507.0,59.0,1.6,21.2,173.0,485.33,389.05
2018,8,10,18,15,427.0,50.0,1.55,20.65,129.0,398.67,319.34
2018,8,10,18,30,347.0,41.0,1.5,20.1,85.0,317.06,249.7
2018,8,10,18,45,231.5,28.0,1.5,19.55,52.0,212.58,144.93
2018,8,10,19,0,116.0,15.0,1.5,19.0,19.0,79.93,0.0
2018,8,10,19,15,58.0,7.5,1.5,18.75,9.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,11,5,15,26.0,4.0,1.3,15.9,4.5,0.0,0.0
2018,8,11,5,30,52.0,8.0,1.3,16.3,9.0,7.28,0.0
2018,8,11,5,45,155.5,23.0,1.3,16.65,37.5,18.16,1.79
2018,8,11,6,0,259.0,38.0,1.3,17.0,66.0,29.66,19.24
2018,8,11,6,15,343.5,49.5,1.3,17.6,107.5,38.08,27.45
2018,8,11,6,30,428.0,61.0,1.3,18.2,149.0,47.74,36.27
2018,8,11,6,45,488.0,70.5,1.35,18.8,197.0,53.56,41.5
2018,8,11,7,0,548.0,80.0,1.4,19.4,245.0,59.14,46.31
2018,8,11,7,15,589.5,87.0,1.4,20.05,294.5,62.36,48.9
2018,8,11,7,30,631.0,94.0,1.4,20.7,344.0,65.42,51.27
2018,8,11,7,45,661.5,100.0,1.4,21.35,394.0,67.49,52.72
2018,8,11,8,0,692.0,106.0,1.4,22.0,444.0,69.42,54.02
2018,8,11,8,15,713.5,111.0,1.4,22.55,491.0,70.43,54.55
2018,8,11,8,30,735.0,116.0,1.4,23.1,538.0,76.32,59.19
