Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,4,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,21,5,15,2.0,0.5,0.65,12.85,0.5,0.0,0.0
2018,8,21,5,30,4.0,1.0,0.6,13.1,1.0,0.0,0.0
2018,8,21,5,45,27.0,10.0,0.6,13.35,12.0,9.1,0.0
2018,8,21,6,0,50.0,19.0,0.6,13.6,23.0,15.69,6.28
2018,8,21,6,15,86.5,39.5,0.6,14.05,52.5,31.57,21.82
2018,8,21,6,30,123.0,60.0,0.6,14.5,82.0,46.84,35.84
2018,8,21,6,45,159.5,85.5,0.55,14.95,123.5,65.04,52.22
2018,8,21,7,0,196.0,111.0,0.5,15.4,165.0,82.53,67.63
2018,8,21,7,15,226.0,134.5,0.5,15.9,209.0,98.01,80.91
2018,8,21,7,30,256.0,158.0,0.5,16.4,253.0,112.88,93.34
2018,8,21,7,45,287.0,179.5,0.5,16.85,301.0,125.92,103.97
2018,8,21,8,0,318.0,201.0,0.5,17.3,349.0,138.4,113.93
2018,8,21,8,15,343.5,219.5,0.5,17.8,395.5,148.53,121.74
2018,8,21,8,30,369.0,238.0,0.5,18.3,442.0,158.17,129.06
2018,8,21,8,45,390.5,252.5,0.5,18.75,484.5,185.94,134.64
2018,8,21,9,0,412.0,267.0,0.5,19.2,527.0,224.51,157.03
2018,8,21,9,15,427.5,280.0,0.55,19.6,565.5,263.8,184.64
2018,8,21,9,30,443.0,293.0,0.6,20.0,604.0,297.04,210.01
2018,8,21,9,45,455.0,304.0,0.6,20.4,637.5,338.11,242.3
2018,8,21,10,0,467.0,315.0,0.6,20.8,671.0,380.62,275.63
2018,8,21,10,15,478.5,322.0,0.6,21.1,699.0,421.41,307.42
2018,8,21,10,30,490.0,329.0,0.6,21.4,727.0,463.26,339.36
2018,8,21,10,45,499.0,334.0,0.6,21.75,749.0,503.34,369.26
2018,8,21,11,0,508.0,339.0,0.6,22.1,771.0,543.91,398.76
2018,8,21,11,15,514.5,341.5,0.6,22.25,786.0,581.4,425.76
2018,8,21,11,30,521.0,344.0,0.6,22.4,801.0,618.75,452.07
2018,8,21,11,45,526.0,344.5,0.6,22.55,809.5,653.15,475.87
2018,8,21,12,0,531.0,345.0,0.6,22.7,818.0,686.87,498.78
2018,8,21,12,15,548.5,335.0,0.6,22.75,823.5,719.94,521.43
2018,8,21,12,30,566.0,325.0,0.6,22.8,829.0,752.38,543.38
2018,8,21,12,45,587.0,309.5,0.6,22.85,828.5,781.69,563.26
2018,8,21,13,0,608.0,294.0,0.6,22.9,828.0,810.16,582.47
2018,8,21,13,15,603.5,291.0,0.6,22.75,813.5,826.97,593.95
2018,8,21,13,30,599.0,288.0,0.6,22.6,799.0,839.89,603.11
2018,8,21,13,45,592.0,284.0,0.6,22.5,777.5,847.91,609.09
2018,8,21,14,0,585.0,280.0,0.6,22.4,756.0,853.26,613.49
2018,8,21,14,15,575.5,273.5,0.6,22.2,728.0,851.03,613.43
2018,8,21,14,30,566.0,267.0,0.6,22.0,700.0,846.06,611.8
2018,8,21,14,45,553.0,259.5,0.6,21.8,666.0,834.05,605.72
2018,8,21,15,0,540.0,252.0,0.6,21.6,632.0,819.47,598.11
2018,8,21,15,15,522.5,242.5,0.6,21.6,592.5,795.97,584.25
2018,8,21,15,30,505.0,233.0,0.6,21.6,553.0,770.23,568.94
2018,8,21,15,45,485.0,221.5,0.55,21.1,510.5,737.86,549.41
2018,8,21,16,0,465.0,210.0,0.5,20.6,468.0,703.73,528.51
2018,8,21,16,15,439.5,196.0,0.5,20.2,422.0,660.21,501.3
2018,8,21,16,30,414.0,182.0,0.5,19.8,376.0,615.63,472.79
2018,8,21,16,45,381.5,166.0,0.5,19.4,329.0,545.49,425.39
2018,8,21,17,0,349.0,150.0,0.5,19.0,282.0,492.64,388.89
2018,8,21,17,15,307.5,131.5,0.5,18.45,235.0,429.61,343.25
2018,8,21,17,30,266.0,113.0,0.5,17.9,188.0,368.04,296.9
2018,8,21,17,45,217.5,90.5,0.5,17.35,143.5,296.87,240.91
2018,8,21,18,0,169.0,68.0,0.5,16.8,99.0,227.66,184.21
2018,8,21,18,15,120.0,46.0,0.5,16.35,64.5,160.68,127.2
2018,8,21,18,30,71.0,24.0,0.5,15.9,30.0,92.74,63.77
2018,8,21,18,45,38.5,13.0,0.5,15.5,16.0,34.41,0.0
2018,8,21,19,0,6.0,2.0,0.5,15.1,2.0,0.0,0.0
2018,8,21,19,15,3.0,1.0,0.5,14.9,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.4,13.95,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,0.6,12.85,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,0.6,13.1,1.0,0.0,0.0
2018,8,22,5,45,8.0,10.0,0.55,13.3,10.5,9.1,0.0
2018,8,22,6,0,14.0,19.0,0.5,13.5,20.0,16.88,6.84
2018,8,22,6,15,14.5,38.5,0.45,14.05,40.5,32.79,22.84
2018,8,22,6,30,15.0,58.0,0.4,14.6,61.0,48.25,37.05
2018,8,22,6,45,33.5,80.0,0.35,15.15,88.5,65.15,52.26
2018,8,22,7,0,52.0,102.0,0.3,15.7,116.0,81.72,66.81
2018,8,22,7,15,48.5,120.5,0.3,16.35,136.0,95.64,78.65
2018,8,22,7,30,45.0,139.0,0.3,17.0,156.0,109.28,89.96
2018,8,22,7,45,63.5,165.0,0.3,17.6,192.5,127.36,104.78
2018,8,22,8,0,82.0,191.0,0.3,18.2,229.0,144.95,118.85
2018,8,22,8,15,158.0,212.0,0.3,18.7,295.5,151.29,123.39
2018,8,22,8,30,234.0,233.0,0.3,19.2,362.0,154.06,124.98
2018,8,22,8,45,258.0,250.5,0.35,19.65,403.5,177.49,130.96
2018,8,22,9,0,282.0,268.0,0.4,20.1,445.0,210.74,151.03
2018,8,22,9,15,390.0,266.5,0.4,20.55,529.0,248.33,173.55
2018,8,22,9,30,498.0,265.0,0.4,21.0,613.0,288.83,200.47
2018,8,22,9,45,542.0,262.0,0.45,21.45,658.5,331.44,233.25
2018,8,22,10,0,586.0,259.0,0.5,21.9,704.0,378.48,269.89
2018,8,22,10,15,601.5,261.5,0.5,22.2,734.0,423.01,305.03
2018,8,22,10,30,617.0,264.0,0.5,22.5,764.0,467.43,339.41
2018,8,22,10,45,631.5,264.0,0.5,22.8,788.0,511.43,372.65
2018,8,22,11,0,646.0,264.0,0.5,23.1,812.0,556.22,405.55
2018,8,22,11,15,654.0,265.0,0.55,23.3,828.5,598.63,436.61
2018,8,22,11,30,662.0,266.0,0.6,23.5,845.0,640.78,466.82
2018,8,22,11,45,668.5,264.5,0.6,23.7,853.5,679.38,493.46
2018,8,22,12,0,675.0,263.0,0.6,23.9,862.0,717.07,518.94
2018,8,22,12,15,693.0,252.5,0.6,23.9,867.5,754.34,544.35
2018,8,22,12,30,711.0,242.0,0.6,23.9,873.0,790.67,568.79
2018,8,22,12,45,732.0,227.5,0.65,23.95,872.5,824.44,592.15
2018,8,22,13,0,753.0,213.0,0.7,24.0,872.0,856.53,614.33
2018,8,22,13,15,750.5,211.0,0.7,23.85,858.0,878.48,628.72
2018,8,22,13,30,748.0,209.0,0.7,23.7,844.0,897.63,641.36
2018,8,22,13,45,743.0,205.0,0.7,23.55,822.0,909.57,649.59
2018,8,22,14,0,738.0,201.0,0.7,23.4,800.0,918.4,656.1
2018,8,22,14,15,729.0,197.5,0.7,23.2,771.0,920.87,658.93
2018,8,22,14,30,720.0,194.0,0.7,23.0,742.0,920.15,659.99
2018,8,22,14,45,708.0,188.5,0.65,22.8,706.5,911.28,655.13
2018,8,22,15,0,696.0,183.0,0.6,22.6,671.0,899.29,648.52
2018,8,22,15,15,678.5,178.0,0.6,22.6,630.5,879.6,637.63
2018,8,22,15,30,661.0,173.0,0.6,22.6,590.0,857.09,625.05
2018,8,22,15,45,638.5,166.5,0.6,22.0,545.0,825.59,608.02
2018,8,22,16,0,616.0,160.0,0.6,21.4,500.0,791.75,589.3
2018,8,22,16,15,588.0,152.0,0.6,21.0,452.0,742.55,559.4
2018,8,22,16,30,560.0,144.0,0.6,20.6,404.0,699.53,533.21
2018,8,22,16,45,524.0,133.5,0.6,20.2,354.5,645.56,498.48
2018,8,22,17,0,488.0,123.0,0.6,19.8,305.0,591.45,462.28
2018,8,22,17,15,440.5,110.0,0.6,19.2,255.5,525.1,415.73
2018,8,22,17,30,393.0,97.0,0.6,18.6,206.0,460.22,368.23
2018,8,22,17,45,332.0,81.5,0.55,17.95,160.0,383.98,309.18
2018,8,22,18,0,271.0,66.0,0.5,17.3,114.0,311.35,250.27
2018,8,22,18,15,197.0,47.0,0.5,16.7,76.0,229.24,181.11
2018,8,22,18,30,123.0,28.0,0.5,16.1,38.0,148.03,99.97
2018,8,22,18,45,65.0,14.5,0.5,15.5,19.5,51.13,0.0
2018,8,22,19,0,7.0,1.0,0.5,14.9,1.0,0.0,0.0
2018,8,22,19,15,3.5,0.5,0.5,14.65,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,5,15,1.5,0.5,0.75,12.4,0.5,0.0,0.0
2018,8,23,5,30,3.0,1.0,0.7,12.8,1.0,0.0,0.0
2018,8,23,5,45,10.0,10.5,0.65,13.25,11.0,9.55,0.0
2018,8,23,6,0,17.0,20.0,0.6,13.7,21.0,17.63,6.91
2018,8,23,6,15,11.5,38.0,0.55,14.35,39.0,32.34,22.34
2018,8,23,6,30,6.0,56.0,0.5,15.0,57.0,47.57,36.35
2018,8,23,6,45,18.0,77.0,0.45,15.7,81.5,62.98,50.21
2018,8,23,7,0,30.0,98.0,0.4,16.4,106.0,78.91,64.18
2018,8,23,7,15,26.5,114.5,0.4,16.9,122.5,91.56,75.0
2018,8,23,7,30,23.0,131.0,0.4,17.4,139.0,108.33,89.08
2018,8,23,7,45,30.5,154.0,0.4,17.95,166.5,120.28,98.73
2018,8,23,8,0,38.0,177.0,0.4,18.5,194.0,136.19,111.52
2018,8,23,8,15,41.0,197.5,0.4,18.95,218.0,150.16,122.51
2018,8,23,8,30,44.0,218.0,0.4,19.4,242.0,163.77,133.05
2018,8,23,8,45,38.0,226.0,0.4,19.8,248.0,173.39,133.13
2018,8,23,9,0,32.0,234.0,0.4,20.2,254.0,184.27,140.56
2018,8,23,9,15,39.0,257.0,0.4,20.5,283.0,206.2,156.45
2018,8,23,9,30,46.0,280.0,0.4,20.8,312.0,229.33,173.26
2018,8,23,9,45,111.5,306.5,0.45,21.05,389.5,263.17,196.45
2018,8,23,10,0,177.0,333.0,0.5,21.3,467.0,313.74,232.76
2018,8,23,10,15,338.5,316.5,0.5,21.55,585.5,369.68,271.69
2018,8,23,10,30,500.0,300.0,0.5,21.8,704.0,444.53,325.39
2018,8,23,10,45,547.5,290.5,0.5,22.0,744.0,492.07,360.55
2018,8,23,11,0,595.0,281.0,0.5,22.2,784.0,543.27,398.0
2018,8,23,11,15,571.0,296.0,0.55,22.3,786.0,576.33,422.5
2018,8,23,11,30,547.0,311.0,0.6,22.4,788.0,606.71,444.63
2018,8,23,11,45,621.0,283.5,0.6,22.5,829.5,662.74,484.37
2018,8,23,12,0,695.0,256.0,0.6,22.6,871.0,724.25,526.8
2018,8,23,12,15,701.5,251.5,0.65,22.6,872.5,758.81,550.77
2018,8,23,12,30,708.0,247.0,0.7,22.6,874.0,791.81,573.78
2018,8,23,12,45,713.5,242.0,0.7,22.6,869.0,821.76,593.82
2018,8,23,13,0,719.0,237.0,0.7,22.6,864.0,849.61,612.34
2018,8,23,13,15,715.5,233.5,0.7,22.5,848.5,868.8,625.33
2018,8,23,13,30,712.0,230.0,0.7,22.4,833.0,885.16,636.61
2018,8,23,13,45,706.0,226.0,0.7,22.3,810.5,895.84,644.31
2018,8,23,14,0,700.0,222.0,0.7,22.2,788.0,903.46,650.01
2018,8,23,14,15,689.5,218.0,0.75,22.0,758.5,903.78,652.45
2018,8,23,14,30,679.0,214.0,0.8,21.8,729.0,900.94,653.11
2018,8,23,14,45,666.0,208.5,0.8,21.65,693.5,891.09,648.39
2018,8,23,15,0,653.0,203.0,0.8,21.5,658.0,878.18,641.91
2018,8,23,15,15,635.5,196.5,0.8,21.5,617.5,857.01,629.8
2018,8,23,15,30,618.0,190.0,0.8,21.5,577.0,833.07,615.99
2018,8,23,15,45,594.5,182.0,0.85,20.95,532.0,793.37,593.66
2018,8,23,16,0,571.0,174.0,0.9,20.4,487.0,758.23,574.08
2018,8,23,16,15,538.0,166.0,0.9,20.0,439.0,712.84,545.53
2018,8,23,16,30,505.0,158.0,0.9,19.6,391.0,666.53,515.68
2018,8,23,16,45,464.0,146.5,0.95,19.2,341.0,608.51,477.01
2018,8,23,17,0,423.0,135.0,1.0,18.8,291.0,550.76,437.14
2018,8,23,17,15,372.0,121.0,1.0,18.25,242.5,482.54,387.48
2018,8,23,17,30,321.0,107.0,1.0,17.7,194.0,401.97,326.49
2018,8,23,17,45,259.5,87.5,1.0,17.1,148.0,323.9,264.46
2018,8,23,18,0,198.0,68.0,1.0,16.5,102.0,249.33,202.57
2018,8,23,18,15,139.0,46.5,1.0,16.1,66.5,176.32,139.53
2018,8,23,18,30,80.0,25.0,1.0,15.7,31.0,99.94,62.74
2018,8,23,18,45,42.0,13.0,1.0,15.25,16.0,36.22,0.0
2018,8,23,19,0,4.0,1.0,1.0,14.8,1.0,0.0,0.0
2018,8,23,19,15,2.0,0.5,1.0,14.6,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,1.2,11.85,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,1.2,12.2,1.0,0.0,0.0
2018,8,24,5,45,30.0,10.5,1.15,12.5,12.5,9.55,0.0
2018,8,24,6,0,57.0,20.0,1.1,12.8,24.0,16.44,5.56
2018,8,24,6,15,102.0,41.5,1.05,13.35,56.0,33.01,22.92
2018,8,24,6,30,147.0,63.0,1.0,13.9,88.0,48.98,37.69
2018,8,24,6,45,184.0,81.5,1.0,14.45,123.5,62.36,49.88
2018,8,24,7,0,221.0,100.0,1.0,15.0,159.0,75.3,61.4
2018,8,24,7,15,224.5,120.0,0.95,15.55,191.0,88.61,72.91
2018,8,24,7,30,228.0,140.0,0.9,16.1,223.0,101.36,83.66
2018,8,24,7,45,252.0,160.5,0.85,16.65,265.0,114.02,94.09
2018,8,24,8,0,276.0,181.0,0.8,17.2,307.0,126.15,103.85
2018,8,24,8,15,289.0,202.0,0.8,17.75,347.0,137.93,113.18
2018,8,24,8,30,302.0,223.0,0.8,18.3,387.0,149.14,121.9
2018,8,24,8,45,387.0,229.5,0.8,18.9,458.5,169.22,123.03
2018,8,24,9,0,472.0,236.0,0.8,19.5,530.0,199.0,135.61
2018,8,24,9,15,507.5,242.5,0.8,19.95,578.0,240.15,163.57
2018,8,24,9,30,543.0,249.0,0.8,20.4,626.0,285.37,197.59
2018,8,24,9,45,554.0,258.0,0.75,20.85,660.0,329.77,233.05
2018,8,24,10,0,565.0,267.0,0.7,21.3,694.0,375.35,269.39
2018,8,24,10,15,579.0,271.5,0.75,21.6,723.5,419.83,304.95
2018,8,24,10,30,593.0,276.0,0.8,21.9,753.0,465.4,340.68
2018,8,24,10,45,605.0,277.5,0.8,22.2,776.0,508.65,373.7
2018,8,24,11,0,617.0,279.0,0.8,22.5,799.0,550.99,405.27
2018,8,24,11,15,625.5,280.0,0.85,22.75,815.5,592.5,435.94
2018,8,24,11,30,634.0,281.0,0.9,23.0,832.0,633.87,465.84
2018,8,24,11,45,641.5,279.0,0.9,23.2,841.0,671.73,492.39
2018,8,24,12,0,649.0,277.0,0.9,23.4,850.0,708.82,517.89
2018,8,24,12,15,646.5,278.5,0.95,23.45,849.0,740.5,540.09
2018,8,24,12,30,644.0,280.0,1.0,23.5,848.0,770.32,560.83
2018,8,24,12,45,637.5,281.0,1.0,23.6,839.0,794.43,576.84
2018,8,24,13,0,631.0,282.0,1.0,23.7,830.0,816.09,591.15
2018,8,24,13,15,631.0,276.5,1.05,23.6,816.5,834.89,604.93
2018,8,24,13,30,631.0,271.0,1.1,23.5,803.0,851.18,617.12
2018,8,24,13,45,630.0,263.5,1.1,23.45,782.5,862.05,625.1
2018,8,24,14,0,629.0,256.0,1.1,23.4,762.0,870.12,631.4
2018,8,24,14,15,624.5,247.5,1.1,23.25,734.5,871.09,633.45
2018,8,24,14,30,620.0,239.0,1.1,23.1,707.0,869.08,633.76
2018,8,24,14,45,614.0,229.0,1.15,22.95,674.0,861.21,631.14
2018,8,24,15,0,608.0,219.0,1.2,22.8,641.0,850.38,626.7
2018,8,24,15,15,590.0,212.0,1.2,22.8,601.0,823.33,610.43
2018,8,24,15,30,572.0,205.0,1.2,22.8,561.0,799.19,596.04
2018,8,24,15,45,558.5,193.0,1.2,22.25,519.0,771.33,580.46
2018,8,24,16,0,545.0,181.0,1.2,21.7,477.0,741.33,563.21
2018,8,24,16,15,529.5,166.5,1.2,21.3,432.0,704.6,540.7
2018,8,24,16,30,514.0,152.0,1.2,20.9,387.0,666.16,516.52
2018,8,24,16,45,485.0,138.5,1.2,20.5,339.0,615.83,482.86
2018,8,24,17,0,456.0,125.0,1.2,20.1,291.0,565.06,447.86
2018,8,24,17,15,412.5,110.0,1.2,19.35,242.5,500.59,401.55
2018,8,24,17,30,369.0,95.0,1.2,18.6,194.0,437.37,354.15
2018,8,24,17,45,312.5,78.5,1.2,17.85,149.5,364.3,296.45
2018,8,24,18,0,256.0,62.0,1.2,17.1,105.0,294.52,238.66
2018,8,24,18,15,182.5,43.0,1.2,16.5,68.5,213.69,168.73
2018,8,24,18,30,109.0,24.0,1.2,15.9,32.0,128.41,75.13
2018,8,24,18,45,57.0,12.5,1.2,15.3,16.5,44.31,0.0
2018,8,24,19,0,5.0,1.0,1.2,14.7,1.0,0.0,0.0
2018,8,24,19,15,2.5,0.5,1.15,14.45,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.1,12.6,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,12.8,1.0,0.0,0.0
2018,8,25,5,45,32.0,10.0,0.95,12.95,12.0,9.1,0.0
2018,8,25,6,0,61.0,19.0,0.9,13.1,23.0,15.65,4.41
2018,8,25,6,15,108.0,39.5,0.8,13.75,54.5,31.53,21.55
2018,8,25,6,30,155.0,60.0,0.7,14.4,86.0,46.87,35.73
2018,8,25,6,45,199.5,83.5,0.65,15.05,129.0,63.77,51.0
2018,8,25,7,0,244.0,107.0,0.6,15.7,172.0,80.08,65.39
2018,8,25,7,15,284.5,128.0,0.55,16.25,219.5,94.17,77.5
2018,8,25,7,30,325.0,149.0,0.5,16.8,267.0,107.75,88.84
2018,8,25,7,45,359.5,167.0,0.45,17.4,315.5,118.9,97.83
2018,8,25,8,0,394.0,185.0,0.4,18.0,364.0,129.6,106.24
2018,8,25,8,15,424.5,198.5,0.4,18.6,411.5,129.86,105.79
2018,8,25,8,30,455.0,212.0,0.4,19.2,459.0,135.49,109.88
2018,8,25,8,45,481.0,223.0,0.4,19.85,504.0,158.63,112.36
2018,8,25,9,0,507.0,234.0,0.4,20.5,549.0,200.03,134.27
2018,8,25,9,15,538.0,237.5,0.4,21.05,592.0,240.39,161.07
2018,8,25,9,30,569.0,241.0,0.4,21.6,635.0,284.23,193.74
2018,8,25,9,45,600.5,239.5,0.4,22.2,674.5,328.03,227.81
2018,8,25,10,0,632.0,238.0,0.4,22.8,714.0,373.92,263.84
2018,8,25,10,15,644.5,242.0,0.4,23.15,743.5,420.24,300.47
2018,8,25,10,30,657.0,246.0,0.4,23.5,773.0,467.54,336.93
2018,8,25,10,45,666.0,248.0,0.45,23.85,795.5,512.4,371.16
2018,8,25,11,0,675.0,250.0,0.5,24.2,818.0,557.44,404.64
2018,8,25,11,15,681.0,251.5,0.55,24.3,833.0,600.34,436.22
2018,8,25,11,30,687.0,253.0,0.6,24.4,848.0,642.72,466.75
2018,8,25,11,45,691.0,253.5,0.6,24.55,856.5,682.21,494.03
2018,8,25,12,0,695.0,254.0,0.6,24.7,865.0,720.57,519.96
2018,8,25,12,15,695.0,254.0,0.65,24.75,865.0,754.19,543.21
2018,8,25,12,30,695.0,254.0,0.7,24.8,865.0,785.95,565.0
2018,8,25,12,45,692.5,252.5,0.75,24.8,857.0,812.3,583.24
2018,8,25,13,0,690.0,251.0,0.8,24.8,849.0,836.23,599.87
2018,8,25,13,15,686.0,248.0,0.85,24.7,833.5,854.91,613.37
2018,8,25,13,30,682.0,245.0,0.9,24.6,818.0,870.81,625.18
2018,8,25,13,45,675.5,241.0,0.9,24.5,795.5,880.63,632.36
2018,8,25,14,0,669.0,237.0,0.9,24.4,773.0,887.43,637.77
2018,8,25,14,15,658.5,232.0,0.95,24.2,743.5,886.47,639.41
2018,8,25,14,30,648.0,227.0,1.0,24.0,714.0,882.4,639.23
2018,8,25,14,45,634.0,220.5,1.0,23.8,678.0,870.44,633.29
2018,8,25,15,0,620.0,214.0,1.0,23.6,642.0,855.48,625.54
2018,8,25,15,15,601.5,207.0,1.0,23.6,601.5,827.44,608.9
2018,8,25,15,30,583.0,200.0,1.0,23.6,561.0,802.7,594.33
2018,8,25,15,45,560.0,191.0,1.05,22.95,516.5,769.27,575.86
2018,8,25,16,0,537.0,182.0,1.1,22.3,472.0,734.0,555.76
2018,8,25,16,15,506.0,171.5,1.1,21.8,424.0,688.17,526.84
2018,8,25,16,30,475.0,161.0,1.1,21.3,376.0,641.41,496.59
2018,8,25,16,45,436.5,147.5,1.15,20.8,326.5,584.0,458.09
2018,8,25,17,0,398.0,134.0,1.2,20.3,277.0,526.78,418.3
2018,8,25,17,15,350.5,117.0,1.2,19.65,228.5,458.61,368.4
2018,8,25,17,30,303.0,100.0,1.2,19.0,180.0,377.16,306.37
2018,8,25,17,45,246.0,80.0,1.15,18.3,135.5,302.18,246.25
2018,8,25,18,0,189.0,60.0,1.1,17.6,91.0,230.06,186.02
2018,8,25,18,15,131.0,39.5,1.1,17.0,57.5,159.06,124.23
2018,8,25,18,30,73.0,19.0,1.1,16.4,24.0,81.87,40.06
2018,8,25,18,45,38.0,10.0,1.1,15.8,12.5,30.94,0.0
2018,8,25,19,0,3.0,1.0,1.1,15.2,1.0,0.0,0.0
2018,8,25,19,15,1.5,0.5,1.05,14.95,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,26,5,15,1.0,0.5,1.25,12.25,0.5,0.0,0.0
2018,8,26,5,30,2.0,1.0,1.2,12.5,1.0,0.0,0.0
2018,8,26,5,45,32.0,10.0,1.15,12.8,12.0,9.1,0.0
2018,8,26,6,0,62.0,19.0,1.1,13.1,23.0,15.64,3.65
2018,8,26,6,15,115.5,39.0,1.0,13.65,55.0,31.15,21.14
2018,8,26,6,30,169.0,59.0,0.9,14.2,87.0,46.18,35.11
2018,8,26,6,45,222.0,79.5,0.8,14.75,130.0,61.1,48.68
2018,8,26,7,0,275.0,100.0,0.7,15.3,173.0,75.55,61.52
2018,8,26,7,15,320.5,117.5,0.7,15.85,220.0,87.52,71.86
2018,8,26,7,30,366.0,135.0,0.7,16.4,267.0,94.74,77.82
2018,8,26,7,45,405.5,149.0,0.65,17.0,315.5,102.35,83.93
2018,8,26,8,0,445.0,163.0,0.6,17.6,364.0,109.57,89.58
2018,8,26,8,15,477.5,173.0,0.6,18.15,411.0,113.72,92.57
2018,8,26,8,30,510.0,183.0,0.6,18.7,458.0,117.63,95.32
2018,8,26,8,45,538.5,190.0,0.6,19.3,503.0,138.61,96.34
2018,8,26,9,0,567.0,197.0,0.6,19.9,548.0,180.39,117.49
2018,8,26,9,15,622.0,188.0,0.6,20.3,597.0,217.22,140.68
2018,8,26,9,30,677.0,179.0,0.6,20.7,646.0,260.2,172.74
2018,8,26,9,45,738.5,160.5,0.6,21.15,694.0,303.98,207.42
2018,8,26,10,0,800.0,142.0,0.6,21.6,742.0,359.06,251.53
2018,8,26,10,15,812.0,142.5,0.65,21.85,772.0,409.73,293.63
2018,8,26,10,30,824.0,143.0,0.7,22.1,802.0,460.87,335.17
2018,8,26,10,45,834.5,142.5,0.7,22.4,826.0,510.73,374.28
2018,8,26,11,0,845.0,142.0,0.7,22.7,850.0,560.41,412.01
2018,8,26,11,15,833.5,151.0,0.75,22.8,860.0,605.13,445.8
2018,8,26,11,30,822.0,160.0,0.8,22.9,870.0,647.49,477.03
2018,8,26,11,45,838.5,152.0,0.8,23.0,882.0,691.1,508.2
2018,8,26,12,0,855.0,144.0,0.8,23.1,894.0,730.72,536.09
2018,8,26,12,15,851.5,146.0,0.85,23.1,892.5,769.89,563.52
2018,8,26,12,30,848.0,148.0,0.9,23.1,891.0,803.48,586.21
2018,8,26,12,45,832.5,155.0,0.95,23.1,879.0,829.57,603.69
2018,8,26,13,0,817.0,162.0,1.0,23.1,867.0,852.4,619.17
2018,8,26,13,15,815.5,159.0,1.0,23.0,852.0,874.22,633.6
2018,8,26,13,30,814.0,156.0,1.0,22.9,837.0,893.11,646.2
2018,8,26,13,45,811.0,151.5,1.05,22.8,814.5,906.07,655.96
2018,8,26,14,0,808.0,147.0,1.1,22.7,792.0,915.82,663.89
2018,8,26,14,15,735.5,173.5,1.1,22.55,744.0,896.27,652.51
2018,8,26,14,30,663.0,200.0,1.1,22.4,696.0,867.61,635.59
2018,8,26,14,45,700.0,173.5,1.15,22.25,674.5,882.11,647.73
2018,8,26,15,0,737.0,147.0,1.2,22.1,653.0,892.47,656.79
2018,8,26,15,15,730.0,139.0,1.2,22.1,614.5,878.69,649.17
2018,8,26,15,30,723.0,131.0,1.2,22.1,576.0,861.87,639.92
2018,8,26,15,45,695.5,127.5,1.25,21.6,529.0,828.48,621.53
2018,8,26,16,0,668.0,124.0,1.3,21.1,482.0,792.9,601.44
2018,8,26,16,15,648.0,116.5,1.3,20.7,436.5,757.36,580.16
2018,8,26,16,30,628.0,109.0,1.3,20.3,391.0,719.95,557.09
2018,8,26,16,45,584.5,103.5,1.3,19.9,340.5,663.1,519.46
2018,8,26,17,0,541.0,98.0,1.3,19.5,290.0,605.95,480.48
2018,8,26,17,15,482.5,89.0,1.3,18.9,240.0,527.12,423.88
2018,8,26,17,30,424.0,80.0,1.3,18.3,190.0,457.9,371.66
2018,8,26,17,45,346.0,67.5,1.3,17.75,144.0,372.41,303.42
2018,8,26,18,0,268.0,55.0,1.3,17.2,98.0,292.12,236.33
2018,8,26,18,15,181.5,38.0,1.3,16.65,62.5,205.39,160.37
2018,8,26,18,30,95.0,21.0,1.3,16.1,27.0,111.06,44.26
2018,8,26,18,45,47.5,10.5,1.25,15.6,13.5,36.72,0.0
2018,8,26,19,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,27,5,45,47.5,11.0,1.0,12.55,14.0,10.01,0.0
2018,8,27,6,0,95.0,22.0,1.0,12.9,28.0,17.95,3.97
2018,8,27,6,15,178.5,39.5,0.95,13.5,64.0,30.6,20.59
2018,8,27,6,30,262.0,57.0,0.9,14.1,100.0,43.5,32.74
2018,8,27,6,45,254.5,74.0,0.85,14.7,128.0,55.23,43.5
2018,8,27,7,0,247.0,91.0,0.8,15.3,156.0,69.31,56.04
2018,8,27,7,15,236.0,113.5,0.8,16.0,186.5,84.4,69.12
2018,8,27,7,30,225.0,136.0,0.8,16.7,217.0,98.83,81.3
2018,8,27,7,45,248.0,155.0,0.75,17.35,256.5,110.64,90.96
2018,8,27,8,0,271.0,174.0,0.7,18.0,296.0,121.96,100.0
2018,8,27,8,15,359.5,175.0,0.65,18.6,356.5,122.43,99.75
2018,8,27,8,30,448.0,176.0,0.6,19.2,417.0,112.73,91.01
2018,8,27,8,45,569.5,159.5,0.55,19.75,493.0,117.27,79.14
2018,8,27,9,0,691.0,143.0,0.5,20.3,569.0,151.79,90.27
2018,8,27,9,15,694.0,153.5,0.55,20.7,606.0,201.67,125.45
2018,8,27,9,30,697.0,164.0,0.6,21.1,643.0,252.08,165.51
2018,8,27,9,45,692.0,177.0,0.6,21.5,673.5,302.65,207.5
2018,8,27,10,0,687.0,190.0,0.6,21.9,704.0,352.67,248.98
2018,8,27,10,15,697.0,194.0,0.6,22.15,733.0,400.66,288.07
2018,8,27,10,30,707.0,198.0,0.6,22.4,762.0,449.2,326.65
2018,8,27,10,45,713.5,201.0,0.65,22.6,784.0,495.67,363.15
2018,8,27,11,0,720.0,204.0,0.7,22.8,806.0,541.94,398.54
2018,8,27,11,15,724.5,206.5,0.7,22.9,821.5,586.27,431.37
2018,8,27,11,30,729.0,209.0,0.7,23.0,837.0,629.83,462.77
2018,8,27,11,45,730.5,211.0,0.75,23.1,845.0,670.01,491.69
2018,8,27,12,0,732.0,213.0,0.8,23.2,853.0,708.77,519.1
2018,8,27,12,15,751.5,202.0,0.8,23.15,858.5,747.43,546.1
2018,8,27,12,30,771.0,191.0,0.8,23.1,864.0,782.15,570.2
2018,8,27,12,45,794.0,175.0,0.85,23.1,863.0,816.08,593.8
2018,8,27,13,0,817.0,159.0,0.9,23.1,862.0,848.19,615.2
2018,8,27,13,15,814.0,157.5,0.9,23.0,847.0,870.11,629.53
2018,8,27,13,30,811.0,156.0,0.9,22.9,832.0,889.07,642.14
2018,8,27,13,45,806.0,153.0,0.9,22.85,809.5,901.67,650.7
2018,8,27,14,0,801.0,150.0,0.9,22.8,787.0,911.05,657.42
2018,8,27,14,15,792.0,147.5,0.9,22.65,757.5,914.01,660.5
2018,8,27,14,30,783.0,145.0,0.9,22.5,728.0,913.68,661.71
2018,8,27,14,45,770.5,142.5,0.9,22.35,692.5,906.8,658.94
2018,8,27,15,0,758.0,140.0,0.9,22.2,657.0,902.67,658.15
2018,8,27,15,15,741.5,135.5,0.9,22.2,615.5,883.86,647.6
2018,8,27,15,30,725.0,131.0,0.9,22.2,574.0,862.16,635.4
2018,8,27,15,45,702.0,127.0,0.9,21.75,529.0,832.34,618.92
2018,8,27,16,0,679.0,123.0,0.9,21.3,484.0,800.19,600.76
2018,8,27,16,15,647.0,118.0,0.9,20.95,435.0,756.68,574.3
2018,8,27,16,30,615.0,113.0,0.9,20.6,386.0,711.68,546.32
2018,8,27,16,45,574.0,106.0,0.9,20.2,336.0,655.46,509.65
2018,8,27,17,0,533.0,99.0,0.9,19.8,286.0,598.87,471.49
2018,8,27,17,15,477.0,90.0,0.95,19.1,237.0,522.99,418.17
2018,8,27,17,30,421.0,81.0,1.0,18.4,188.0,456.1,368.37
2018,8,27,17,45,346.5,67.5,1.0,17.65,142.0,372.19,301.98
2018,8,27,18,0,272.0,54.0,1.0,16.9,96.0,293.18,236.34
2018,8,27,18,15,184.5,37.5,1.0,16.35,61.0,206.97,160.17
2018,8,27,18,30,97.0,21.0,1.0,15.8,26.0,110.89,27.14
2018,8,27,18,45,48.5,10.5,1.05,15.25,13.0,37.15,0.0
2018,8,27,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,28,5,45,34.0,10.0,0.8,13.3,12.0,9.1,0.0
2018,8,28,6,0,68.0,20.0,0.8,13.5,24.0,16.38,1.91
2018,8,28,6,15,126.0,39.5,0.7,14.1,56.0,31.48,21.2
2018,8,28,6,30,184.0,59.0,0.6,14.7,88.0,46.17,34.96
2018,8,28,6,45,175.0,76.5,0.55,15.25,112.5,58.81,46.53
2018,8,28,7,0,166.0,94.0,0.5,15.8,137.0,70.97,57.36
2018,8,28,7,15,132.5,118.0,0.5,16.35,157.0,90.48,74.28
2018,8,28,7,30,99.0,142.0,0.5,16.9,177.0,106.46,87.74
2018,8,28,7,45,119.5,165.0,0.5,17.4,214.0,121.62,100.23
2018,8,28,8,0,140.0,188.0,0.5,17.9,251.0,136.29,112.06
2018,8,28,8,15,177.0,209.5,0.55,18.35,298.0,149.77,122.74
2018,8,28,8,30,214.0,231.0,0.6,18.8,345.0,162.81,132.92
2018,8,28,8,45,278.0,238.0,0.6,19.25,400.0,166.49,124.24
2018,8,28,9,0,342.0,245.0,0.6,19.7,455.0,197.77,140.08
2018,8,28,9,15,518.5,206.5,0.6,20.1,549.5,213.44,142.24
2018,8,28,9,30,695.0,168.0,0.6,20.5,644.0,253.24,166.7
2018,8,28,9,45,754.5,151.5,0.6,20.85,693.0,298.8,203.01
2018,8,28,10,0,814.0,135.0,0.6,21.2,742.0,355.15,248.41
2018,8,28,10,15,824.5,136.0,0.65,21.5,771.5,406.38,291.13
2018,8,28,10,30,835.0,137.0,0.7,21.8,801.0,457.9,333.12
2018,8,28,10,45,843.5,137.0,0.7,22.05,824.0,507.73,372.48
2018,8,28,11,0,852.0,137.0,0.7,22.3,847.0,557.16,410.31
2018,8,28,11,15,856.0,138.5,0.7,22.5,862.5,605.16,445.99
2018,8,28,11,30,860.0,140.0,0.7,22.7,878.0,650.33,478.68
2018,8,28,11,45,862.0,139.5,0.75,22.85,885.0,691.12,508.27
2018,8,28,12,0,864.0,139.0,0.8,23.0,892.0,730.09,536.04
2018,8,28,12,15,866.5,137.5,0.8,23.05,892.0,766.56,561.21
2018,8,28,12,30,869.0,136.0,0.8,23.1,892.0,800.86,583.27
2018,8,28,12,45,870.5,133.0,0.8,23.15,884.5,830.64,602.21
2018,8,28,13,0,872.0,130.0,0.8,23.2,877.0,857.8,619.45
2018,8,28,13,15,867.5,129.5,0.8,23.1,861.0,879.45,633.56
2018,8,28,13,30,863.0,129.0,0.8,23.0,845.0,898.02,645.85
2018,8,28,13,45,855.5,128.0,0.8,22.9,821.5,910.28,654.27
2018,8,28,14,0,848.0,127.0,0.8,22.8,798.0,928.23,666.49
2018,8,28,14,15,837.0,126.5,0.8,22.6,768.0,931.69,669.89
2018,8,28,14,30,826.0,126.0,0.8,22.4,738.0,931.75,671.51
2018,8,28,14,45,810.5,125.0,0.75,22.2,701.0,923.7,667.22
2018,8,28,15,0,795.0,124.0,0.7,22.0,664.0,912.37,661.09
2018,8,28,15,15,779.0,121.0,0.7,22.0,622.5,895.18,651.83
2018,8,28,15,30,763.0,118.0,0.7,22.0,581.0,874.98,640.76
2018,8,28,15,45,738.0,115.5,0.7,21.35,535.0,849.99,628.17
2018,8,28,16,0,713.0,113.0,0.7,20.7,489.0,817.39,610.42
2018,8,28,16,15,680.0,109.0,0.7,20.25,439.5,773.69,584.45
2018,8,28,16,30,647.0,105.0,0.7,19.8,390.0,728.51,556.94
2018,8,28,16,45,606.0,98.5,0.7,19.35,339.0,672.3,520.81
2018,8,28,17,0,565.0,92.0,0.7,18.9,288.0,615.72,483.16
2018,8,28,17,15,511.0,84.0,0.65,18.25,239.0,547.02,434.69
2018,8,28,17,30,457.0,76.0,0.6,17.6,190.0,475.68,381.83
2018,8,28,17,45,382.0,64.0,0.6,16.95,144.0,392.35,316.49
2018,8,28,18,0,307.0,52.0,0.6,16.3,98.0,314.09,251.73
2018,8,28,18,15,210.0,36.0,0.55,15.85,62.0,221.45,169.34
2018,8,28,18,30,113.0,20.0,0.5,15.4,26.0,117.33,2.59
2018,8,28,18,45,56.5,10.0,0.5,14.95,13.0,41.08,0.0
2018,8,28,19,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,29,5,45,103.5,11.5,0.55,12.8,17.5,10.46,0.0
2018,8,29,6,0,207.0,23.0,0.5,13.3,35.0,19.36,1.54
2018,8,29,6,15,344.0,33.0,0.5,14.0,76.5,26.87,17.2
2018,8,29,6,30,481.0,43.0,0.5,14.7,118.0,34.18,24.46
2018,8,29,6,45,415.5,59.0,0.45,15.35,141.5,45.8,35.07
2018,8,29,7,0,350.0,75.0,0.4,16.0,165.0,55.23,43.51
2018,8,29,7,15,239.0,105.5,0.45,16.65,173.0,79.08,64.32
2018,8,29,7,30,128.0,136.0,0.5,17.3,181.0,102.9,84.6
2018,8,29,7,45,154.5,154.0,0.5,17.9,217.0,115.24,94.63
2018,8,29,8,0,181.0,172.0,0.5,18.5,253.0,127.22,104.19
2018,8,29,8,15,419.5,147.0,0.5,18.95,362.5,96.65,77.77
2018,8,29,8,30,658.0,122.0,0.5,19.4,472.0,77.39,61.11
2018,8,29,8,45,765.0,102.0,0.55,19.9,543.5,88.53,54.18
2018,8,29,9,0,872.0,82.0,0.6,20.4,615.0,138.12,73.35
2018,8,29,9,15,885.5,84.0,0.6,20.7,657.0,192.05,110.03
2018,8,29,9,30,899.0,86.0,0.6,21.0,699.0,247.23,153.86
2018,8,29,9,45,910.0,86.5,0.65,21.35,735.0,301.69,199.83
2018,8,29,10,0,921.0,87.0,0.7,21.7,771.0,356.66,246.7
2018,8,29,10,15,928.0,88.5,0.7,21.9,801.0,411.24,292.68
2018,8,29,10,30,935.0,90.0,0.7,22.1,831.0,465.5,337.18
2018,8,29,10,45,939.5,91.0,0.75,22.3,853.5,517.65,379.14
2018,8,29,11,0,944.0,92.0,0.8,22.5,876.0,568.79,419.09
2018,8,29,11,15,947.0,92.5,0.8,22.6,891.0,617.43,455.81
2018,8,29,11,30,950.0,93.0,0.8,22.7,906.0,664.49,490.32
2018,8,29,11,45,951.5,93.5,0.8,22.8,913.5,708.8,521.98
2018,8,29,12,0,953.0,94.0,0.8,22.9,921.0,751.03,551.43
2018,8,29,12,15,949.5,96.0,0.8,22.85,919.5,788.72,576.13
2018,8,29,12,30,946.0,98.0,0.8,22.8,918.0,823.68,598.61
2018,8,29,12,45,939.5,100.5,0.8,22.75,908.5,853.88,617.93
2018,8,29,13,0,933.0,103.0,0.8,22.7,899.0,880.96,635.26
2018,8,29,13,15,928.5,103.0,0.8,22.5,883.0,904.08,650.49
2018,8,29,13,30,924.0,103.0,0.8,22.3,867.0,923.94,663.79
2018,8,29,13,45,917.5,102.5,0.8,22.15,843.0,938.18,673.55
2018,8,29,14,0,911.0,102.0,0.8,22.0,819.0,949.0,681.37
2018,8,29,14,15,902.0,101.0,0.8,21.75,788.5,953.52,685.7
2018,8,29,14,30,893.0,100.0,0.8,21.5,758.0,954.56,688.1
2018,8,29,14,45,881.0,99.0,0.75,21.25,721.0,949.38,685.77
2018,8,29,15,0,869.0,98.0,0.7,21.0,684.0,940.86,681.55
2018,8,29,15,15,854.5,95.0,0.7,21.0,641.5,924.43,672.85
2018,8,29,15,30,840.0,92.0,0.7,21.0,599.0,914.24,668.34
2018,8,29,15,45,819.0,90.0,0.65,20.35,552.0,886.97,653.44
2018,8,29,16,0,798.0,88.0,0.6,19.7,505.0,857.06,636.92
2018,8,29,16,15,769.0,85.5,0.6,19.3,455.0,816.96,613.72
2018,8,29,16,30,740.0,83.0,0.6,18.9,405.0,774.97,588.82
2018,8,29,16,45,701.0,78.0,0.55,18.5,352.5,725.18,556.97
2018,8,29,17,0,662.0,73.0,0.5,18.1,300.0,670.07,520.4
2018,8,29,17,15,606.5,68.0,0.5,17.6,249.0,601.77,473.6
2018,8,29,17,30,551.0,63.0,0.5,17.1,198.0,534.73,425.28
2018,8,29,17,45,467.5,54.5,0.5,16.55,150.0,444.74,356.42
2018,8,29,18,0,384.0,46.0,0.5,16.0,102.0,359.01,286.05
2018,8,29,18,15,261.5,32.5,0.5,15.6,64.0,249.06,188.05
2018,8,29,18,30,139.0,19.0,0.5,15.2,26.0,129.75,0.0
2018,8,29,18,45,69.5,9.5,0.5,14.85,13.0,47.78,0.0
2018,8,29,19,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,30,5,45,32.5,10.0,0.5,12.3,12.0,9.1,0.0
2018,8,30,6,0,65.0,20.0,0.4,12.7,24.0,16.32,0.0
2018,8,30,6,15,205.0,35.5,0.4,13.2,64.0,27.62,17.8
2018,8,30,6,30,345.0,51.0,0.4,13.7,104.0,39.26,29.01
2018,8,30,6,45,446.5,58.5,0.4,14.25,154.5,45.62,35.05
2018,8,30,7,0,548.0,66.0,0.4,14.8,205.0,50.02,39.1
2018,8,30,7,15,596.5,73.0,0.35,15.3,255.5,53.68,42.31
2018,8,30,7,30,645.0,80.0,0.3,15.8,306.0,57.22,45.27
2018,8,30,7,45,678.5,86.0,0.3,16.3,356.5,59.75,47.26
2018,8,30,8,0,712.0,92.0,0.3,16.8,407.0,62.16,49.08
2018,8,30,8,15,738.5,96.5,0.3,17.35,456.5,63.33,49.8
2018,8,30,8,30,765.0,101.0,0.3,17.9,506.0,71.39,56.43
2018,8,30,8,45,785.5,103.5,0.3,18.4,551.5,88.6,55.22
2018,8,30,9,0,806.0,106.0,0.3,18.9,597.0,138.57,76.87
2018,8,30,9,15,816.0,111.0,0.3,19.35,637.0,191.29,112.68
2018,8,30,9,30,826.0,116.0,0.3,19.8,677.0,245.08,155.07
2018,8,30,9,45,831.0,121.5,0.35,20.3,711.5,298.86,199.99
2018,8,30,10,0,836.0,127.0,0.4,20.8,746.0,352.8,245.32
2018,8,30,10,15,844.5,129.0,0.45,21.15,775.0,405.22,288.98
2018,8,30,10,30,853.0,131.0,0.5,21.5,804.0,457.69,331.62
2018,8,30,10,45,859.0,131.5,0.5,21.8,826.0,510.48,372.9
2018,8,30,11,0,865.0,132.0,0.5,22.1,848.0,558.71,409.66
2018,8,30,11,15,868.5,133.0,0.55,22.3,862.5,605.0,444.61
2018,8,30,11,30,872.0,134.0,0.6,22.5,877.0,649.94,477.7
2018,8,30,11,45,873.5,134.5,0.7,22.7,884.5,691.65,508.43
2018,8,30,12,0,875.0,135.0,0.8,22.9,892.0,731.48,537.32
2018,8,30,12,15,877.5,133.5,0.8,22.95,892.0,768.26,562.73
2018,8,30,12,30,880.0,132.0,0.8,23.0,892.0,802.81,584.95
2018,8,30,12,45,881.0,129.0,0.85,23.0,884.0,832.41,604.67
2018,8,30,13,0,882.0,126.0,0.9,23.0,876.0,859.29,622.72
2018,8,30,13,15,877.0,126.0,0.95,22.9,860.0,881.11,637.85
2018,8,30,13,30,872.0,126.0,1.0,22.8,844.0,899.83,651.16
2018,8,30,13,45,865.0,124.5,1.0,22.7,820.0,912.08,659.67
2018,8,30,14,0,858.0,123.0,1.0,22.6,796.0,921.0,666.28
2018,8,30,14,15,848.0,122.0,1.05,22.4,765.5,933.54,676.5
2018,8,30,14,30,838.0,121.0,1.1,22.2,735.0,933.96,679.11
2018,8,30,14,45,825.0,119.0,1.1,22.0,698.5,927.07,676.5
2018,8,30,15,0,812.0,117.0,1.1,21.8,662.0,916.87,671.98
2018,8,30,15,15,795.5,114.5,1.1,21.8,620.5,899.62,662.53
2018,8,30,15,30,779.0,112.0,1.1,21.8,579.0,879.35,651.22
2018,8,30,15,45,756.5,108.5,1.15,21.2,532.5,849.53,635.8
2018,8,30,16,0,734.0,105.0,1.2,20.6,486.0,822.87,622.31
2018,8,30,16,15,703.0,101.0,1.2,20.2,436.5,780.65,596.66
2018,8,30,16,30,672.0,97.0,1.2,19.8,387.0,736.88,569.46
2018,8,30,16,45,630.5,91.5,1.25,19.35,336.0,681.08,533.44
2018,8,30,17,0,589.0,86.0,1.3,18.9,285.0,624.92,495.73
2018,8,30,17,15,532.0,78.5,1.3,18.3,235.0,554.09,445.05
2018,8,30,17,30,475.0,71.0,1.3,17.7,185.0,484.57,392.8
2018,8,30,17,45,393.0,60.0,1.35,17.1,139.0,392.92,319.58
2018,8,30,18,0,311.0,49.0,1.4,16.5,93.0,311.57,250.69
2018,8,30,18,15,205.0,33.5,1.4,16.05,57.5,214.87,160.18
2018,8,30,18,30,99.0,18.0,1.4,15.6,22.0,75.82,0.0
2018,8,30,18,45,49.5,9.0,1.4,15.15,11.0,8.19,0.0
2018,8,30,19,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
