Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,4,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,10,5,45,66.0,7.0,1.95,12.5,8.5,0.0,0.0
2018,9,10,6,0,132.0,14.0,1.9,12.7,17.0,12.73,0.0
2018,9,10,6,15,278.0,25.5,1.85,13.5,53.0,21.16,9.1
2018,9,10,6,30,424.0,37.0,1.8,14.3,89.0,30.04,20.29
2018,9,10,6,45,509.0,45.0,1.7,15.1,137.0,35.38,25.58
2018,9,10,7,0,594.0,53.0,1.6,15.9,185.0,40.63,30.46
2018,9,10,7,15,647.5,59.0,1.55,16.7,237.0,44.0,33.47
2018,9,10,7,30,701.0,65.0,1.5,17.5,289.0,51.78,40.21
2018,9,10,7,45,736.5,70.0,1.45,18.25,341.0,54.38,42.27
2018,9,10,8,0,772.0,75.0,1.4,19.0,393.0,56.91,44.2
2018,9,10,8,15,798.0,78.5,1.4,19.85,443.0,58.14,44.94
2018,9,10,8,30,824.0,82.0,1.4,20.7,493.0,59.33,45.64
2018,9,10,8,45,842.0,85.5,1.4,21.5,539.5,60.4,46.24
2018,9,10,9,0,860.0,89.0,1.4,22.3,586.0,111.13,57.99
2018,9,10,9,15,879.5,89.0,1.4,22.9,629.0,172.92,96.07
2018,9,10,9,30,899.0,89.0,1.4,23.5,672.0,227.69,137.07
2018,9,10,9,45,915.5,88.0,1.4,24.05,709.5,282.59,182.31
2018,9,10,10,0,932.0,87.0,1.4,24.6,747.0,338.47,229.54
2018,9,10,10,15,938.0,88.5,1.45,24.95,775.5,393.49,276.45
2018,9,10,10,30,944.0,90.0,1.5,25.3,804.0,447.99,321.98
2018,9,10,10,45,948.0,91.0,1.5,25.65,825.5,500.48,364.59
2018,9,10,11,0,952.0,92.0,1.5,26.0,847.0,551.81,404.94
2018,9,10,11,15,955.5,92.0,1.55,26.15,861.5,600.65,442.86
2018,9,10,11,30,959.0,92.0,1.6,26.3,876.0,647.83,478.56
2018,9,10,11,45,960.5,93.0,1.65,26.45,883.0,692.81,511.8
2018,9,10,12,0,962.0,94.0,1.7,26.6,890.0,735.61,542.78
2018,9,10,12,15,961.0,94.5,1.75,26.55,888.5,773.82,570.12
2018,9,10,12,30,960.0,95.0,1.8,26.5,887.0,809.33,594.09
2018,9,10,12,45,956.5,95.0,1.85,26.45,877.0,839.55,614.55
2018,9,10,13,0,953.0,95.0,1.9,26.4,867.0,866.62,633.01
2018,9,10,13,15,950.0,94.0,1.95,26.25,850.0,889.84,649.3
2018,9,10,13,30,947.0,93.0,2.0,26.1,833.0,909.71,663.55
2018,9,10,13,45,941.5,91.0,2.05,25.95,807.5,922.92,673.64
2018,9,10,14,0,936.0,89.0,2.1,25.8,782.0,932.55,681.63
2018,9,10,14,15,928.0,87.5,2.1,25.5,750.0,936.91,686.28
2018,9,10,14,30,920.0,86.0,2.1,25.2,718.0,937.69,688.81
2018,9,10,14,45,909.0,84.0,2.1,24.95,680.0,931.63,686.93
2018,9,10,15,0,898.0,82.0,2.1,24.7,642.0,922.09,682.97
2018,9,10,15,15,882.5,79.5,2.1,24.7,598.0,904.54,673.16
2018,9,10,15,30,867.0,77.0,2.1,24.7,554.0,883.83,661.36
2018,9,10,15,45,847.0,74.0,2.15,23.95,506.0,855.56,646.78
2018,9,10,16,0,827.0,71.0,2.2,23.2,458.0,833.24,636.05
2018,9,10,16,15,799.5,67.5,2.2,22.6,407.0,792.79,611.49
2018,9,10,16,30,772.0,64.0,2.2,22.0,356.0,750.49,584.99
2018,9,10,16,45,730.5,60.0,2.2,21.45,303.5,694.63,547.48
2018,9,10,17,0,689.0,56.0,2.2,20.9,251.0,638.29,507.91
2018,9,10,17,15,625.5,50.5,2.2,20.1,200.0,563.38,452.41
2018,9,10,17,30,562.0,45.0,2.2,19.3,149.0,497.46,400.4
2018,9,10,17,45,453.5,37.0,2.15,18.5,104.0,394.54,314.82
2018,9,10,18,0,345.0,29.0,2.1,17.7,59.0,297.86,215.61
2018,9,10,18,15,195.0,17.5,2.1,17.1,32.0,133.25,0.0
2018,9,10,18,30,45.0,6.0,2.1,16.5,5.0,0.0,0.0
2018,9,10,18,45,22.5,3.0,2.1,15.95,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,11,5,45,74.5,7.0,2.0,11.4,8.5,0.0,0.0
2018,9,11,6,0,149.0,14.0,2.0,11.6,17.0,12.73,0.0
2018,9,11,6,15,310.0,24.0,1.95,12.15,54.0,19.89,7.56
2018,9,11,6,30,471.0,34.0,1.9,12.7,91.0,27.52,18.2
2018,9,11,6,45,560.0,40.0,1.9,13.2,140.0,34.19,24.71
2018,9,11,7,0,649.0,46.0,1.9,13.7,189.0,38.38,28.72
2018,9,11,7,15,702.5,50.0,1.9,14.4,241.5,40.67,30.82
2018,9,11,7,30,756.0,54.0,1.9,15.1,294.0,43.01,32.82
2018,9,11,7,45,791.0,57.5,1.9,15.85,346.5,44.83,34.25
2018,9,11,8,0,826.0,61.0,1.9,16.6,399.0,53.35,41.53
2018,9,11,8,15,850.0,63.5,1.9,17.3,449.5,55.19,42.86
2018,9,11,8,30,874.0,66.0,1.9,18.0,500.0,56.93,44.09
2018,9,11,8,45,891.0,68.0,1.85,18.65,546.0,58.18,44.9
2018,9,11,9,0,908.0,70.0,1.8,19.3,592.0,107.87,55.33
2018,9,11,9,15,920.5,71.5,1.8,19.8,633.5,163.4,88.25
2018,9,11,9,30,933.0,73.0,1.8,20.3,675.0,219.99,131.56
2018,9,11,9,45,943.0,74.0,1.8,20.8,711.0,276.46,179.21
2018,9,11,10,0,953.0,75.0,1.8,21.3,747.0,333.25,228.47
2018,9,11,10,15,959.5,76.0,1.8,21.55,776.0,388.96,276.98
2018,9,11,10,30,966.0,77.0,1.8,21.8,805.0,444.17,324.1
2018,9,11,10,45,971.0,77.5,1.85,22.1,827.0,497.56,368.67
2018,9,11,11,0,976.0,78.0,1.9,22.4,849.0,549.83,411.05
2018,9,11,11,15,977.0,79.0,1.95,22.5,862.5,599.04,450.29
2018,9,11,11,30,978.0,80.0,2.0,22.6,876.0,646.35,487.07
2018,9,11,11,45,978.0,81.0,2.0,22.65,882.0,690.94,520.79
2018,9,11,12,0,978.0,82.0,2.0,22.7,888.0,733.17,552.04
2018,9,11,12,15,976.5,82.5,2.05,22.6,886.0,771.36,579.82
2018,9,11,12,30,975.0,83.0,2.1,22.5,884.0,806.73,604.37
2018,9,11,12,45,971.0,83.0,2.1,22.35,873.0,836.74,624.97
2018,9,11,13,0,967.0,83.0,2.1,22.2,862.0,863.51,643.43
2018,9,11,13,15,962.0,83.5,2.15,21.9,844.5,886.65,660.39
2018,9,11,13,30,957.0,84.0,2.2,21.6,827.0,906.38,675.23
2018,9,11,13,45,942.5,86.0,2.2,21.3,799.0,916.04,683.06
2018,9,11,14,0,928.0,88.0,2.2,21.0,771.0,921.99,688.68
2018,9,11,14,15,908.0,90.5,2.25,20.75,735.0,919.97,689.52
2018,9,11,14,30,888.0,93.0,2.3,20.5,699.0,914.37,688.18
2018,9,11,14,45,799.0,115.5,2.3,20.25,638.0,874.65,663.31
2018,9,11,15,0,710.0,138.0,2.3,20.0,577.0,828.55,634.06
2018,9,11,15,15,772.5,109.5,2.3,20.0,556.5,847.38,649.24
2018,9,11,15,30,835.0,81.0,2.3,20.0,536.0,866.23,663.98
2018,9,11,15,45,831.5,74.0,2.25,19.3,493.0,847.8,654.32
2018,9,11,16,0,828.0,67.0,2.2,18.6,450.0,817.68,636.67
2018,9,11,16,15,799.0,65.0,2.2,18.1,400.0,786.4,617.85
2018,9,11,16,30,770.0,63.0,2.2,17.6,350.0,744.88,591.01
2018,9,11,16,45,727.5,58.5,2.15,17.05,297.5,687.7,551.36
2018,9,11,17,0,685.0,54.0,2.1,16.5,245.0,630.15,509.75
2018,9,11,17,15,619.5,48.5,2.1,15.95,194.0,554.13,451.8
2018,9,11,17,30,554.0,43.0,2.1,15.4,143.0,487.03,397.37
2018,9,11,17,45,442.5,35.0,2.05,14.85,98.5,382.94,308.74
2018,9,11,18,0,331.0,27.0,2.0,14.3,54.0,282.68,199.07
2018,9,11,18,15,178.0,15.5,2.0,14.0,28.5,120.54,0.0
2018,9,11,18,30,25.0,4.0,2.0,13.7,3.0,0.0,0.0
2018,9,11,18,45,12.5,2.0,2.0,13.45,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,12,5,45,12.5,4.5,1.5,11.15,5.0,0.0,0.0
2018,9,12,6,0,25.0,9.0,1.5,11.2,10.0,8.19,0.0
2018,9,12,6,15,40.5,25.0,1.5,11.6,29.0,20.77,7.24
2018,9,12,6,30,56.0,41.0,1.5,12.0,48.0,33.54,23.4
2018,9,12,6,45,82.0,61.0,1.55,12.4,76.0,48.87,37.76
2018,9,12,7,0,108.0,81.0,1.6,12.8,104.0,63.84,51.5
2018,9,12,7,15,151.5,100.0,1.6,13.25,142.0,77.9,64.13
2018,9,12,7,30,195.0,119.0,1.6,13.7,180.0,87.79,72.77
2018,9,12,7,45,365.0,116.0,1.55,14.1,255.5,81.31,66.8
2018,9,12,8,0,535.0,113.0,1.5,14.5,331.0,78.85,64.35
2018,9,12,8,15,542.5,128.0,1.5,14.75,372.5,87.05,71.24
2018,9,12,8,30,550.0,143.0,1.5,15.0,414.0,95.01,77.82
2018,9,12,8,45,579.0,148.5,1.5,15.25,458.0,95.41,77.82
2018,9,12,9,0,608.0,154.0,1.5,15.5,502.0,131.88,85.55
2018,9,12,9,15,649.0,153.5,1.5,15.7,549.0,174.15,109.94
2018,9,12,9,30,690.0,153.0,1.5,15.9,596.0,221.07,144.74
2018,9,12,9,45,732.0,148.0,1.45,16.1,641.0,269.28,184.07
2018,9,12,10,0,774.0,143.0,1.4,16.3,686.0,327.17,232.47
2018,9,12,10,15,793.5,142.0,1.4,16.55,718.5,377.81,276.08
2018,9,12,10,30,813.0,141.0,1.4,16.8,751.0,429.64,319.96
2018,9,12,10,45,868.0,119.5,1.4,17.0,787.5,484.38,364.89
2018,9,12,11,0,923.0,98.0,1.4,17.2,824.0,538.81,408.84
2018,9,12,11,15,784.5,165.5,1.4,17.45,790.0,566.1,431.12
2018,9,12,11,30,646.0,233.0,1.4,17.7,756.0,581.72,443.21
2018,9,12,11,45,526.0,286.0,1.4,17.95,714.0,585.71,445.91
2018,9,12,12,0,406.0,339.0,1.4,18.2,672.0,579.9,440.67
2018,9,12,12,15,570.0,272.0,1.4,18.35,738.5,659.59,500.83
2018,9,12,12,30,734.0,205.0,1.4,18.5,805.0,747.89,565.25
2018,9,12,12,45,799.0,166.5,1.45,18.65,813.0,787.79,594.67
2018,9,12,13,0,864.0,128.0,1.5,18.8,821.0,823.54,619.32
2018,9,12,13,15,647.5,212.0,1.5,18.8,725.0,764.62,577.53
2018,9,12,13,30,431.0,296.0,1.5,18.8,629.0,680.65,515.82
2018,9,12,13,45,328.0,318.0,1.55,18.8,567.0,616.6,470.47
2018,9,12,14,0,225.0,340.0,1.6,18.8,505.0,546.57,419.31
2018,9,12,14,15,178.5,314.5,1.6,18.7,441.5,486.12,375.85
2018,9,12,14,30,132.0,289.0,1.6,18.6,378.0,423.21,329.47
2018,9,12,14,45,232.5,271.5,1.65,18.5,418.0,516.23,402.97
2018,9,12,15,0,333.0,254.0,1.7,18.4,458.0,592.58,462.35
2018,9,12,15,15,421.0,211.5,1.7,18.4,451.0,643.51,502.35
2018,9,12,15,30,509.0,169.0,1.7,18.4,444.0,674.31,528.25
2018,9,12,15,45,429.5,169.5,1.75,17.9,387.0,603.11,477.39
2018,9,12,16,0,350.0,170.0,1.8,17.4,330.0,514.95,413.33
2018,9,12,16,15,329.5,151.5,1.8,16.95,288.5,472.77,383.55
2018,9,12,16,30,309.0,133.0,1.8,16.5,247.0,429.81,351.98
2018,9,12,16,45,228.5,117.0,1.75,16.05,194.0,341.64,281.95
2018,9,12,17,0,148.0,101.0,1.7,15.6,141.0,242.15,200.63
2018,9,12,17,15,104.0,79.5,1.7,15.15,104.5,180.99,149.27
2018,9,12,17,30,60.0,58.0,1.7,14.7,68.0,121.21,97.66
2018,9,12,17,45,70.5,42.0,1.65,14.2,50.0,109.57,86.2
2018,9,12,18,0,81.0,26.0,1.6,13.7,32.0,104.18,66.66
2018,9,12,18,15,43.5,13.5,1.6,13.45,16.5,38.13,0.0
2018,9,12,18,30,6.0,1.0,1.6,13.2,1.0,0.0,0.0
2018,9,12,18,45,3.0,0.5,1.55,12.95,0.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,13,5,45,11.5,4.5,1.3,10.35,4.5,0.0,0.0
2018,9,13,6,0,23.0,9.0,1.3,10.5,9.0,8.19,0.0
2018,9,13,6,15,174.5,23.5,1.35,11.0,42.0,18.53,4.83
2018,9,13,6,30,326.0,38.0,1.4,11.5,75.0,31.18,21.32
2018,9,13,6,45,461.5,43.5,1.4,11.95,126.0,34.27,24.87
2018,9,13,7,0,597.0,49.0,1.4,12.4,177.0,37.62,28.2
2018,9,13,7,15,653.5,54.0,1.4,13.05,228.5,44.08,34.06
2018,9,13,7,30,710.0,59.0,1.4,13.7,280.0,47.06,36.65
2018,9,13,7,45,747.5,63.0,1.4,14.3,332.0,49.07,38.28
2018,9,13,8,0,785.0,67.0,1.4,14.9,384.0,51.06,39.82
2018,9,13,8,15,811.5,70.0,1.35,15.45,434.0,52.17,40.57
2018,9,13,8,30,838.0,73.0,1.3,16.0,484.0,53.26,41.28
2018,9,13,8,45,857.0,76.0,1.3,16.5,530.5,63.34,49.81
2018,9,13,9,0,876.0,79.0,1.3,17.0,577.0,108.39,58.69
2018,9,13,9,15,889.5,81.0,1.3,17.4,618.5,162.81,90.21
2018,9,13,9,30,903.0,83.0,1.3,17.8,660.0,218.38,132.43
2018,9,13,9,45,913.0,84.5,1.25,18.2,695.5,273.76,179.07
2018,9,13,10,0,923.0,86.0,1.2,18.6,731.0,329.48,227.36
2018,9,13,10,15,930.5,87.5,1.2,18.85,760.0,384.5,275.19
2018,9,13,10,30,938.0,89.0,1.2,19.1,789.0,439.15,321.75
2018,9,13,10,45,944.0,89.0,1.2,19.35,811.0,491.34,365.19
2018,9,13,11,0,950.0,89.0,1.2,19.6,833.0,542.52,406.49
2018,9,13,11,15,953.5,89.5,1.2,19.7,847.5,591.57,445.16
2018,9,13,11,30,957.0,90.0,1.2,19.8,862.0,638.97,481.48
2018,9,13,11,45,958.0,90.5,1.2,19.95,868.0,682.96,514.29
2018,9,13,12,0,959.0,91.0,1.2,20.1,874.0,724.71,544.68
2018,9,13,12,15,959.5,90.0,1.25,20.1,872.0,762.27,572.22
2018,9,13,12,30,960.0,89.0,1.3,20.1,870.0,797.15,596.09
2018,9,13,12,45,959.0,88.0,1.3,20.1,860.5,828.03,616.65
2018,9,13,13,0,958.0,87.0,1.3,20.1,851.0,855.85,635.16
2018,9,13,13,15,954.0,86.5,1.35,20.05,833.5,878.53,651.12
2018,9,13,13,30,950.0,86.0,1.4,20.0,816.0,897.83,665.02
2018,9,13,13,45,943.5,85.0,1.4,19.9,790.5,910.98,674.48
2018,9,13,14,0,937.0,84.0,1.4,19.8,765.0,920.55,681.82
2018,9,13,14,15,927.5,83.0,1.4,19.65,732.5,923.88,685.41
2018,9,13,14,30,918.0,82.0,1.4,19.5,700.0,923.63,686.88
2018,9,13,14,45,906.0,80.5,1.4,19.35,661.5,917.03,684.37
2018,9,13,15,0,894.0,79.0,1.4,19.2,623.0,907.0,679.81
2018,9,13,15,15,878.0,77.0,1.4,19.2,579.5,889.47,670.0
2018,9,13,15,30,862.0,75.0,1.4,19.2,536.0,868.86,658.23
2018,9,13,15,45,840.5,72.0,1.4,18.65,488.0,839.28,641.66
2018,9,13,16,0,819.0,69.0,1.4,18.1,440.0,815.58,628.98
2018,9,13,16,15,789.0,65.5,1.4,17.75,389.0,773.21,602.3
2018,9,13,16,30,759.0,62.0,1.4,17.4,338.0,729.15,573.77
2018,9,13,16,45,715.0,58.0,1.4,17.0,286.0,671.86,534.49
2018,9,13,17,0,671.0,54.0,1.4,16.6,234.0,614.26,493.14
2018,9,13,17,15,602.0,48.5,1.35,16.1,183.5,542.44,438.26
2018,9,13,17,30,533.0,43.0,1.3,15.6,133.0,468.27,378.2
2018,9,13,17,45,416.5,34.5,1.25,15.05,90.0,361.68,287.08
2018,9,13,18,0,300.0,26.0,1.2,14.5,47.0,253.05,151.32
2018,9,13,18,15,160.0,14.5,1.2,14.1,24.5,107.66,0.0
2018,9,13,18,30,20.0,3.0,1.2,13.7,2.0,0.0,0.0
2018,9,13,18,45,10.0,1.5,1.15,13.3,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,14,5,45,57.0,5.5,1.0,9.95,6.5,0.0,0.0
2018,9,14,6,0,114.0,11.0,1.0,10.2,13.0,10.01,0.0
2018,9,14,6,15,282.0,21.5,1.0,10.95,47.5,17.82,3.18
2018,9,14,6,30,450.0,32.0,1.0,11.7,82.0,25.98,16.75
2018,9,14,6,45,541.0,38.5,1.0,12.4,130.0,33.02,23.71
2018,9,14,7,0,632.0,45.0,1.0,13.1,178.0,37.68,28.17
2018,9,14,7,15,687.0,49.5,1.0,13.85,230.5,40.41,30.68
2018,9,14,7,30,742.0,54.0,1.0,14.6,283.0,43.16,33.05
2018,9,14,7,45,778.0,57.5,1.0,15.35,335.0,44.96,34.49
2018,9,14,8,0,814.0,61.0,1.0,16.1,387.0,46.75,35.85
2018,9,14,8,15,839.0,63.5,0.95,16.75,437.0,55.13,42.97
2018,9,14,8,30,864.0,66.0,0.9,17.4,487.0,56.9,44.22
2018,9,14,8,45,882.5,68.0,0.9,18.05,533.5,58.17,45.04
2018,9,14,9,0,901.0,70.0,0.9,18.7,580.0,101.59,52.78
2018,9,14,9,15,857.5,90.5,0.85,19.1,604.0,155.76,85.36
2018,9,14,9,30,814.0,111.0,0.8,19.5,628.0,214.55,131.87
2018,9,14,9,45,725.5,152.5,0.8,19.95,632.5,268.21,179.65
2018,9,14,10,0,637.0,194.0,0.8,20.4,637.0,319.08,225.06
2018,9,14,10,15,699.5,179.5,0.8,20.65,684.0,367.57,264.02
2018,9,14,10,30,762.0,165.0,0.8,20.9,731.0,421.68,307.2
2018,9,14,10,45,716.0,188.5,0.8,21.2,732.5,464.1,342.1
2018,9,14,11,0,670.0,212.0,0.8,21.5,734.0,501.57,371.88
2018,9,14,11,15,685.5,212.0,0.85,21.6,754.5,547.33,407.09
2018,9,14,11,30,701.0,212.0,0.9,21.7,775.0,593.21,441.55
2018,9,14,11,45,726.5,204.0,0.9,21.85,791.0,638.19,474.31
2018,9,14,12,0,752.0,196.0,0.9,22.0,807.0,683.2,506.44
2018,9,14,12,15,708.0,213.5,0.95,22.0,788.0,702.63,520.54
2018,9,14,12,30,664.0,231.0,1.0,22.0,769.0,717.28,531.3
2018,9,14,12,45,711.5,206.5,1.05,22.0,776.5,758.27,561.42
2018,9,14,13,0,759.0,182.0,1.1,22.0,784.0,798.39,590.5
2018,9,14,13,15,827.0,147.0,1.15,21.85,790.0,840.01,619.5
2018,9,14,13,30,895.0,112.0,1.2,21.7,796.0,876.34,644.53
2018,9,14,13,45,872.5,116.0,1.25,21.55,765.0,880.51,648.67
2018,9,14,14,0,850.0,120.0,1.3,21.4,734.0,889.12,656.27
2018,9,14,14,15,731.0,154.5,1.3,21.15,666.0,839.29,624.86
2018,9,14,14,30,612.0,189.0,1.3,20.9,598.0,779.97,586.8
2018,9,14,14,45,679.0,155.0,1.35,20.65,585.0,809.86,610.62
2018,9,14,15,0,746.0,121.0,1.4,20.4,572.0,834.43,629.61
2018,9,14,15,15,634.0,142.5,1.4,20.4,506.5,760.35,580.18
2018,9,14,15,30,522.0,164.0,1.4,20.4,441.0,676.86,523.25
2018,9,14,15,45,507.0,149.0,1.4,19.7,397.5,643.82,503.49
2018,9,14,16,0,492.0,134.0,1.4,19.0,354.0,608.79,481.27
2018,9,14,16,15,547.0,108.0,1.4,18.55,326.0,624.81,496.06
2018,9,14,16,30,602.0,82.0,1.4,18.1,298.0,628.56,500.82
2018,9,14,16,45,611.0,67.5,1.4,17.65,257.0,604.09,484.24
2018,9,14,17,0,620.0,53.0,1.4,17.2,216.0,571.31,460.41
2018,9,14,17,15,532.0,48.0,1.35,16.5,166.0,488.05,396.14
2018,9,14,17,30,444.0,43.0,1.3,15.8,116.0,403.79,327.48
2018,9,14,17,45,313.0,33.0,1.3,15.1,75.5,289.45,229.36
2018,9,14,18,0,182.0,23.0,1.3,14.4,35.0,172.02,86.56
2018,9,14,18,15,91.0,11.5,1.3,13.9,17.5,63.85,0.0
2018,9,14,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,15,5,45,38.0,5.0,1.4,10.5,5.5,0.0,0.0
2018,9,15,6,0,76.0,10.0,1.4,10.6,11.0,9.1,0.0
2018,9,15,6,15,217.5,22.5,1.45,11.05,42.5,18.84,2.02
2018,9,15,6,30,359.0,35.0,1.5,11.5,74.0,28.7,18.98
2018,9,15,6,45,468.0,42.5,1.5,11.95,122.0,33.64,24.24
2018,9,15,7,0,577.0,50.0,1.5,12.4,170.0,38.58,29.02
2018,9,15,7,15,635.0,55.5,1.5,12.9,221.5,41.64,31.89
2018,9,15,7,30,693.0,61.0,1.5,13.4,273.0,48.86,38.31
2018,9,15,7,45,731.0,65.5,1.55,13.95,324.5,51.19,40.23
2018,9,15,8,0,769.0,70.0,1.6,14.5,376.0,53.48,42.05
2018,9,15,8,15,796.0,73.5,1.55,14.95,425.5,54.87,43.05
2018,9,15,8,30,823.0,77.0,1.5,15.4,475.0,56.22,44.0
2018,9,15,8,45,844.0,78.5,1.5,15.8,521.0,56.07,43.64
2018,9,15,9,0,865.0,80.0,1.5,16.2,567.0,104.69,57.74
2018,9,15,9,15,882.5,81.0,1.5,16.5,609.0,158.24,87.66
2018,9,15,9,30,900.0,82.0,1.5,16.8,651.0,213.34,129.1
2018,9,15,9,45,914.0,82.0,1.5,17.1,687.5,268.28,175.45
2018,9,15,10,0,928.0,82.0,1.5,17.4,724.0,323.93,224.12
2018,9,15,10,15,936.5,82.5,1.5,17.6,753.0,378.66,272.34
2018,9,15,10,30,945.0,83.0,1.5,17.8,782.0,433.08,319.44
2018,9,15,10,45,950.5,83.0,1.5,17.95,803.5,485.25,363.69
2018,9,15,11,0,956.0,83.0,1.5,18.1,825.0,536.34,405.79
2018,9,15,11,15,960.0,83.0,1.5,18.2,839.0,585.33,445.12
2018,9,15,11,30,964.0,83.0,1.5,18.3,853.0,632.67,482.08
2018,9,15,11,45,966.0,83.0,1.55,18.35,859.5,676.91,516.3
2018,9,15,12,0,968.0,83.0,1.6,18.4,866.0,718.93,548.18
2018,9,15,12,15,968.5,82.0,1.6,18.4,864.0,756.55,575.81
2018,9,15,12,30,969.0,81.0,1.6,18.4,862.0,791.44,599.6
2018,9,15,12,45,968.5,80.0,1.6,18.4,852.5,822.69,620.82
2018,9,15,13,0,968.0,79.0,1.6,18.4,843.0,850.86,639.94
2018,9,15,13,15,965.5,77.5,1.6,18.3,825.5,873.66,655.74
2018,9,15,13,30,963.0,76.0,1.6,18.2,808.0,893.05,669.38
2018,9,15,13,45,957.5,75.5,1.6,18.15,783.0,907.49,679.75
2018,9,15,14,0,952.0,75.0,1.6,18.1,758.0,918.36,687.93
2018,9,15,14,15,944.5,73.5,1.6,17.9,726.0,922.73,692.39
2018,9,15,14,30,937.0,72.0,1.6,17.7,694.0,923.47,694.67
2018,9,15,14,45,926.5,70.0,1.6,17.55,655.5,917.34,692.45
2018,9,15,15,0,916.0,68.0,1.6,17.4,617.0,907.69,688.08
2018,9,15,15,15,900.5,66.5,1.6,17.4,573.5,890.83,678.59
2018,9,15,15,30,885.0,65.0,1.6,17.4,530.0,870.83,667.07
2018,9,15,15,45,865.5,62.5,1.55,16.85,482.0,843.11,650.96
2018,9,15,16,0,846.0,60.0,1.5,16.3,434.0,812.77,632.86
2018,9,15,16,15,818.5,57.0,1.5,15.9,383.5,772.74,607.66
2018,9,15,16,30,791.0,54.0,1.5,15.5,333.0,739.02,586.28
2018,9,15,16,45,749.5,50.5,1.5,15.15,281.0,683.89,547.91
2018,9,15,17,0,708.0,47.0,1.5,14.8,229.0,628.41,507.44
2018,9,15,17,15,640.0,41.5,1.45,14.25,178.0,550.87,447.46
2018,9,15,17,30,572.0,36.0,1.4,13.7,127.0,475.57,385.47
2018,9,15,17,45,440.0,29.0,1.35,13.2,83.5,358.82,283.69
2018,9,15,18,0,308.0,22.0,1.3,12.7,40.0,246.65,93.44
2018,9,15,18,15,154.0,11.0,1.25,12.35,20.0,99.79,0.0
2018,9,15,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,16,5,45,59.5,5.0,0.9,9.3,5.5,0.0,0.0
2018,9,16,6,0,119.0,10.0,0.9,9.6,11.0,9.1,0.0
2018,9,16,6,15,291.0,19.5,0.9,10.35,44.5,16.14,0.0
2018,9,16,6,30,463.0,29.0,0.9,11.1,78.0,25.63,16.3
2018,9,16,6,45,553.0,34.5,0.9,11.9,125.0,29.47,20.56
2018,9,16,7,0,643.0,40.0,0.9,12.7,172.0,33.41,24.37
2018,9,16,7,15,696.5,44.0,0.85,13.45,223.5,35.92,26.7
2018,9,16,7,30,750.0,48.0,0.8,14.2,275.0,38.44,28.91
2018,9,16,7,45,785.5,51.0,0.8,15.0,326.5,45.74,35.26
2018,9,16,8,0,821.0,54.0,0.8,15.8,378.0,48.23,37.23
2018,9,16,8,15,846.0,56.5,0.8,16.4,428.0,50.19,38.72
2018,9,16,8,30,871.0,59.0,0.8,17.0,478.0,52.06,40.11
2018,9,16,8,45,889.0,60.5,0.8,17.65,524.0,53.09,40.75
2018,9,16,9,0,907.0,62.0,0.8,18.3,570.0,92.32,46.81
2018,9,16,9,15,920.0,64.0,0.8,18.7,611.5,148.06,77.27
2018,9,16,9,30,933.0,66.0,0.8,19.1,653.0,204.91,119.44
2018,9,16,9,45,943.0,67.0,0.75,19.55,688.5,261.23,166.19
2018,9,16,10,0,953.0,68.0,0.7,20.0,724.0,317.84,214.71
2018,9,16,10,15,960.0,69.0,0.75,20.35,753.0,373.54,262.82
2018,9,16,10,30,967.0,70.0,0.8,20.7,782.0,428.76,309.63
2018,9,16,10,45,971.5,70.5,0.8,21.0,803.5,481.76,353.31
2018,9,16,11,0,976.0,71.0,0.8,21.3,825.0,533.55,394.62
2018,9,16,11,15,979.0,71.5,0.85,21.4,839.0,583.13,433.7
2018,9,16,11,30,982.0,72.0,0.9,21.5,853.0,630.93,470.41
2018,9,16,11,45,983.0,72.5,0.95,21.65,859.0,675.52,503.85
2018,9,16,12,0,984.0,73.0,1.0,21.8,865.0,717.77,534.9
2018,9,16,12,15,983.0,73.5,1.0,21.8,863.0,756.13,561.95
2018,9,16,12,30,982.0,74.0,1.0,21.8,861.0,791.66,585.34
2018,9,16,12,45,978.5,74.0,1.05,21.8,850.0,821.83,605.8
2018,9,16,13,0,975.0,74.0,1.1,21.8,839.0,848.75,624.21
2018,9,16,13,15,970.5,73.5,1.15,21.7,821.0,870.98,639.9
2018,9,16,13,30,966.0,73.0,1.2,21.6,803.0,889.72,653.49
2018,9,16,13,45,960.0,72.0,1.2,21.5,777.0,903.11,663.03
2018,9,16,14,0,954.0,71.0,1.2,21.4,751.0,912.86,670.42
2018,9,16,14,15,945.5,70.0,1.25,21.2,719.0,916.8,675.27
2018,9,16,14,30,937.0,69.0,1.3,21.0,687.0,917.11,677.99
2018,9,16,14,45,926.0,67.5,1.3,20.8,648.5,911.02,675.98
2018,9,16,15,0,915.0,66.0,1.3,20.6,610.0,901.43,671.88
2018,9,16,15,15,899.5,64.5,1.3,20.6,566.5,884.5,662.55
2018,9,16,15,30,884.0,63.0,1.3,20.6,523.0,864.44,651.23
2018,9,16,15,45,862.5,60.5,1.3,20.0,474.5,834.93,634.93
2018,9,16,16,0,841.0,58.0,1.3,19.4,426.0,802.88,616.65
2018,9,16,16,15,811.0,55.5,1.3,19.0,375.0,761.54,590.89
2018,9,16,16,30,781.0,53.0,1.3,18.6,324.0,726.64,568.92
2018,9,16,16,45,737.0,49.5,1.3,18.15,272.5,669.89,530.0
2018,9,16,17,0,693.0,46.0,1.3,17.7,221.0,612.98,489.02
2018,9,16,17,15,622.5,41.0,1.3,16.95,171.0,534.98,429.8
2018,9,16,17,30,552.0,36.0,1.3,16.2,121.0,459.25,368.3
2018,9,16,17,45,418.5,28.0,1.25,15.45,78.5,350.4,271.7
2018,9,16,18,0,285.0,20.0,1.2,14.7,36.0,226.75,38.87
2018,9,16,18,15,142.5,10.0,1.2,14.25,18.0,91.65,0.0
2018,9,16,18,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,17,5,45,47.0,4.5,1.55,10.55,5.0,0.0,0.0
2018,9,17,6,0,94.0,9.0,1.5,10.7,10.0,8.19,0.0
2018,9,17,6,15,254.0,20.0,1.45,11.45,42.0,16.69,0.0
2018,9,17,6,30,414.0,31.0,1.4,12.2,74.0,25.33,15.81
2018,9,17,6,45,509.5,38.0,1.35,13.0,120.5,30.03,20.89
2018,9,17,7,0,605.0,45.0,1.3,13.8,167.0,37.88,28.19
2018,9,17,7,15,662.5,50.0,1.3,14.4,218.5,41.0,31.1
2018,9,17,7,30,720.0,55.0,1.3,15.0,270.0,44.12,33.85
2018,9,17,7,45,757.5,58.5,1.25,15.65,321.5,45.87,35.26
2018,9,17,8,0,795.0,62.0,1.2,16.3,373.0,47.62,36.6
2018,9,17,8,15,821.0,64.5,1.2,16.8,422.5,48.52,37.18
2018,9,17,8,30,847.0,67.0,1.2,17.3,472.0,57.5,44.8
2018,9,17,8,45,866.0,69.5,1.15,17.8,518.0,59.12,45.94
2018,9,17,9,0,885.0,72.0,1.1,18.3,564.0,96.32,51.55
2018,9,17,9,15,899.0,74.0,1.1,18.7,605.5,151.14,80.97
2018,9,17,9,30,913.0,76.0,1.1,19.1,647.0,207.17,122.24
2018,9,17,9,45,923.5,77.0,1.15,19.55,682.5,262.67,168.4
2018,9,17,10,0,934.0,78.0,1.2,20.0,718.0,318.52,216.67
2018,9,17,10,15,941.0,79.0,1.2,20.25,746.5,373.37,264.38
2018,9,17,10,30,948.0,80.0,1.2,20.5,775.0,427.76,310.82
2018,9,17,10,45,952.5,81.5,1.2,20.75,796.5,480.79,354.99
2018,9,17,11,0,957.0,83.0,1.2,21.0,818.0,532.69,396.88
2018,9,17,11,15,960.0,83.5,1.25,21.1,832.0,581.57,435.84
2018,9,17,11,30,963.0,84.0,1.3,21.2,846.0,628.71,472.47
2018,9,17,11,45,963.5,85.0,1.3,21.3,852.0,672.84,505.63
2018,9,17,12,0,964.0,86.0,1.3,21.4,858.0,714.67,536.31
2018,9,17,12,15,964.0,85.0,1.35,21.45,855.5,751.75,563.74
2018,9,17,12,30,964.0,84.0,1.4,21.5,853.0,786.08,587.25
2018,9,17,12,45,962.0,84.0,1.45,21.5,843.0,817.0,608.46
2018,9,17,13,0,960.0,84.0,1.5,21.5,833.0,844.8,627.65
2018,9,17,13,15,956.0,83.0,1.5,21.4,815.0,866.72,642.67
2018,9,17,13,30,952.0,82.0,1.5,21.3,797.0,885.2,655.56
2018,9,17,13,45,945.5,81.5,1.5,21.2,771.5,898.62,665.27
2018,9,17,14,0,939.0,81.0,1.5,21.1,746.0,908.47,672.84
2018,9,17,14,15,930.0,79.5,1.55,20.85,713.5,911.44,677.12
2018,9,17,14,30,921.0,78.0,1.6,20.6,681.0,910.79,679.27
2018,9,17,14,45,908.5,77.0,1.6,20.4,642.5,904.11,676.83
2018,9,17,15,0,896.0,76.0,1.6,20.2,604.0,894.02,672.32
2018,9,17,15,15,879.5,73.5,1.6,20.2,560.0,875.27,661.61
2018,9,17,15,30,863.0,71.0,1.6,20.2,516.0,853.43,648.89
2018,9,17,15,45,840.0,68.5,1.6,19.5,467.5,823.12,631.97
2018,9,17,16,0,817.0,66.0,1.6,18.8,419.0,798.61,618.83
2018,9,17,16,15,785.0,62.5,1.6,18.35,368.0,754.76,590.89
2018,9,17,16,30,753.0,59.0,1.6,17.9,317.0,709.33,561.0
2018,9,17,16,45,705.0,55.0,1.6,17.4,265.0,649.46,519.15
2018,9,17,17,0,657.0,51.0,1.6,16.9,213.0,589.54,475.08
2018,9,17,17,15,579.5,45.5,1.55,16.25,163.5,513.23,415.52
2018,9,17,17,30,502.0,40.0,1.5,15.6,114.0,434.94,350.4
2018,9,17,17,45,359.0,30.0,1.5,14.95,72.5,312.54,240.61
2018,9,17,18,0,216.0,20.0,1.5,14.3,31.0,180.26,0.0
2018,9,17,18,15,108.0,10.0,1.45,13.9,15.5,71.27,0.0
2018,9,17,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,18,5,45,30.5,4.5,1.65,10.65,4.5,0.0,0.0
2018,9,18,6,0,61.0,9.0,1.6,10.8,9.0,8.19,0.0
2018,9,18,6,15,200.0,21.5,1.55,11.55,38.5,18.25,0.0
2018,9,18,6,30,339.0,34.0,1.5,12.3,68.0,28.15,18.02
2018,9,18,6,45,441.5,43.0,1.45,13.0,114.0,34.38,24.68
2018,9,18,7,0,544.0,52.0,1.4,13.7,160.0,40.51,30.51
2018,9,18,7,15,607.0,58.0,1.35,14.35,211.0,43.86,33.64
2018,9,18,7,30,670.0,64.0,1.3,15.0,262.0,47.18,36.56
2018,9,18,7,45,711.5,68.0,1.25,15.65,313.5,53.48,41.99
2018,9,18,8,0,753.0,72.0,1.2,16.3,365.0,55.29,43.36
2018,9,18,8,15,782.0,75.5,1.2,16.9,414.5,56.62,44.26
2018,9,18,8,30,811.0,79.0,1.2,17.5,464.0,57.93,45.14
2018,9,18,8,45,832.5,82.0,1.15,18.05,510.5,58.79,45.62
2018,9,18,9,0,854.0,85.0,1.1,18.6,557.0,93.25,50.6
2018,9,18,9,15,873.0,85.5,1.1,19.1,599.0,154.71,85.06
2018,9,18,9,30,892.0,86.0,1.1,19.6,641.0,209.2,124.46
2018,9,18,9,45,908.5,85.0,1.05,20.1,677.5,263.52,168.94
2018,9,18,10,0,925.0,84.0,1.0,20.6,714.0,318.76,215.97
2018,9,18,10,15,933.0,85.0,1.0,20.9,743.0,373.54,263.18
2018,9,18,10,30,941.0,86.0,1.0,21.2,772.0,427.97,309.21
2018,9,18,10,45,947.5,86.5,1.0,21.55,794.5,480.76,352.69
2018,9,18,11,0,954.0,87.0,1.0,21.9,817.0,532.57,394.01
2018,9,18,11,15,957.0,88.0,1.05,22.05,831.0,581.78,432.81
2018,9,18,11,30,960.0,89.0,1.1,22.2,845.0,629.28,469.3
2018,9,18,11,45,961.0,89.5,1.1,22.35,851.0,673.19,501.88
2018,9,18,12,0,962.0,90.0,1.1,22.5,857.0,714.82,532.04
2018,9,18,12,15,961.5,90.0,1.15,22.5,854.5,752.48,559.69
2018,9,18,12,30,961.0,90.0,1.2,22.5,852.0,787.39,583.77
2018,9,18,12,45,959.5,89.0,1.25,22.55,842.0,817.67,604.27
2018,9,18,13,0,958.0,88.0,1.3,22.6,832.0,844.83,622.77
2018,9,18,13,15,952.5,88.0,1.35,22.5,813.5,866.57,638.17
2018,9,18,13,30,947.0,88.0,1.4,22.4,795.0,884.86,651.49
2018,9,18,13,45,940.0,87.5,1.45,22.35,769.5,897.86,661.39
2018,9,18,14,0,933.0,87.0,1.5,22.3,744.0,907.29,669.19
2018,9,18,14,15,922.0,87.0,1.55,22.1,711.5,910.25,673.33
2018,9,18,14,30,911.0,87.0,1.6,21.9,679.0,909.66,675.39
2018,9,18,14,45,895.0,86.0,1.65,21.75,639.0,900.03,671.5
2018,9,18,15,0,879.0,85.0,1.7,21.6,599.0,887.04,665.55
2018,9,18,15,15,861.0,82.5,1.7,21.6,554.5,875.61,659.8
2018,9,18,15,30,843.0,80.0,1.7,21.6,510.0,852.86,646.41
2018,9,18,15,45,814.0,78.0,1.75,20.95,460.5,818.39,627.04
2018,9,18,16,0,785.0,76.0,1.8,20.3,411.0,781.54,605.57
2018,9,18,16,15,743.5,73.0,1.85,19.8,359.0,731.01,573.24
2018,9,18,16,30,702.0,70.0,1.9,19.3,307.0,684.62,542.74
2018,9,18,16,45,644.5,65.0,1.9,18.75,254.5,617.98,495.35
2018,9,18,17,0,587.0,60.0,1.9,18.2,202.0,552.07,446.17
2018,9,18,17,15,498.5,52.5,1.9,17.3,153.0,461.83,375.59
2018,9,18,17,30,410.0,45.0,1.9,16.4,104.0,375.16,302.73
2018,9,18,17,45,271.5,32.5,1.9,15.5,65.0,256.15,193.96
2018,9,18,18,0,133.0,20.0,1.9,14.6,26.0,128.18,0.0
2018,9,18,18,15,66.5,10.0,1.9,14.2,13.0,9.1,0.0
2018,9,18,18,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,19,5,45,19.0,3.0,1.8,10.75,3.0,0.0,0.0
2018,9,19,6,0,38.0,6.0,1.8,10.9,6.0,5.46,0.0
2018,9,19,6,15,170.5,20.5,1.7,11.75,35.0,16.28,0.0
2018,9,19,6,30,303.0,35.0,1.6,12.6,64.0,29.21,18.68
2018,9,19,6,45,410.0,44.5,1.5,13.45,109.5,35.81,25.83
2018,9,19,7,0,517.0,54.0,1.4,14.3,155.0,42.29,31.98
2018,9,19,7,15,584.0,60.5,1.3,15.1,206.5,45.94,35.37
2018,9,19,7,30,651.0,67.0,1.2,15.9,258.0,49.56,38.54
2018,9,19,7,45,695.5,72.0,1.15,16.75,310.0,51.83,40.36
2018,9,19,8,0,740.0,77.0,1.1,17.6,362.0,59.39,46.72
2018,9,19,8,15,770.0,81.0,1.05,18.3,412.0,60.94,47.77
2018,9,19,8,30,800.0,85.0,1.0,19.0,462.0,62.48,48.79
2018,9,19,8,45,821.5,87.5,1.0,19.7,508.0,62.8,48.75
2018,9,19,9,0,843.0,90.0,1.0,20.4,554.0,94.51,52.39
2018,9,19,9,15,859.0,92.5,0.95,20.9,595.5,148.23,80.07
2018,9,19,9,30,875.0,95.0,0.9,21.4,637.0,211.09,125.63
2018,9,19,9,45,886.5,97.0,0.9,21.95,672.5,265.79,169.9
2018,9,19,10,0,898.0,99.0,0.9,22.5,708.0,321.0,216.38
2018,9,19,10,15,906.0,100.5,0.9,22.85,736.5,374.98,262.24
2018,9,19,10,30,914.0,102.0,0.9,23.2,765.0,428.65,306.99
2018,9,19,10,45,920.0,102.5,0.9,23.6,786.5,480.13,348.85
2018,9,19,11,0,926.0,103.0,0.9,24.0,808.0,530.63,388.62
2018,9,19,11,15,929.5,103.5,0.95,24.2,821.5,578.63,426.01
2018,9,19,11,30,933.0,104.0,1.0,24.4,835.0,624.99,461.2
2018,9,19,11,45,935.0,104.0,1.0,24.65,841.0,668.18,492.71
2018,9,19,12,0,937.0,104.0,1.0,24.9,847.0,709.2,521.9
2018,9,19,12,15,937.0,103.5,1.05,25.0,844.5,746.06,548.5
2018,9,19,12,30,937.0,103.0,1.1,25.1,842.0,780.25,572.23
2018,9,19,12,45,935.5,102.0,1.15,25.2,832.0,810.02,592.08
2018,9,19,13,0,934.0,101.0,1.2,25.3,822.0,836.74,609.99
2018,9,19,13,15,929.5,100.0,1.25,25.25,803.5,857.9,624.74
2018,9,19,13,30,925.0,99.0,1.3,25.2,785.0,875.69,637.48
2018,9,19,13,45,918.5,97.0,1.35,25.15,759.0,887.3,646.4
2018,9,19,14,0,912.0,95.0,1.4,25.1,733.0,895.36,653.25
2018,9,19,14,15,902.0,94.0,1.45,24.95,700.5,897.98,657.03
2018,9,19,14,30,892.0,93.0,1.5,24.8,668.0,897.09,658.74
2018,9,19,14,45,878.5,90.5,1.55,24.65,629.0,887.96,655.23
2018,9,19,15,0,865.0,88.0,1.6,24.5,590.0,883.72,655.15
2018,9,19,15,15,846.5,86.0,1.6,24.5,546.0,864.35,644.08
2018,9,19,15,30,828.0,84.0,1.6,24.5,502.0,841.91,631.12
2018,9,19,15,45,802.5,80.5,1.65,23.9,453.5,808.76,612.73
2018,9,19,16,0,777.0,77.0,1.7,23.3,405.0,773.16,592.22
2018,9,19,16,15,741.0,72.5,1.75,22.65,353.5,725.53,562.58
2018,9,19,16,30,705.0,68.0,1.8,22.0,302.0,676.45,530.72
2018,9,19,16,45,650.5,62.5,1.85,21.3,250.0,616.83,489.47
2018,9,19,17,0,596.0,57.0,1.9,20.6,198.0,552.61,442.33
2018,9,19,17,15,509.0,50.0,1.95,19.7,149.5,464.27,373.77
2018,9,19,17,30,422.0,43.0,2.0,18.8,101.0,379.4,302.64
2018,9,19,17,45,281.0,31.0,2.05,17.9,62.5,259.61,190.23
2018,9,19,18,0,140.0,19.0,2.1,17.0,24.0,102.01,0.0
2018,9,19,18,15,70.0,9.5,2.1,16.65,12.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
