Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,4,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,20,5,45,25.5,3.0,1.2,12.25,3.0,0.0,0.0
2018,9,20,6,0,51.0,6.0,1.2,12.4,6.0,5.46,0.0
2018,9,20,6,15,205.5,19.0,1.2,13.25,36.0,16.04,0.0
2018,9,20,6,30,360.0,32.0,1.2,14.1,66.0,26.57,16.16
2018,9,20,6,45,466.5,39.5,1.15,14.9,112.0,31.56,21.93
2018,9,20,7,0,573.0,47.0,1.1,15.7,158.0,36.57,26.74
2018,9,20,7,15,636.5,52.5,1.05,16.45,209.5,43.41,32.94
2018,9,20,7,30,700.0,58.0,1.0,17.2,261.0,46.86,35.95
2018,9,20,7,45,741.5,62.5,0.95,17.9,313.5,49.31,37.96
2018,9,20,8,0,783.0,67.0,0.9,18.6,366.0,51.73,39.86
2018,9,20,8,15,811.5,70.0,0.85,19.4,416.0,52.85,40.56
2018,9,20,8,30,840.0,73.0,0.8,20.2,466.0,53.97,41.25
2018,9,20,8,45,860.5,75.0,0.75,21.0,512.5,62.91,48.61
2018,9,20,9,0,881.0,77.0,0.7,21.8,559.0,93.75,51.56
2018,9,20,9,15,895.0,79.0,0.65,22.45,600.0,148.43,78.55
2018,9,20,9,30,909.0,81.0,0.6,23.1,641.0,204.29,117.81
2018,9,20,9,45,918.5,83.5,0.6,23.75,676.5,260.54,162.9
2018,9,20,10,0,928.0,86.0,0.6,24.4,712.0,317.08,209.99
2018,9,20,10,15,936.0,87.0,0.55,24.75,740.5,372.02,255.96
2018,9,20,10,30,944.0,88.0,0.5,25.1,769.0,426.58,300.59
2018,9,20,10,45,949.0,89.0,0.5,25.5,790.5,479.27,342.75
2018,9,20,11,0,954.0,90.0,0.5,25.9,812.0,530.84,382.64
2018,9,20,11,15,956.5,90.0,0.55,26.05,825.0,578.91,419.64
2018,9,20,11,30,959.0,90.0,0.6,26.2,838.0,625.17,454.35
2018,9,20,11,45,959.5,90.5,0.65,26.4,843.0,668.66,486.18
2018,9,20,12,0,960.0,91.0,0.7,26.6,848.0,709.82,515.67
2018,9,20,12,15,960.5,90.0,0.7,26.65,845.5,747.06,541.63
2018,9,20,12,30,961.0,89.0,0.7,26.7,843.0,781.56,564.25
2018,9,20,12,45,959.5,88.5,0.75,26.75,833.0,812.2,584.45
2018,9,20,13,0,958.0,88.0,0.8,26.8,823.0,839.72,602.72
2018,9,20,13,15,953.5,87.0,0.8,26.75,804.5,861.11,616.61
2018,9,20,13,30,949.0,86.0,0.8,26.7,786.0,879.04,628.45
2018,9,20,13,45,942.0,85.0,0.85,26.65,759.5,891.37,637.79
2018,9,20,14,0,935.0,84.0,0.9,26.6,733.0,900.1,645.09
2018,9,20,14,15,925.0,82.5,0.9,26.5,700.0,902.08,647.61
2018,9,20,14,30,915.0,81.0,0.9,26.4,667.0,900.46,648.1
2018,9,20,14,45,901.5,80.0,0.9,26.25,628.0,892.86,645.11
2018,9,20,15,0,888.0,79.0,0.9,26.1,589.0,881.88,640.16
2018,9,20,15,15,870.5,76.5,0.9,26.1,544.5,862.34,629.43
2018,9,20,15,30,853.0,74.0,0.9,26.1,500.0,839.77,616.82
2018,9,20,15,45,828.0,71.0,0.95,25.6,451.5,815.54,604.96
2018,9,20,16,0,803.0,68.0,1.0,25.1,403.0,780.65,585.57
2018,9,20,16,15,767.5,64.5,1.05,24.4,351.5,734.33,558.14
2018,9,20,16,30,732.0,61.0,1.1,23.7,300.0,686.59,528.49
2018,9,20,16,45,679.5,56.0,1.15,23.05,248.0,622.75,485.4
2018,9,20,17,0,627.0,51.0,1.2,22.4,196.0,559.1,439.84
2018,9,20,17,15,542.0,44.5,1.25,21.4,147.0,478.62,378.78
2018,9,20,17,30,457.0,38.0,1.3,20.4,98.0,395.93,310.66
2018,9,20,17,45,310.5,27.0,1.3,19.4,60.0,271.34,190.06
2018,9,20,18,0,164.0,16.0,1.3,18.4,22.0,113.14,0.0
2018,9,20,18,15,82.0,8.0,1.3,18.05,11.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,21,5,45,28.5,3.0,0.85,13.75,3.0,0.0,0.0
2018,9,21,6,0,57.0,6.0,0.8,13.8,6.0,5.46,0.0
2018,9,21,6,15,215.5,18.0,0.75,14.8,35.0,16.37,0.0
2018,9,21,6,30,374.0,30.0,0.7,15.8,64.0,24.82,14.39
2018,9,21,6,45,476.5,38.0,0.6,16.75,110.0,30.36,20.7
2018,9,21,7,0,579.0,46.0,0.5,17.7,156.0,35.85,25.89
2018,9,21,7,15,640.0,52.0,0.5,18.4,207.5,43.09,32.4
2018,9,21,7,30,701.0,58.0,0.5,19.1,259.0,46.97,35.77
2018,9,21,7,45,740.0,62.5,0.45,19.75,310.5,49.4,37.76
2018,9,21,8,0,779.0,67.0,0.4,20.4,362.0,51.8,39.64
2018,9,21,8,15,806.0,70.5,0.4,21.0,411.5,53.29,40.69
2018,9,21,8,30,833.0,74.0,0.4,21.6,461.0,54.75,41.69
2018,9,21,8,45,852.0,77.0,0.4,22.15,507.0,55.75,42.29
2018,9,21,9,0,871.0,80.0,0.4,22.7,553.0,93.46,52.31
2018,9,21,9,15,886.0,81.5,0.4,23.05,594.0,147.37,78.09
2018,9,21,9,30,901.0,83.0,0.4,23.4,635.0,202.53,116.43
2018,9,21,9,45,912.5,84.5,0.4,23.75,670.5,258.03,160.66
2018,9,21,10,0,924.0,86.0,0.4,24.1,706.0,313.99,207.22
2018,9,21,10,15,931.5,87.5,0.4,24.3,734.5,368.92,253.36
2018,9,21,10,30,939.0,89.0,0.4,24.5,763.0,423.44,298.34
2018,9,21,10,45,944.0,90.0,0.45,24.7,784.5,475.86,340.95
2018,9,21,11,0,949.0,91.0,0.5,24.9,806.0,527.17,381.5
2018,9,21,11,15,951.5,92.0,0.5,25.0,819.5,575.85,418.68
2018,9,21,11,30,954.0,93.0,0.5,25.1,833.0,622.76,453.46
2018,9,21,11,45,955.0,93.5,0.55,25.2,838.5,666.36,485.6
2018,9,21,12,0,956.0,94.0,0.6,25.3,844.0,707.67,515.48
2018,9,21,12,15,956.0,93.5,0.6,25.25,841.5,744.9,541.68
2018,9,21,12,30,956.0,93.0,0.6,25.2,839.0,779.4,564.79
2018,9,21,12,45,955.0,91.5,0.6,25.2,828.5,809.29,583.89
2018,9,21,13,0,954.0,90.0,0.6,25.2,818.0,836.06,601.01
2018,9,21,13,15,949.0,89.5,0.65,25.1,799.5,857.46,615.9
2018,9,21,13,30,944.0,89.0,0.7,25.0,781.0,875.41,628.8
2018,9,21,13,45,937.0,88.5,0.7,24.85,755.0,888.22,637.85
2018,9,21,14,0,930.0,88.0,0.7,24.7,729.0,897.47,644.87
2018,9,21,14,15,920.5,86.0,0.7,24.5,696.0,899.31,647.54
2018,9,21,14,30,911.0,84.0,0.7,24.3,663.0,897.56,648.2
2018,9,21,14,45,897.5,82.0,0.75,24.1,623.5,888.8,645.52
2018,9,21,15,0,884.0,80.0,0.8,23.9,584.0,876.63,640.82
2018,9,21,15,15,866.0,77.5,0.8,23.9,539.5,856.69,629.78
2018,9,21,15,30,848.0,75.0,0.8,23.9,495.0,841.93,622.23
2018,9,21,15,45,823.5,72.0,0.8,23.35,446.5,810.01,604.46
2018,9,21,16,0,799.0,69.0,0.8,22.8,398.0,775.62,584.81
2018,9,21,16,15,764.0,65.0,0.8,22.3,346.5,729.21,556.12
2018,9,21,16,30,729.0,61.0,0.8,21.8,295.0,681.35,525.36
2018,9,21,16,45,676.5,56.0,0.8,21.3,243.5,617.7,481.62
2018,9,21,17,0,624.0,51.0,0.8,20.8,192.0,560.57,440.18
2018,9,21,17,15,539.0,43.5,0.85,19.7,143.0,473.06,374.12
2018,9,21,17,30,454.0,36.0,0.9,18.6,94.0,389.67,305.24
2018,9,21,17,45,300.0,25.5,0.9,17.55,56.5,258.81,172.65
2018,9,21,18,0,146.0,15.0,0.9,16.5,19.0,100.82,0.0
2018,9,21,18,15,73.0,7.5,0.9,16.05,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,22,5,45,23.5,3.5,1.25,11.05,3.0,0.0,0.0
2018,9,22,6,0,47.0,7.0,1.2,11.2,6.0,0.0,0.0
2018,9,22,6,15,195.5,19.0,1.2,12.05,33.5,17.28,0.0
2018,9,22,6,30,344.0,31.0,1.2,12.9,61.0,25.87,15.14
2018,9,22,6,45,450.5,39.0,1.15,13.7,106.0,31.31,21.75
2018,9,22,7,0,557.0,47.0,1.1,14.5,151.0,36.73,26.99
2018,9,22,7,15,621.0,53.0,1.05,15.2,202.0,40.27,30.31
2018,9,22,7,30,685.0,59.0,1.0,15.9,253.0,47.87,37.04
2018,9,22,7,45,727.5,62.5,0.95,16.55,304.5,49.43,38.29
2018,9,22,8,0,770.0,66.0,0.9,17.2,356.0,51.05,39.52
2018,9,22,8,15,798.5,69.5,0.95,18.0,405.5,52.57,40.58
2018,9,22,8,30,827.0,73.0,1.0,18.8,455.0,54.07,41.6
2018,9,22,8,45,847.0,75.5,1.0,19.6,500.5,54.74,41.9
2018,9,22,9,0,867.0,78.0,1.0,20.4,546.0,89.98,51.16
2018,9,22,9,15,882.0,80.0,1.0,20.9,587.0,143.96,76.83
2018,9,22,9,30,897.0,82.0,1.0,21.4,628.0,199.21,115.52
2018,9,22,9,45,811.0,117.0,1.05,21.9,632.0,252.98,162.82
2018,9,22,10,0,725.0,152.0,1.1,22.4,636.0,299.61,205.62
2018,9,22,10,15,650.5,188.0,1.1,22.65,636.0,347.49,248.03
2018,9,22,10,30,576.0,224.0,1.1,22.9,636.0,387.59,282.85
2018,9,22,10,45,578.0,232.5,1.15,23.15,656.0,429.98,317.04
2018,9,22,11,0,580.0,241.0,1.2,23.4,676.0,471.94,350.07
2018,9,22,11,15,754.0,170.0,1.2,23.45,745.5,535.64,398.48
2018,9,22,11,30,928.0,99.0,1.2,23.5,815.0,611.27,455.19
2018,9,22,11,45,942.0,93.5,1.25,23.55,824.5,656.23,489.12
2018,9,22,12,0,956.0,88.0,1.3,23.6,834.0,699.7,521.59
2018,9,22,12,15,956.5,86.5,1.3,23.7,831.0,736.12,547.93
2018,9,22,12,30,957.0,85.0,1.3,23.8,828.0,769.78,570.98
2018,9,22,12,45,957.5,83.0,1.3,23.85,818.0,800.04,590.98
2018,9,22,13,0,958.0,81.0,1.3,23.9,808.0,827.24,608.94
2018,9,22,13,15,954.0,80.5,1.3,23.9,789.5,849.26,623.66
2018,9,22,13,30,950.0,80.0,1.3,23.9,771.0,867.87,636.27
2018,9,22,13,45,943.5,78.5,1.35,23.9,745.0,879.82,645.36
2018,9,22,14,0,937.0,77.0,1.4,23.9,719.0,888.16,652.32
2018,9,22,14,15,926.5,76.0,1.4,23.7,685.5,890.05,655.12
2018,9,22,14,30,916.0,75.0,1.4,23.5,652.0,888.35,655.81
2018,9,22,14,45,898.0,74.5,1.4,23.3,611.5,877.24,650.49
2018,9,22,15,0,880.0,74.0,1.4,23.1,571.0,862.79,643.16
2018,9,22,15,15,863.5,71.0,1.4,23.1,527.0,843.37,632.09
2018,9,22,15,30,847.0,68.0,1.4,23.1,483.0,820.91,618.99
2018,9,22,15,45,820.0,66.0,1.45,22.4,434.5,796.17,606.42
2018,9,22,16,0,793.0,64.0,1.5,21.7,386.0,761.09,586.25
2018,9,22,16,15,691.0,68.5,1.5,21.15,322.5,671.45,525.54
2018,9,22,16,30,589.0,73.0,1.5,20.6,259.0,588.81,467.83
2018,9,22,16,45,507.0,67.0,1.55,20.0,207.0,505.56,407.11
2018,9,22,17,0,425.0,61.0,1.6,19.4,155.0,424.61,344.37
2018,9,22,17,15,384.0,49.0,1.6,18.75,117.0,368.69,298.0
2018,9,22,17,30,343.0,37.0,1.6,18.1,79.0,314.59,248.95
2018,9,22,17,45,218.5,25.0,1.6,17.4,47.0,202.44,124.82
2018,9,22,18,0,94.0,13.0,1.6,16.7,15.0,67.57,0.0
2018,9,22,18,15,47.0,6.5,1.6,16.25,7.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,23,5,45,18.0,3.0,1.6,12.0,2.5,0.0,0.0
2018,9,23,6,0,36.0,6.0,1.6,12.0,5.0,0.0,0.0
2018,9,23,6,15,170.0,18.0,1.6,12.5,30.5,16.37,0.0
2018,9,23,6,30,304.0,30.0,1.6,13.0,56.0,24.99,14.07
2018,9,23,6,45,413.5,39.5,1.6,13.5,100.5,31.8,22.13
2018,9,23,7,0,523.0,49.0,1.6,14.0,145.0,38.47,28.54
2018,9,23,7,15,591.5,55.0,1.55,14.65,195.5,41.9,31.8
2018,9,23,7,30,660.0,61.0,1.5,15.3,246.0,45.32,34.86
2018,9,23,7,45,706.0,65.0,1.45,16.0,297.5,51.51,40.22
2018,9,23,8,0,752.0,69.0,1.4,16.7,349.0,53.44,41.7
2018,9,23,8,15,783.0,72.0,1.35,17.5,398.5,54.49,42.35
2018,9,23,8,30,814.0,75.0,1.3,18.3,448.0,55.56,42.99
2018,9,23,8,45,837.0,77.0,1.3,19.05,494.0,55.84,42.95
2018,9,23,9,0,860.0,79.0,1.3,19.8,540.0,88.47,51.27
2018,9,23,9,15,877.0,80.5,1.25,20.3,581.5,141.88,75.99
2018,9,23,9,30,894.0,82.0,1.2,20.8,623.0,196.76,114.16
2018,9,23,9,45,906.5,83.0,1.2,21.3,658.5,251.63,158.5
2018,9,23,10,0,919.0,84.0,1.2,21.8,694.0,307.03,205.6
2018,9,23,10,15,927.5,85.0,1.2,22.05,722.5,361.51,252.63
2018,9,23,10,30,936.0,86.0,1.2,22.3,751.0,415.66,298.71
2018,9,23,10,45,943.0,87.0,1.25,22.55,773.5,468.63,342.95
2018,9,23,11,0,950.0,88.0,1.3,22.8,796.0,520.67,385.24
2018,9,23,11,15,953.0,88.5,1.3,22.9,809.5,569.07,423.66
2018,9,23,11,30,956.0,89.0,1.3,23.0,823.0,615.72,459.67
2018,9,23,11,45,959.0,89.5,1.35,23.1,830.0,660.42,493.68
2018,9,23,12,0,962.0,90.0,1.4,23.2,837.0,702.97,525.41
2018,9,23,12,15,963.5,88.5,1.4,23.25,834.5,740.26,552.6
2018,9,23,12,30,965.0,87.0,1.4,23.3,832.0,774.86,576.66
2018,9,23,12,45,965.5,86.0,1.4,23.3,822.5,806.36,597.69
2018,9,23,13,0,966.0,85.0,1.4,23.3,813.0,834.81,616.67
2018,9,23,13,15,963.0,84.0,1.4,23.3,795.0,857.33,631.77
2018,9,23,13,30,960.0,83.0,1.4,23.3,777.0,876.42,644.76
2018,9,23,13,45,953.0,82.0,1.4,23.25,750.5,888.71,653.56
2018,9,23,14,0,946.0,81.0,1.4,23.2,724.0,897.36,660.22
2018,9,23,14,15,936.0,80.0,1.4,23.1,691.0,899.83,663.17
2018,9,23,14,30,926.0,79.0,1.4,23.0,658.0,898.68,663.99
2018,9,23,14,45,912.0,77.0,1.4,22.85,618.0,889.35,659.75
2018,9,23,15,0,898.0,75.0,1.4,22.7,578.0,876.56,653.43
2018,9,23,15,15,880.0,72.5,1.4,22.7,533.0,856.42,641.92
2018,9,23,15,30,862.0,70.0,1.4,22.7,488.0,833.25,628.4
2018,9,23,15,45,835.5,68.0,1.4,22.25,439.0,808.81,614.99
2018,9,23,16,0,809.0,66.0,1.4,21.8,390.0,773.94,594.02
2018,9,23,16,15,771.5,62.5,1.4,21.25,338.5,726.11,563.51
2018,9,23,16,30,734.0,59.0,1.4,20.7,287.0,676.93,530.84
2018,9,23,16,45,677.0,54.0,1.4,20.15,234.5,610.06,483.36
2018,9,23,17,0,620.0,49.0,1.4,19.6,182.0,543.57,433.44
2018,9,23,17,15,527.5,42.0,1.45,18.75,134.0,458.79,366.76
2018,9,23,17,30,435.0,35.0,1.5,17.9,86.0,372.03,291.56
2018,9,23,17,45,279.0,24.0,1.55,17.05,50.5,235.49,127.55
2018,9,23,18,0,123.0,13.0,1.6,16.2,15.0,84.28,0.0
2018,9,23,18,15,61.5,6.5,1.6,15.85,7.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,24,5,45,26.5,3.0,1.05,14.35,2.5,0.0,0.0
2018,9,24,6,0,53.0,6.0,1.0,14.5,5.0,0.0,0.0
2018,9,24,6,15,210.0,16.5,0.9,15.15,31.0,15.01,0.0
2018,9,24,6,30,367.0,27.0,0.8,15.8,57.0,22.35,11.45
2018,9,24,6,45,473.0,35.0,0.7,16.45,102.5,28.01,18.56
2018,9,24,7,0,579.0,43.0,0.6,17.1,148.0,36.69,26.62
2018,9,24,7,15,642.0,48.0,0.55,17.8,198.5,39.82,29.57
2018,9,24,7,30,705.0,53.0,0.5,18.5,249.0,42.99,32.37
2018,9,24,7,45,745.0,58.0,0.4,19.2,301.0,46.01,34.91
2018,9,24,8,0,785.0,63.0,0.3,19.9,353.0,48.96,37.3
2018,9,24,8,15,813.0,66.0,0.3,20.6,402.5,50.2,38.13
2018,9,24,8,30,841.0,69.0,0.3,21.3,452.0,51.44,38.95
2018,9,24,8,45,861.0,71.5,0.3,22.0,498.0,60.63,46.52
2018,9,24,9,0,881.0,74.0,0.3,22.7,544.0,83.77,47.5
2018,9,24,9,15,897.5,75.5,0.3,23.2,585.5,138.17,71.49
2018,9,24,9,30,914.0,77.0,0.3,23.7,627.0,193.99,109.14
2018,9,24,9,45,926.5,77.5,0.3,24.25,662.5,249.44,152.69
2018,9,24,10,0,939.0,78.0,0.3,24.8,698.0,305.4,198.89
2018,9,24,10,15,946.5,79.5,0.3,25.15,726.5,360.88,245.24
2018,9,24,10,30,954.0,81.0,0.3,25.5,755.0,415.92,290.4
2018,9,24,10,45,959.0,81.5,0.35,25.8,776.0,468.42,332.92
2018,9,24,11,0,964.0,82.0,0.4,26.1,797.0,519.73,373.32
2018,9,24,11,15,967.0,83.0,0.4,26.25,810.5,569.06,410.81
2018,9,24,11,30,970.0,84.0,0.4,26.4,824.0,616.62,445.86
2018,9,24,11,45,971.0,84.5,0.45,26.55,829.5,660.55,478.05
2018,9,24,12,0,972.0,85.0,0.5,26.7,835.0,702.14,507.92
2018,9,24,12,15,971.5,84.5,0.55,26.7,832.0,739.24,534.57
2018,9,24,12,30,971.0,84.0,0.6,26.7,829.0,773.52,558.21
2018,9,24,12,45,968.5,83.5,0.65,26.7,818.0,803.35,578.04
2018,9,24,13,0,966.0,83.0,0.7,26.7,807.0,829.98,595.9
2018,9,24,13,15,961.5,82.0,0.7,26.6,788.0,851.2,609.82
2018,9,24,13,30,957.0,81.0,0.7,26.5,769.0,868.93,621.68
2018,9,24,13,45,950.0,80.0,0.75,26.35,742.5,881.05,631.2
2018,9,24,14,0,943.0,79.0,0.8,26.2,716.0,889.56,638.66
2018,9,24,14,15,933.0,78.5,0.8,26.0,683.0,892.48,642.05
2018,9,24,14,30,923.0,78.0,0.8,25.8,650.0,891.83,643.41
2018,9,24,14,45,909.0,76.0,0.8,25.6,610.0,882.43,639.4
2018,9,24,15,0,895.0,74.0,0.8,25.4,570.0,869.6,633.39
2018,9,24,15,15,877.0,71.5,0.8,25.4,525.5,849.45,622.25
2018,9,24,15,30,859.0,69.0,0.8,25.4,481.0,826.28,609.18
2018,9,24,15,45,833.5,66.0,0.8,24.8,432.0,801.37,596.23
2018,9,24,16,0,808.0,63.0,0.8,24.2,383.0,766.06,575.92
2018,9,24,16,15,771.0,59.5,0.8,23.6,331.5,718.75,546.7
2018,9,24,16,30,734.0,56.0,0.8,23.0,280.0,670.13,515.35
2018,9,24,16,45,678.0,51.5,0.85,22.35,228.5,604.91,470.84
2018,9,24,17,0,622.0,47.0,0.9,21.7,177.0,540.04,423.63
2018,9,24,17,15,530.0,39.5,0.95,20.75,129.0,455.06,358.04
2018,9,24,17,30,438.0,32.0,1.0,19.8,81.0,368.8,283.52
2018,9,24,17,45,272.5,21.5,1.05,18.9,46.5,225.26,94.76
2018,9,24,18,0,107.0,11.0,1.1,18.0,12.0,72.61,0.0
2018,9,24,18,15,53.5,5.5,1.1,17.75,6.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,25,5,45,15.0,2.0,0.65,12.75,1.5,0.0,0.0
2018,9,25,6,0,30.0,4.0,0.6,12.8,3.0,0.0,0.0
2018,9,25,6,15,198.5,15.5,0.55,13.75,29.5,14.1,0.0
2018,9,25,6,30,367.0,27.0,0.5,14.7,56.0,22.48,11.17
2018,9,25,6,45,478.5,34.5,0.45,15.65,101.5,27.69,18.31
2018,9,25,7,0,590.0,42.0,0.4,16.6,147.0,35.9,25.97
2018,9,25,7,15,654.0,47.0,0.35,17.4,198.0,39.08,28.98
2018,9,25,7,30,718.0,52.0,0.3,18.2,249.0,42.29,31.82
2018,9,25,7,45,759.5,56.0,0.25,19.0,301.0,44.55,33.68
2018,9,25,8,0,801.0,60.0,0.2,19.8,353.0,46.79,35.44
2018,9,25,8,15,829.0,63.0,0.2,20.55,403.0,48.14,36.38
2018,9,25,8,30,857.0,66.0,0.2,21.3,453.0,57.02,43.76
2018,9,25,8,45,877.0,68.0,0.2,22.1,499.0,58.38,44.58
2018,9,25,9,0,897.0,70.0,0.2,22.9,545.0,79.48,44.9
2018,9,25,9,15,911.0,72.5,0.2,23.55,586.5,135.16,68.9
2018,9,25,9,30,925.0,75.0,0.2,24.2,628.0,192.01,106.86
2018,9,25,9,45,935.0,76.5,0.25,24.8,663.0,248.26,150.88
2018,9,25,10,0,945.0,78.0,0.3,25.4,698.0,304.77,197.54
2018,9,25,10,15,952.5,79.0,0.3,25.75,726.5,360.14,243.73
2018,9,25,10,30,960.0,80.0,0.3,26.1,755.0,415.03,288.75
2018,9,25,10,45,965.0,81.0,0.3,26.4,776.0,468.18,331.32
2018,9,25,11,0,970.0,82.0,0.3,26.7,797.0,520.16,371.62
2018,9,25,11,15,973.0,82.0,0.35,26.9,810.0,568.84,408.95
2018,9,25,11,30,976.0,82.0,0.4,27.1,823.0,615.68,443.94
2018,9,25,11,45,976.0,82.5,0.4,27.25,827.5,659.18,475.18
2018,9,25,12,0,976.0,83.0,0.4,27.4,832.0,700.23,503.92
2018,9,25,12,15,974.0,83.0,0.45,27.45,828.5,736.86,530.03
2018,9,25,12,30,972.0,83.0,0.5,27.5,825.0,770.55,553.16
2018,9,25,12,45,968.0,83.5,0.55,27.5,813.5,800.24,572.81
2018,9,25,13,0,964.0,84.0,0.6,27.5,802.0,826.68,590.47
2018,9,25,13,15,959.0,83.0,0.6,27.4,782.5,847.42,604.0
2018,9,25,13,30,954.0,82.0,0.6,27.3,763.0,864.66,615.49
2018,9,25,13,45,947.0,81.0,0.65,27.2,736.5,876.7,624.81
2018,9,25,14,0,940.0,80.0,0.7,27.1,710.0,885.13,632.1
2018,9,25,14,15,930.0,79.0,0.7,26.85,677.0,887.43,635.2
2018,9,25,14,30,920.0,78.0,0.7,26.6,644.0,886.14,636.28
2018,9,25,14,45,906.5,75.5,0.7,26.4,604.0,876.54,632.17
2018,9,25,15,0,893.0,73.0,0.7,26.2,564.0,863.48,626.05
2018,9,25,15,15,874.5,71.0,0.7,26.2,519.5,843.52,615.09
2018,9,25,15,30,856.0,69.0,0.7,26.2,475.0,820.59,602.23
2018,9,25,15,45,830.0,66.0,0.7,25.45,426.0,795.29,589.41
2018,9,25,16,0,804.0,63.0,0.7,24.7,377.0,759.67,569.27
2018,9,25,16,15,766.5,59.5,0.8,23.9,326.0,712.11,541.69
2018,9,25,16,30,729.0,56.0,0.9,23.1,275.0,663.28,511.57
2018,9,25,16,45,672.0,51.0,0.95,22.3,223.5,596.95,466.06
2018,9,25,17,0,615.0,46.0,1.0,21.5,172.0,531.1,417.81
2018,9,25,17,15,519.5,39.0,1.05,20.6,124.5,445.07,350.59
2018,9,25,17,30,424.0,32.0,1.1,19.7,77.0,357.78,273.23
2018,9,25,17,45,261.0,21.0,1.15,18.75,44.0,213.64,53.01
2018,9,25,18,0,98.0,10.0,1.2,17.8,11.0,66.05,0.0
2018,9,25,18,15,49.0,5.0,1.2,17.45,5.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,26,5,45,14.0,2.0,0.7,13.55,1.5,0.0,0.0
2018,9,26,6,0,28.0,4.0,0.7,13.5,3.0,0.0,0.0
2018,9,26,6,15,189.5,15.0,0.6,14.35,28.0,13.64,0.0
2018,9,26,6,30,351.0,26.0,0.5,15.2,53.0,21.63,9.94
2018,9,26,6,45,462.0,34.5,0.4,16.05,98.0,27.76,18.29
2018,9,26,7,0,573.0,43.0,0.3,16.9,143.0,33.79,24.08
2018,9,26,7,15,637.5,49.0,0.25,17.7,194.0,40.92,30.56
2018,9,26,7,30,702.0,55.0,0.2,18.5,245.0,44.91,34.08
2018,9,26,7,45,742.5,59.5,0.2,19.3,296.5,47.44,36.17
2018,9,26,8,0,783.0,64.0,0.2,20.1,348.0,49.95,38.14
2018,9,26,8,15,811.5,67.0,0.2,20.85,397.5,51.16,38.94
2018,9,26,8,30,840.0,70.0,0.2,21.6,447.0,52.37,39.72
2018,9,26,8,45,814.0,84.0,0.2,22.4,480.0,61.13,46.89
2018,9,26,9,0,788.0,98.0,0.2,23.2,513.0,85.92,52.8
2018,9,26,9,15,805.5,100.5,0.2,23.85,552.5,136.49,74.15
2018,9,26,9,30,823.0,103.0,0.2,24.5,592.0,188.83,108.58
2018,9,26,9,45,818.5,111.5,0.2,25.15,621.5,243.04,151.01
2018,9,26,10,0,814.0,120.0,0.2,25.8,651.0,296.32,194.64
2018,9,26,10,15,741.5,153.5,0.25,26.2,653.0,342.62,235.29
2018,9,26,10,30,669.0,187.0,0.3,26.6,655.0,386.64,272.65
2018,9,26,10,45,669.5,194.5,0.3,27.05,674.0,431.92,307.92
2018,9,26,11,0,670.0,202.0,0.3,27.5,693.0,476.43,341.51
2018,9,26,11,15,714.0,187.5,0.3,27.7,719.0,523.34,376.15
2018,9,26,11,30,758.0,173.0,0.3,27.9,745.0,572.21,411.42
2018,9,26,11,45,762.5,173.5,0.35,28.15,752.0,612.62,440.46
2018,9,26,12,0,767.0,174.0,0.4,28.4,759.0,651.51,467.94
2018,9,26,12,15,854.5,135.0,0.4,28.5,784.5,706.27,506.15
2018,9,26,12,30,942.0,96.0,0.4,28.6,810.0,759.59,542.73
2018,9,26,12,45,897.5,113.0,0.45,28.65,785.5,775.14,552.89
2018,9,26,13,0,853.0,130.0,0.5,28.7,761.0,791.16,563.98
2018,9,26,13,15,763.5,160.0,0.5,28.6,714.5,779.23,556.83
2018,9,26,13,30,674.0,190.0,0.5,28.5,668.0,758.85,543.61
2018,9,26,13,45,648.5,189.0,0.55,28.45,635.5,753.72,542.3
2018,9,26,14,0,623.0,188.0,0.6,28.4,603.0,745.16,538.53
2018,9,26,14,15,678.0,158.0,0.65,28.15,589.0,771.03,558.82
2018,9,26,14,30,733.0,128.0,0.7,27.9,575.0,792.87,575.18
2018,9,26,14,45,682.5,132.5,0.75,27.6,528.0,760.69,556.59
2018,9,26,15,0,632.0,137.0,0.8,27.3,481.0,725.51,536.35
2018,9,26,15,15,493.0,156.5,0.8,27.3,411.5,622.8,467.05
2018,9,26,15,30,354.0,176.0,0.8,27.3,342.0,512.08,389.28
2018,9,26,15,45,334.0,158.0,0.85,26.45,301.5,473.89,365.51
2018,9,26,16,0,314.0,140.0,0.9,25.6,261.0,434.58,339.35
2018,9,26,16,15,459.5,104.0,0.9,24.8,253.5,519.43,406.76
2018,9,26,16,30,605.0,68.0,0.9,24.0,246.0,585.37,456.33
2018,9,26,16,45,569.5,60.0,0.95,23.15,202.0,535.1,420.13
2018,9,26,17,0,534.0,52.0,1.0,22.3,158.0,484.76,382.37
2018,9,26,17,15,437.0,43.0,1.0,21.35,113.0,391.33,307.77
2018,9,26,17,30,340.0,34.0,1.0,20.4,68.0,302.78,228.38
2018,9,26,17,45,203.5,21.5,1.0,19.45,38.5,174.27,0.0
2018,9,26,18,0,67.0,9.0,1.0,18.5,9.0,46.87,0.0
2018,9,26,18,15,33.5,4.5,1.0,18.2,4.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,27,5,45,8.5,1.5,1.1,15.65,1.0,0.0,0.0
2018,9,27,6,0,17.0,3.0,1.1,15.7,2.0,0.0,0.0
2018,9,27,6,15,142.0,15.5,0.9,16.3,24.5,14.1,0.0
2018,9,27,6,30,267.0,28.0,0.7,16.9,47.0,23.61,10.49
2018,9,27,6,45,379.0,38.0,0.55,17.5,89.5,30.9,20.76
2018,9,27,7,0,491.0,48.0,0.4,18.1,132.0,38.03,27.58
2018,9,27,7,15,496.0,60.0,0.4,18.85,169.0,46.29,35.04
2018,9,27,7,30,501.0,72.0,0.4,19.6,206.0,54.09,41.88
2018,9,27,7,45,529.0,83.5,0.35,20.35,250.5,61.18,47.89
2018,9,27,8,0,557.0,95.0,0.3,21.1,295.0,67.92,53.43
2018,9,27,8,15,554.0,110.5,0.3,21.7,333.0,77.25,61.08
2018,9,27,8,30,551.0,126.0,0.3,22.3,371.0,86.11,68.2
2018,9,27,8,45,616.5,124.0,0.35,22.95,424.5,81.91,64.26
2018,9,27,9,0,682.0,122.0,0.4,23.6,478.0,91.44,59.64
2018,9,27,9,15,692.0,128.5,0.4,23.95,514.0,139.06,80.75
2018,9,27,9,30,702.0,135.0,0.4,24.3,550.0,187.79,113.25
2018,9,27,9,45,733.5,134.5,0.45,24.7,590.0,236.39,150.01
2018,9,27,10,0,765.0,134.0,0.5,25.1,630.0,287.89,191.35
2018,9,27,10,15,675.5,174.5,0.5,25.35,626.0,337.45,234.88
2018,9,27,10,30,586.0,215.0,0.5,25.6,622.0,377.74,269.68
2018,9,27,10,45,630.5,207.0,0.55,25.85,656.5,424.78,306.26
2018,9,27,11,0,675.0,199.0,0.6,26.1,691.0,474.67,344.38
2018,9,27,11,15,676.0,203.5,0.6,26.15,703.5,516.13,375.94
2018,9,27,11,30,677.0,208.0,0.6,26.2,716.0,556.46,405.91
2018,9,27,11,45,718.5,190.0,0.6,26.25,732.5,599.51,437.45
2018,9,27,12,0,760.0,172.0,0.6,26.3,749.0,643.28,468.94
2018,9,27,12,15,830.0,139.5,0.6,26.3,767.0,691.94,503.75
2018,9,27,12,30,900.0,107.0,0.6,26.3,785.0,738.25,536.62
2018,9,27,12,45,795.5,151.0,0.65,26.25,744.0,739.78,537.5
2018,9,27,13,0,691.0,195.0,0.7,26.2,703.0,733.23,533.21
2018,9,27,13,15,669.5,197.0,0.7,26.1,679.0,740.74,539.3
2018,9,27,13,30,648.0,199.0,0.7,26.0,655.0,744.83,542.92
2018,9,27,13,45,658.5,185.0,0.75,25.85,634.0,755.73,552.65
2018,9,27,14,0,669.0,171.0,0.8,25.7,613.0,763.8,560.53
2018,9,27,14,15,623.5,175.0,0.8,25.4,571.0,740.81,546.41
2018,9,27,14,30,578.0,179.0,0.8,25.1,529.0,708.11,526.14
2018,9,27,14,45,428.5,203.0,0.85,24.8,453.0,613.53,461.33
2018,9,27,15,0,279.0,227.0,0.9,24.5,377.0,502.75,383.05
2018,9,27,15,15,376.5,185.5,0.9,24.5,370.5,539.62,414.44
2018,9,27,15,30,474.0,144.0,0.9,24.5,364.0,589.98,453.48
2018,9,27,15,45,541.5,116.5,0.9,23.6,342.0,617.26,476.57
2018,9,27,16,0,609.0,89.0,0.9,22.7,320.0,633.29,490.71
2018,9,27,16,15,485.0,88.0,0.9,22.1,255.5,524.42,413.49
2018,9,27,16,30,361.0,87.0,0.9,21.5,191.0,413.32,330.57
2018,9,27,16,45,334.0,74.5,0.9,20.9,156.0,371.25,298.8
2018,9,27,17,0,307.0,62.0,0.9,20.3,121.0,329.69,264.98
2018,9,27,17,15,244.0,47.5,0.9,19.7,85.5,261.66,207.81
2018,9,27,17,30,181.0,33.0,0.9,19.1,50.0,198.1,147.56
2018,9,27,17,45,103.5,19.0,0.9,18.5,27.5,108.81,0.0
2018,9,27,18,0,26.0,5.0,0.9,17.9,5.0,19.46,0.0
2018,9,27,18,15,13.0,2.5,0.9,17.6,2.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,28,5,45,5.5,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,28,6,0,11.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,28,6,15,11.0,5.5,0.5,13.8,6.0,5.0,0.0
2018,9,28,6,30,11.0,11.0,0.5,14.3,12.0,9.87,0.77
2018,9,28,6,45,5.5,20.5,0.5,14.75,21.0,18.05,9.93
2018,9,28,7,0,0.0,30.0,0.5,15.2,30.0,26.43,17.72
2018,9,28,7,15,9.0,53.0,0.5,15.65,55.5,46.36,35.59
2018,9,28,7,30,18.0,76.0,0.5,16.1,81.0,63.6,50.87
2018,9,28,7,45,152.0,104.0,0.5,16.5,157.5,81.67,66.59
2018,9,28,8,0,286.0,132.0,0.5,16.9,234.0,96.64,79.3
2018,9,28,8,15,367.0,134.5,0.5,17.4,284.5,92.43,75.26
2018,9,28,8,30,448.0,137.0,0.5,17.9,335.0,92.71,75.13
2018,9,28,8,45,420.5,164.0,0.5,18.35,365.0,108.27,88.0
2018,9,28,9,0,393.0,191.0,0.5,18.8,395.0,130.82,97.13
2018,9,28,9,15,561.0,157.0,0.5,19.1,473.0,148.8,95.23
2018,9,28,9,30,729.0,123.0,0.5,19.4,551.0,181.15,109.25
2018,9,28,9,45,803.5,106.5,0.55,19.65,603.5,232.56,147.39
2018,9,28,10,0,878.0,90.0,0.6,19.9,656.0,290.94,193.95
2018,9,28,10,15,886.0,91.0,0.6,20.0,683.0,343.0,238.87
2018,9,28,10,30,894.0,92.0,0.6,20.1,710.0,394.7,283.04
2018,9,28,10,45,898.5,93.5,0.6,20.15,730.0,444.82,325.1
2018,9,28,11,0,903.0,95.0,0.6,20.2,750.0,493.84,365.1
2018,9,28,11,15,906.5,95.5,0.6,20.15,762.5,540.18,402.12
2018,9,28,11,30,910.0,96.0,0.6,20.1,775.0,584.89,436.89
2018,9,28,11,45,910.5,96.5,0.6,20.05,779.5,626.03,468.19
2018,9,28,12,0,911.0,97.0,0.6,20.0,784.0,664.92,497.16
2018,9,28,12,15,912.0,95.5,0.65,19.95,781.0,699.84,523.49
2018,9,28,12,30,913.0,94.0,0.7,19.9,778.0,732.15,547.68
2018,9,28,12,45,913.5,92.0,0.7,19.85,768.0,760.85,567.22
2018,9,28,13,0,914.0,90.0,0.7,19.8,758.0,786.62,584.56
2018,9,28,13,15,909.5,89.0,0.75,19.7,739.5,806.5,598.99
2018,9,28,13,30,905.0,88.0,0.8,19.6,721.0,823.06,611.42
2018,9,28,13,45,898.0,87.0,0.8,19.45,695.5,834.24,619.8
2018,9,28,14,0,891.0,86.0,0.8,19.3,670.0,841.99,626.12
2018,9,28,14,15,881.0,84.0,0.8,19.1,637.5,842.67,628.1
2018,9,28,14,30,871.0,82.0,0.8,18.9,605.0,839.9,628.04
2018,9,28,14,45,857.0,80.0,0.8,18.7,566.5,830.38,623.67
2018,9,28,15,0,843.0,78.0,0.8,18.5,528.0,817.65,617.32
2018,9,28,15,15,823.0,75.5,0.8,18.5,484.5,804.0,609.97
2018,9,28,15,30,803.0,73.0,0.8,18.5,441.0,779.77,595.39
2018,9,28,15,45,776.0,70.0,0.8,17.75,394.0,746.5,576.06
2018,9,28,16,0,749.0,67.0,0.8,17.0,347.0,711.0,554.65
2018,9,28,16,15,710.5,62.0,0.8,16.5,297.5,662.01,522.12
2018,9,28,16,30,672.0,57.0,0.8,16.0,248.0,611.92,487.39
2018,9,28,16,45,587.5,53.5,0.8,15.45,196.5,535.1,430.61
2018,9,28,17,0,503.0,50.0,0.8,14.9,145.0,455.76,368.65
2018,9,28,17,15,306.0,41.0,0.8,14.35,93.5,296.45,238.64
2018,9,28,17,30,109.0,32.0,0.8,13.8,42.0,135.54,99.44
2018,9,28,17,45,72.0,19.0,0.75,13.25,23.5,60.83,0.0
2018,9,28,18,0,35.0,6.0,0.7,12.7,5.0,0.0,0.0
2018,9,28,18,15,17.5,3.0,0.7,12.6,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,29,5,45,2.0,0.5,0.8,12.05,0.5,0.0,0.0
2018,9,29,6,0,4.0,1.0,0.8,12.1,1.0,0.0,0.0
2018,9,29,6,15,4.0,3.0,0.85,12.3,3.0,2.73,0.0
2018,9,29,6,30,4.0,5.0,0.9,12.5,5.0,4.47,0.0
2018,9,29,6,45,68.5,10.5,0.9,12.7,21.5,8.0,1.27
2018,9,29,7,0,133.0,16.0,0.9,12.9,38.0,11.25,4.38
2018,9,29,7,15,66.5,15.0,0.95,13.15,26.0,10.97,4.23
2018,9,29,7,30,0.0,14.0,1.0,13.4,14.0,12.3,5.47
2018,9,29,7,45,0.0,16.5,1.05,13.65,16.5,14.51,7.46
2018,9,29,8,0,0.0,19.0,1.1,13.9,19.0,16.72,9.42
2018,9,29,8,15,0.0,26.0,1.1,14.25,26.0,22.9,14.9
2018,9,29,8,30,0.0,33.0,1.1,14.6,33.0,29.09,20.33
2018,9,29,8,45,0.0,41.5,1.1,14.95,41.5,36.63,26.88
2018,9,29,9,0,0.0,50.0,1.1,15.3,50.0,44.17,31.72
2018,9,29,9,15,0.0,49.5,1.1,15.65,49.5,43.74,31.21
2018,9,29,9,30,0.0,49.0,1.1,16.0,49.0,43.32,30.72
2018,9,29,9,45,0.0,60.0,1.1,16.35,60.0,53.1,38.71
2018,9,29,10,0,0.0,71.0,1.1,16.7,71.0,62.89,46.64
2018,9,29,10,15,0.0,92.0,1.15,16.9,92.0,81.6,61.83
2018,9,29,10,30,0.0,113.0,1.2,17.1,113.0,99.8,76.45
2018,9,29,10,45,0.0,107.0,1.2,17.3,107.0,94.72,72.14
2018,9,29,11,0,0.0,101.0,1.2,17.5,101.0,89.56,67.83
2018,9,29,11,15,0.5,109.5,1.2,17.5,110.0,97.28,74.03
2018,9,29,11,30,1.0,118.0,1.2,17.5,119.0,105.1,80.28
2018,9,29,11,45,0.5,107.0,1.2,17.55,107.5,95.24,72.28
2018,9,29,12,0,0.0,96.0,1.2,17.6,96.0,85.25,64.19
2018,9,29,12,15,0.0,97.0,1.2,17.55,97.0,86.15,64.95
2018,9,29,12,30,0.0,98.0,1.2,17.5,98.0,87.05,65.7
2018,9,29,12,45,1.0,112.0,1.2,17.45,112.5,100.32,76.51
2018,9,29,13,0,2.0,126.0,1.2,17.4,127.0,113.78,87.45
2018,9,29,13,15,1.5,110.5,1.2,17.3,111.5,99.5,76.0
2018,9,29,13,30,1.0,95.0,1.2,17.2,96.0,85.11,64.46
2018,9,29,13,45,120.0,115.5,1.2,17.05,193.5,220.68,177.62
2018,9,29,14,0,239.0,136.0,1.2,16.9,291.0,358.62,288.06
2018,9,29,14,15,267.0,157.5,1.2,16.75,323.0,412.5,329.35
2018,9,29,14,30,295.0,179.0,1.2,16.6,355.0,449.6,358.42
2018,9,29,14,45,234.0,173.0,1.15,16.4,306.5,395.86,316.92
2018,9,29,15,0,173.0,167.0,1.1,16.2,258.0,326.25,263.08
2018,9,29,15,15,91.5,130.5,1.1,16.2,178.5,218.12,176.61
2018,9,29,15,30,10.0,94.0,1.1,16.2,99.0,92.59,72.32
2018,9,29,15,45,132.5,100.0,1.1,15.8,149.5,232.59,192.15
2018,9,29,16,0,255.0,106.0,1.1,15.4,200.0,340.03,281.43
2018,9,29,16,15,174.5,92.0,1.05,15.1,152.0,257.85,213.65
2018,9,29,16,30,94.0,78.0,1.0,14.8,104.0,164.27,135.58
2018,9,29,16,45,47.0,53.0,0.95,14.55,66.0,97.53,78.64
2018,9,29,17,0,0.0,28.0,0.9,14.3,28.0,24.65,15.32
2018,9,29,17,15,0.0,19.5,0.85,14.05,19.5,17.15,8.7
2018,9,29,17,30,0.0,11.0,0.8,13.8,11.0,9.66,1.62
2018,9,29,17,45,3.5,6.5,0.75,13.55,6.5,8.01,0.0
2018,9,29,18,0,7.0,2.0,0.7,13.3,2.0,0.0,0.0
2018,9,29,18,15,3.5,1.0,0.7,13.2,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
