Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,8,45,855.0,58.0,0.5,16.6,432.0,51.35,39.71
2018,10,10,9,0,877.0,60.0,0.5,17.3,476.0,52.85,40.78
2018,10,10,9,15,890.0,62.5,0.5,17.75,514.5,93.85,48.24
2018,10,10,9,30,903.0,65.0,0.5,18.2,553.0,148.41,78.65
2018,10,10,9,45,911.5,67.0,0.5,18.65,585.5,202.63,119.12
2018,10,10,10,0,920.0,69.0,0.5,19.1,618.0,256.9,164.23
2018,10,10,10,15,928.0,70.5,0.5,19.4,645.0,310.47,210.42
2018,10,10,10,30,936.0,72.0,0.5,19.7,672.0,363.58,256.16
2018,10,10,10,45,941.5,72.5,0.5,19.95,691.5,414.23,299.26
2018,10,10,11,0,947.0,73.0,0.5,20.2,711.0,463.7,340.27
2018,10,10,11,15,950.0,73.5,0.55,20.35,722.5,510.61,378.7
2018,10,10,11,30,953.0,74.0,0.6,20.5,734.0,555.69,414.73
2018,10,10,11,45,953.5,74.5,0.65,20.65,738.0,597.39,447.41
2018,10,10,12,0,954.0,75.0,0.7,20.8,742.0,636.69,477.61
2018,10,10,12,15,951.5,75.5,0.75,20.8,737.5,671.57,504.39
2018,10,10,12,30,949.0,76.0,0.8,20.8,733.0,703.55,528.72
2018,10,10,12,45,944.0,76.0,0.8,20.8,720.5,730.29,548.43
2018,10,10,13,0,939.0,76.0,0.8,20.8,708.0,753.77,564.44
2018,10,10,13,15,932.5,76.5,0.85,20.75,688.5,773.38,578.76
2018,10,10,13,30,926.0,77.0,0.9,20.7,669.0,789.58,590.97
2018,10,10,13,45,917.0,75.5,0.95,20.6,641.5,798.2,598.39
2018,10,10,14,0,908.0,74.0,1.0,20.5,614.0,803.26,603.67
2018,10,10,14,15,895.0,73.0,1.0,20.3,580.5,802.24,604.58
2018,10,10,14,30,882.0,72.0,1.0,20.1,547.0,797.78,603.38
2018,10,10,14,45,864.5,70.5,1.0,19.95,507.5,785.81,597.08
2018,10,10,15,0,847.0,69.0,1.0,19.8,468.0,770.68,588.75
2018,10,10,15,15,823.0,66.0,1.0,19.8,423.5,752.72,578.09
2018,10,10,15,30,799.0,63.0,1.0,19.8,379.0,724.93,560.41
2018,10,10,15,45,764.0,60.0,1.0,19.1,331.5,686.2,536.01
2018,10,10,16,0,729.0,57.0,1.0,18.4,284.0,645.62,509.35
2018,10,10,16,15,675.5,53.0,1.05,17.7,235.0,588.65,469.55
2018,10,10,16,30,622.0,49.0,1.1,17.0,186.0,531.22,426.99
2018,10,10,16,45,535.0,42.5,1.1,16.25,139.0,455.1,366.49
2018,10,10,17,0,448.0,36.0,1.1,15.5,92.0,376.35,298.71
2018,10,10,17,15,294.0,25.5,1.1,14.85,55.5,250.14,168.25
2018,10,10,17,30,140.0,15.0,1.1,14.2,19.0,96.09,0.0
2018,10,10,17,45,70.0,7.5,1.15,13.55,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,11,6,15,29.0,5.5,0.75,10.15,6.5,0.0,0.0
2018,10,11,6,30,58.0,11.0,0.7,10.5,13.0,10.01,0.0
2018,10,11,6,45,97.0,25.5,0.6,10.85,35.0,20.73,9.85
2018,10,11,7,0,136.0,40.0,0.5,11.2,57.0,32.03,22.45
2018,10,11,7,15,220.0,53.5,0.45,11.9,95.5,40.45,30.52
2018,10,11,7,30,304.0,67.0,0.4,12.6,134.0,49.94,39.26
2018,10,11,7,45,190.0,92.5,0.35,13.25,138.0,70.07,57.21
2018,10,11,8,0,76.0,118.0,0.3,13.9,142.0,93.69,77.79
2018,10,11,8,15,82.0,137.5,0.3,14.55,167.0,107.85,89.69
2018,10,11,8,30,88.0,157.0,0.3,15.2,192.0,121.69,101.08
2018,10,11,8,45,116.0,177.0,0.3,15.8,228.5,129.41,107.08
2018,10,11,9,0,144.0,197.0,0.3,16.4,265.0,141.98,117.11
2018,10,11,9,15,204.0,206.5,0.3,16.85,311.5,160.56,120.94
2018,10,11,9,30,264.0,216.0,0.3,17.3,358.0,182.29,131.99
2018,10,11,9,45,554.5,154.5,0.35,17.7,476.0,198.57,131.2
2018,10,11,10,0,845.0,93.0,0.4,18.1,594.0,251.33,162.98
2018,10,11,10,15,882.0,85.5,0.4,18.4,628.5,307.81,210.03
2018,10,11,10,30,919.0,78.0,0.4,18.7,663.0,360.57,254.52
2018,10,11,10,45,924.5,79.0,0.4,19.0,682.5,410.86,297.26
2018,10,11,11,0,930.0,80.0,0.4,19.3,702.0,460.01,337.94
2018,10,11,11,15,933.0,80.5,0.4,19.5,713.5,506.22,375.36
2018,10,11,11,30,936.0,81.0,0.4,19.7,725.0,550.64,410.31
2018,10,11,11,45,937.0,81.0,0.4,19.85,729.0,591.53,441.79
2018,10,11,12,0,938.0,81.0,0.4,20.0,733.0,630.08,470.77
2018,10,11,12,15,937.5,81.0,0.4,20.1,729.0,665.2,496.75
2018,10,11,12,30,937.0,81.0,0.4,20.2,725.0,697.58,520.29
2018,10,11,12,45,934.5,80.0,0.4,20.25,713.0,724.71,539.98
2018,10,11,13,0,932.0,79.0,0.4,20.3,701.0,748.69,556.28
2018,10,11,13,15,926.5,77.5,0.4,20.3,681.0,766.72,568.52
2018,10,11,13,30,921.0,76.0,0.4,20.3,661.0,781.33,578.67
2018,10,11,13,45,913.0,75.0,0.45,20.3,634.5,791.14,586.69
2018,10,11,14,0,905.0,74.0,0.5,20.3,608.0,797.47,592.65
2018,10,11,14,15,893.5,73.0,0.55,20.15,575.0,797.6,595.04
2018,10,11,14,30,882.0,72.0,0.6,20.0,542.0,794.33,595.37
2018,10,11,14,45,865.0,70.0,0.7,19.85,502.5,782.16,590.65
2018,10,11,15,0,848.0,68.0,0.8,19.7,463.0,766.82,583.77
2018,10,11,15,15,824.0,65.0,0.8,19.7,418.5,748.83,573.15
2018,10,11,15,30,800.0,62.0,0.8,19.7,374.0,721.08,555.57
2018,10,11,15,45,766.5,58.5,0.9,19.05,326.5,682.94,532.8
2018,10,11,16,0,733.0,55.0,1.0,18.4,279.0,642.92,507.46
2018,10,11,16,15,682.5,50.5,1.1,17.65,230.5,587.68,469.26
2018,10,11,16,30,632.0,46.0,1.2,16.9,182.0,531.99,428.1
2018,10,11,16,45,547.5,39.5,1.3,16.15,135.5,450.77,363.92
2018,10,11,17,0,463.0,33.0,1.4,15.4,89.0,380.57,301.79
2018,10,11,17,15,306.0,23.5,1.45,14.75,53.5,251.62,157.41
2018,10,11,17,30,149.0,14.0,1.5,14.1,18.0,99.86,0.0
2018,10,11,17,45,74.5,7.0,1.5,13.45,9.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,12,6,15,91.0,7.5,0.8,11.3,10.0,0.0,0.0
2018,10,12,6,30,182.0,15.0,0.8,11.9,20.0,13.64,0.0
2018,10,12,6,45,351.5,24.0,0.8,12.45,58.5,19.8,8.43
2018,10,12,7,0,521.0,33.0,0.8,13.0,97.0,29.09,19.62
2018,10,12,7,15,604.0,38.5,0.75,13.8,145.0,32.91,23.56
2018,10,12,7,30,687.0,44.0,0.7,14.6,193.0,36.81,27.25
2018,10,12,7,45,736.5,48.5,0.65,15.4,243.5,39.71,29.87
2018,10,12,8,0,786.0,53.0,0.6,16.2,294.0,42.6,32.35
2018,10,12,8,15,818.0,55.5,0.55,17.0,342.0,43.77,33.22
2018,10,12,8,30,850.0,58.0,0.5,17.8,390.0,51.37,39.68
2018,10,12,8,45,870.5,59.5,0.45,18.6,433.5,52.57,40.46
2018,10,12,9,0,891.0,61.0,0.4,19.4,477.0,53.71,41.18
2018,10,12,9,15,908.0,62.5,0.35,20.0,517.0,90.07,46.29
2018,10,12,9,30,925.0,64.0,0.3,20.6,557.0,145.14,74.99
2018,10,12,9,45,938.0,64.5,0.25,21.15,591.0,199.95,114.36
2018,10,12,10,0,951.0,65.0,0.2,21.7,625.0,255.2,158.97
2018,10,12,10,15,959.0,66.0,0.25,21.95,652.0,309.76,205.41
2018,10,12,10,30,967.0,67.0,0.3,22.2,679.0,363.79,251.56
2018,10,12,10,45,972.0,68.0,0.3,22.5,698.5,415.97,295.29
2018,10,12,11,0,977.0,69.0,0.3,22.8,718.0,466.88,336.79
2018,10,12,11,15,980.5,69.0,0.4,22.95,730.0,514.7,375.88
2018,10,12,11,30,984.0,69.0,0.5,23.1,742.0,560.65,412.66
2018,10,12,11,45,985.0,69.5,0.55,23.25,746.0,603.64,445.95
2018,10,12,12,0,986.0,70.0,0.6,23.4,750.0,644.18,476.71
2018,10,12,12,15,984.5,70.0,0.65,23.45,745.5,680.08,503.84
2018,10,12,12,30,983.0,70.0,0.7,23.5,741.0,713.03,528.49
2018,10,12,12,45,978.5,69.0,0.75,23.55,727.5,739.82,548.65
2018,10,12,13,0,974.0,68.0,0.8,23.6,714.0,763.22,564.99
2018,10,12,13,15,967.5,68.0,0.8,23.55,693.5,782.81,578.42
2018,10,12,13,30,961.0,68.0,0.8,23.5,673.0,798.87,589.65
2018,10,12,13,45,953.0,66.5,0.85,23.45,645.5,808.51,597.59
2018,10,12,14,0,945.0,65.0,0.9,23.4,618.0,814.51,603.36
2018,10,12,14,15,933.5,64.0,0.9,23.2,584.0,814.76,605.13
2018,10,12,14,30,922.0,63.0,0.9,23.0,550.0,811.46,604.75
2018,10,12,14,45,906.0,61.0,0.95,22.85,510.0,799.9,599.61
2018,10,12,15,0,890.0,59.0,1.0,22.7,470.0,785.03,592.31
2018,10,12,15,15,867.5,57.0,1.0,22.7,425.0,761.96,578.32
2018,10,12,15,30,845.0,55.0,1.0,22.7,380.0,736.15,562.27
2018,10,12,15,45,811.5,52.5,1.0,21.75,332.0,698.88,539.71
2018,10,12,16,0,778.0,50.0,1.0,20.8,284.0,666.7,519.77
2018,10,12,16,15,726.5,46.0,1.0,19.75,234.0,610.78,481.24
2018,10,12,16,30,675.0,42.0,1.0,18.7,184.0,554.47,439.97
2018,10,12,16,45,589.0,36.5,1.05,17.6,136.5,472.96,376.7
2018,10,12,17,0,503.0,31.0,1.1,16.5,89.0,393.51,307.91
2018,10,12,17,15,335.5,22.5,1.1,15.85,53.0,264.79,146.17
2018,10,12,17,30,168.0,14.0,1.1,15.2,17.0,110.29,0.0
2018,10,12,17,45,84.0,7.0,1.15,14.5,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,13,6,15,82.5,7.0,0.9,12.25,9.0,0.0,0.0
2018,10,13,6,30,165.0,14.0,0.8,12.7,18.0,12.73,0.0
2018,10,13,6,45,329.0,23.5,0.7,13.1,55.0,19.43,7.35
2018,10,13,7,0,493.0,33.0,0.6,13.5,92.0,29.17,19.58
2018,10,13,7,15,576.0,39.0,0.5,14.25,139.0,33.41,23.94
2018,10,13,7,30,659.0,45.0,0.4,15.0,186.0,37.7,28.0
2018,10,13,7,45,709.0,49.5,0.3,15.8,235.0,40.54,30.58
2018,10,13,8,0,759.0,54.0,0.2,16.6,284.0,43.37,33.02
2018,10,13,8,15,792.0,57.5,0.2,17.25,332.0,45.28,34.56
2018,10,13,8,30,825.0,61.0,0.2,17.9,380.0,47.18,36.04
2018,10,13,8,45,847.5,63.5,0.2,18.5,424.0,55.27,42.86
2018,10,13,9,0,870.0,66.0,0.2,19.1,468.0,57.08,44.17
2018,10,13,9,15,887.0,67.5,0.2,19.65,507.5,90.39,48.21
2018,10,13,9,30,904.0,69.0,0.2,20.2,547.0,144.35,75.64
2018,10,13,9,45,915.5,71.0,0.25,20.75,580.5,198.99,114.74
2018,10,13,10,0,927.0,73.0,0.3,21.3,614.0,253.98,159.25
2018,10,13,10,15,934.5,74.0,0.3,21.65,640.5,307.25,204.42
2018,10,13,10,30,942.0,75.0,0.3,22.0,667.0,359.97,249.23
2018,10,13,10,45,946.5,76.0,0.3,22.35,686.0,410.83,291.87
2018,10,13,11,0,951.0,77.0,0.3,22.7,705.0,460.41,332.35
2018,10,13,11,15,953.5,77.5,0.35,22.9,716.0,507.14,370.15
2018,10,13,11,30,956.0,78.0,0.4,23.1,727.0,551.99,405.53
2018,10,13,11,45,956.5,78.0,0.4,23.25,730.5,593.21,436.97
2018,10,13,12,0,957.0,78.0,0.4,23.4,734.0,632.01,465.85
2018,10,13,12,15,956.0,78.0,0.4,23.45,730.0,667.3,491.79
2018,10,13,12,30,955.0,78.0,0.4,23.5,726.0,699.76,515.26
2018,10,13,12,45,952.0,77.5,0.45,23.55,713.5,727.39,535.85
2018,10,13,13,0,949.0,77.0,0.5,23.6,701.0,751.84,553.29
2018,10,13,13,15,943.0,76.5,0.5,23.55,681.0,770.84,566.19
2018,10,13,13,30,937.0,76.0,0.5,23.5,661.0,786.39,576.99
2018,10,13,13,45,928.5,74.5,0.5,23.4,633.5,795.45,583.82
2018,10,13,14,0,920.0,73.0,0.5,23.3,606.0,800.94,588.55
2018,10,13,14,15,907.0,71.5,0.5,23.15,572.0,799.4,588.99
2018,10,13,14,30,894.0,70.0,0.5,23.0,538.0,794.37,587.36
2018,10,13,14,45,876.5,68.0,0.5,22.8,498.0,781.82,580.99
2018,10,13,15,0,859.0,66.0,0.5,22.6,458.0,766.07,572.6
2018,10,13,15,15,834.5,63.5,0.5,22.6,413.5,748.25,562.33
2018,10,13,15,30,810.0,61.0,0.5,22.6,369.0,720.79,545.29
2018,10,13,15,45,775.0,57.5,0.55,21.75,321.0,681.59,522.13
2018,10,13,16,0,740.0,54.0,0.6,20.9,273.0,640.53,496.5
2018,10,13,16,15,686.5,49.5,0.65,19.95,224.0,583.35,457.57
2018,10,13,16,30,633.0,45.0,0.7,19.0,175.0,525.8,415.67
2018,10,13,16,45,544.0,38.5,0.8,18.05,128.5,442.12,350.67
2018,10,13,17,0,455.0,32.0,0.9,17.1,82.0,370.35,286.74
2018,10,13,17,15,285.5,21.5,0.95,16.3,47.5,229.33,103.33
2018,10,13,17,30,116.0,11.0,1.0,15.5,13.0,76.9,0.0
2018,10,13,17,45,58.0,5.5,1.0,14.75,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,14,6,15,82.5,7.5,0.5,9.9,9.0,0.0,0.0
2018,10,14,6,30,165.0,15.0,0.5,10.3,18.0,13.64,0.0
2018,10,14,6,45,335.0,24.0,0.45,10.7,54.5,20.04,6.87
2018,10,14,7,0,505.0,33.0,0.4,11.1,91.0,29.34,19.87
2018,10,14,7,15,596.5,38.5,0.4,11.8,140.0,33.12,23.92
2018,10,14,7,30,688.0,44.0,0.4,12.5,189.0,37.02,27.69
2018,10,14,7,45,741.0,48.0,0.35,13.15,239.5,39.49,29.99
2018,10,14,8,0,794.0,52.0,0.3,13.8,290.0,42.0,32.19
2018,10,14,8,15,828.5,54.5,0.35,14.5,339.0,48.61,37.92
2018,10,14,8,30,863.0,57.0,0.4,15.2,388.0,50.73,39.58
2018,10,14,8,45,887.5,59.0,0.4,15.85,433.5,52.35,40.78
2018,10,14,9,0,912.0,61.0,0.4,16.5,479.0,53.91,41.9
2018,10,14,9,15,931.0,63.0,0.4,17.1,521.0,86.6,45.82
2018,10,14,9,30,950.0,65.0,0.4,17.7,563.0,143.36,74.33
2018,10,14,9,45,960.5,67.0,0.4,18.25,597.5,200.19,115.11
2018,10,14,10,0,971.0,69.0,0.4,18.8,632.0,257.23,161.62
2018,10,14,10,15,979.5,70.0,0.4,19.3,659.5,312.9,209.14
2018,10,14,10,30,988.0,71.0,0.4,19.8,687.0,368.05,256.31
2018,10,14,10,45,993.5,71.5,0.4,20.3,707.0,420.96,300.94
2018,10,14,11,0,999.0,72.0,0.4,20.8,727.0,472.56,343.28
2018,10,14,11,15,1002.0,72.0,0.4,21.15,738.5,521.07,382.21
2018,10,14,11,30,1005.0,72.0,0.4,21.5,750.0,567.6,418.41
2018,10,14,11,45,1005.5,72.5,0.4,21.85,754.0,611.1,451.29
2018,10,14,12,0,1006.0,73.0,0.4,22.2,758.0,652.06,481.4
2018,10,14,12,15,1005.5,72.5,0.4,22.35,753.5,688.71,508.15
2018,10,14,12,30,1005.0,72.0,0.4,22.5,749.0,722.39,532.3
2018,10,14,12,45,1002.0,71.5,0.4,22.6,736.0,751.3,552.9
2018,10,14,13,0,999.0,71.0,0.4,22.7,723.0,776.85,569.95
2018,10,14,13,15,993.0,70.0,0.45,22.65,702.0,796.26,583.87
2018,10,14,13,30,987.0,69.0,0.5,22.6,681.0,812.03,595.64
2018,10,14,13,45,975.5,68.5,0.5,22.5,651.5,820.56,602.13
2018,10,14,14,0,964.0,68.0,0.5,22.4,622.0,825.32,606.42
2018,10,14,14,15,950.5,67.0,0.55,22.2,586.5,824.24,608.25
2018,10,14,14,30,937.0,66.0,0.6,22.0,551.0,819.54,607.89
2018,10,14,14,45,920.0,64.0,0.6,21.8,510.0,807.36,601.83
2018,10,14,15,0,903.0,62.0,0.6,21.6,469.0,791.83,593.64
2018,10,14,15,15,879.5,59.5,0.6,21.6,423.5,767.48,578.98
2018,10,14,15,30,856.0,57.0,0.6,21.6,378.0,740.36,562.23
2018,10,14,15,45,821.0,54.0,0.65,20.75,329.0,708.31,544.04
2018,10,14,16,0,786.0,51.0,0.7,19.9,280.0,667.32,518.37
2018,10,14,16,15,732.0,47.0,0.75,18.8,229.5,609.79,479.38
2018,10,14,16,30,678.0,43.0,0.8,17.7,179.0,551.81,437.17
2018,10,14,16,45,587.5,37.0,0.85,16.55,131.0,467.0,370.88
2018,10,14,17,0,497.0,31.0,0.9,15.4,83.0,383.91,296.54
2018,10,14,17,15,313.5,21.5,0.95,14.8,48.0,242.44,75.76
2018,10,14,17,30,130.0,12.0,1.0,14.2,13.0,85.37,0.0
2018,10,14,17,45,65.0,6.0,1.1,13.6,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,15,6,15,107.5,7.0,1.25,11.05,9.0,0.0,0.0
2018,10,15,6,30,215.0,14.0,1.3,11.4,18.0,12.73,0.0
2018,10,15,6,45,402.5,22.0,1.3,11.75,57.0,20.05,5.48
2018,10,15,7,0,590.0,30.0,1.3,12.1,96.0,26.64,17.29
2018,10,15,7,15,673.0,35.0,1.25,12.7,146.0,30.16,21.12
2018,10,15,7,30,756.0,40.0,1.2,13.3,196.0,36.38,26.95
2018,10,15,7,45,803.5,44.0,1.2,13.85,248.0,40.09,30.37
2018,10,15,8,0,851.0,48.0,1.2,14.4,300.0,43.68,33.54
2018,10,15,8,15,881.5,50.5,1.15,15.1,349.5,45.94,35.42
2018,10,15,8,30,912.0,53.0,1.1,15.8,399.0,48.12,37.16
2018,10,15,8,45,928.0,55.0,1.05,16.5,442.5,49.75,38.37
2018,10,15,9,0,944.0,57.0,1.0,17.2,486.0,51.32,39.51
2018,10,15,9,15,956.5,59.0,0.95,17.8,525.5,82.19,42.81
2018,10,15,9,30,969.0,61.0,0.9,18.4,565.0,139.55,70.95
2018,10,15,9,45,979.0,63.0,0.85,19.05,599.5,197.18,112.03
2018,10,15,10,0,989.0,65.0,0.8,19.7,634.0,254.93,159.12
2018,10,15,10,15,996.5,66.0,0.75,20.2,661.5,311.12,207.27
2018,10,15,10,30,1004.0,67.0,0.7,20.7,689.0,366.66,254.96
2018,10,15,10,45,1009.0,68.0,0.65,21.25,709.0,420.44,300.32
2018,10,15,11,0,1014.0,69.0,0.6,21.8,729.0,472.86,343.17
2018,10,15,11,15,1017.0,69.0,0.55,22.15,740.5,521.91,382.3
2018,10,15,11,30,1020.0,69.0,0.5,22.5,752.0,568.94,418.51
2018,10,15,11,45,1020.5,69.5,0.45,22.85,756.0,612.9,451.22
2018,10,15,12,0,1021.0,70.0,0.4,23.2,760.0,654.3,480.98
2018,10,15,12,15,1020.0,70.0,0.4,23.35,755.5,691.53,508.05
2018,10,15,12,30,1019.0,70.0,0.4,23.5,751.0,725.75,532.48
2018,10,15,12,45,1016.5,69.0,0.35,23.65,738.0,754.76,552.21
2018,10,15,13,0,1014.0,68.0,0.3,23.8,725.0,780.38,568.33
2018,10,15,13,15,1008.5,67.0,0.35,23.75,704.0,800.36,582.49
2018,10,15,13,30,1003.0,66.0,0.4,23.7,683.0,816.68,594.52
2018,10,15,13,45,994.5,65.5,0.4,23.6,655.0,827.63,602.51
2018,10,15,14,0,986.0,65.0,0.4,23.5,627.0,834.83,608.32
2018,10,15,14,15,974.5,63.5,0.45,23.3,591.5,834.81,610.83
2018,10,15,14,30,963.0,62.0,0.5,23.1,556.0,831.08,611.17
2018,10,15,14,45,946.5,60.5,0.55,22.85,515.0,819.87,606.86
2018,10,15,15,0,930.0,59.0,0.6,22.6,474.0,805.24,600.36
2018,10,15,15,15,907.0,56.5,0.6,22.6,427.5,781.09,585.95
2018,10,15,15,30,884.0,54.0,0.6,22.6,381.0,754.06,569.39
2018,10,15,15,45,847.0,51.0,0.75,21.5,330.5,713.34,547.29
2018,10,15,16,0,810.0,48.0,0.9,20.4,280.0,670.94,522.29
2018,10,15,16,15,754.0,44.5,1.0,19.3,228.5,619.03,487.49
2018,10,15,16,30,698.0,41.0,1.1,18.2,177.0,560.16,444.45
2018,10,15,16,45,606.0,35.0,1.2,17.05,129.0,474.42,376.94
2018,10,15,17,0,514.0,29.0,1.3,15.9,81.0,390.79,299.5
2018,10,15,17,15,324.0,20.0,1.35,15.25,46.5,243.73,26.5
2018,10,15,17,30,134.0,11.0,1.4,14.6,12.0,86.23,0.0
2018,10,15,17,45,67.0,5.5,1.45,13.9,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,16,6,15,70.0,6.0,0.75,11.45,7.0,0.0,0.0
2018,10,16,6,30,140.0,12.0,0.7,11.9,14.0,10.91,0.0
2018,10,16,6,45,324.5,21.5,0.65,12.35,50.0,17.9,2.76
2018,10,16,7,0,509.0,31.0,0.6,12.8,86.0,27.61,17.99
2018,10,16,7,15,596.0,36.0,0.55,13.65,133.0,30.98,21.75
2018,10,16,7,30,683.0,41.0,0.5,14.5,180.0,34.51,25.16
2018,10,16,7,45,734.5,45.0,0.4,15.35,229.5,37.07,27.53
2018,10,16,8,0,786.0,49.0,0.3,16.2,279.0,39.66,29.78
2018,10,16,8,15,819.0,51.5,0.3,16.85,326.5,46.3,35.53
2018,10,16,8,30,852.0,54.0,0.3,17.5,374.0,48.44,37.22
2018,10,16,8,45,873.0,56.0,0.25,18.1,417.5,50.07,38.44
2018,10,16,9,0,894.0,58.0,0.2,18.7,461.0,51.63,39.58
2018,10,16,9,15,909.5,60.0,0.2,19.25,500.0,78.68,41.93
2018,10,16,9,30,925.0,62.0,0.2,19.8,539.0,133.67,67.78
2018,10,16,9,45,936.0,63.5,0.2,20.35,572.5,188.6,105.95
2018,10,16,10,0,947.0,65.0,0.2,20.9,606.0,243.77,150.13
2018,10,16,10,15,955.0,66.0,0.2,21.3,632.5,297.81,195.8
2018,10,16,10,30,963.0,67.0,0.2,21.7,659.0,351.3,241.27
2018,10,16,10,45,968.5,67.5,0.2,22.15,678.5,402.72,284.42
2018,10,16,11,0,974.0,68.0,0.2,22.6,698.0,452.88,325.42
2018,10,16,11,15,976.0,68.5,0.25,22.85,709.0,500.02,363.64
2018,10,16,11,30,978.0,69.0,0.3,23.1,720.0,545.17,399.34
2018,10,16,11,45,978.0,69.0,0.3,23.35,722.5,586.61,430.92
2018,10,16,12,0,978.0,69.0,0.3,23.6,725.0,625.52,459.81
2018,10,16,12,15,976.0,69.0,0.35,23.65,720.0,660.54,486.31
2018,10,16,12,30,974.0,69.0,0.4,23.7,715.0,692.61,510.34
2018,10,16,12,45,970.5,68.5,0.45,23.75,702.5,720.07,530.97
2018,10,16,13,0,967.0,68.0,0.5,23.8,690.0,744.27,548.52
2018,10,16,13,15,961.0,68.0,0.55,23.75,670.0,763.88,562.67
2018,10,16,13,30,955.0,68.0,0.6,23.7,650.0,780.02,574.71
2018,10,16,13,45,945.5,66.5,0.65,23.65,622.0,788.32,581.79
2018,10,16,14,0,936.0,65.0,0.7,23.6,594.0,792.98,586.72
2018,10,16,14,15,923.5,64.0,0.75,23.4,560.0,792.35,588.67
2018,10,16,14,30,911.0,63.0,0.8,23.2,526.0,788.22,588.47
2018,10,16,14,45,892.0,61.5,0.85,23.0,485.5,775.06,582.29
2018,10,16,15,0,873.0,60.0,0.9,22.8,445.0,758.69,573.97
2018,10,16,15,15,848.5,57.5,0.9,22.8,400.5,733.83,558.56
2018,10,16,15,30,824.0,55.0,0.9,22.8,356.0,706.34,541.08
2018,10,16,15,45,786.5,52.5,1.0,21.7,308.0,673.68,522.68
2018,10,16,16,0,749.0,50.0,1.1,20.6,260.0,632.36,496.64
2018,10,16,16,15,691.0,45.5,1.2,19.6,211.0,572.51,454.66
2018,10,16,16,30,633.0,41.0,1.3,18.6,162.0,512.58,409.52
2018,10,16,16,45,536.0,35.0,1.4,17.6,116.5,425.51,339.08
2018,10,16,17,0,439.0,29.0,1.5,16.6,71.0,351.1,265.88
2018,10,16,17,15,270.5,19.5,1.5,15.95,40.5,207.53,0.0
2018,10,16,17,30,102.0,10.0,1.5,15.3,10.0,66.73,0.0
2018,10,16,17,45,51.0,5.0,1.5,14.65,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,17,6,15,55.5,5.5,0.9,10.7,6.0,0.0,0.0
2018,10,17,6,30,111.0,11.0,0.9,11.2,12.0,10.01,0.0
2018,10,17,6,45,278.5,21.0,0.85,11.65,45.0,17.5,0.66
2018,10,17,7,0,446.0,31.0,0.8,12.1,78.0,25.28,15.92
2018,10,17,7,15,537.0,37.5,0.75,12.8,123.5,32.37,23.0
2018,10,17,7,30,628.0,44.0,0.7,13.5,169.0,37.14,27.58
2018,10,17,7,45,682.5,48.5,0.65,14.25,217.5,39.97,30.21
2018,10,17,8,0,737.0,53.0,0.6,15.0,266.0,42.83,32.73
2018,10,17,8,15,772.5,56.5,0.55,15.7,313.0,44.76,34.32
2018,10,17,8,30,808.0,60.0,0.5,16.4,360.0,46.69,35.85
2018,10,17,8,45,833.0,62.5,0.45,17.05,404.0,47.79,36.61
2018,10,17,9,0,858.0,65.0,0.4,17.7,448.0,56.34,43.86
2018,10,17,9,15,876.0,66.5,0.4,18.35,487.0,79.82,45.01
2018,10,17,9,30,894.0,68.0,0.4,19.0,526.0,132.9,69.18
2018,10,17,9,45,907.5,69.5,0.35,19.6,559.5,186.56,106.13
2018,10,17,10,0,921.0,71.0,0.3,20.2,593.0,240.76,149.3
2018,10,17,10,15,929.5,72.0,0.3,20.6,619.5,293.62,194.07
2018,10,17,10,30,938.0,73.0,0.3,21.0,646.0,346.01,238.81
2018,10,17,10,45,943.5,74.0,0.3,21.35,665.0,396.69,281.68
2018,10,17,11,0,949.0,75.0,0.3,21.7,684.0,446.17,322.52
2018,10,17,11,15,952.0,75.0,0.3,21.9,695.0,492.24,359.87
2018,10,17,11,30,955.0,75.0,0.3,22.1,706.0,536.44,394.71
2018,10,17,11,45,956.0,75.0,0.3,22.3,709.5,577.54,426.3
2018,10,17,12,0,957.0,75.0,0.3,22.5,713.0,616.25,455.31
2018,10,17,12,15,955.5,75.5,0.35,22.55,708.5,651.4,482.04
2018,10,17,12,30,954.0,76.0,0.4,22.6,704.0,683.72,506.37
2018,10,17,12,45,950.0,75.5,0.4,22.65,691.5,710.39,525.83
2018,10,17,13,0,946.0,75.0,0.4,22.7,679.0,733.82,542.66
2018,10,17,13,15,939.5,74.5,0.45,22.65,658.5,752.19,556.03
2018,10,17,13,30,933.0,74.0,0.5,22.6,638.0,767.1,567.33
2018,10,17,13,45,923.5,73.0,0.55,22.55,610.5,775.77,574.69
2018,10,17,14,0,914.0,72.0,0.6,22.5,583.0,780.9,579.95
2018,10,17,14,15,900.0,70.5,0.65,22.25,549.0,778.53,580.84
2018,10,17,14,30,886.0,69.0,0.7,22.0,515.0,772.7,579.61
2018,10,17,14,45,867.0,66.5,0.75,21.8,474.5,758.46,572.65
2018,10,17,15,0,848.0,64.0,0.8,21.6,434.0,741.06,563.54
2018,10,17,15,15,821.5,62.0,0.8,21.6,390.0,722.49,552.35
2018,10,17,15,30,795.0,60.0,0.8,21.6,346.0,694.55,534.34
2018,10,17,15,45,756.0,56.0,0.9,20.65,298.0,652.41,508.69
2018,10,17,16,0,717.0,52.0,1.0,19.7,250.0,608.6,480.28
2018,10,17,16,15,656.5,47.5,1.1,18.75,202.0,547.75,436.95
2018,10,17,16,30,596.0,43.0,1.2,17.8,154.0,486.8,390.42
2018,10,17,16,45,495.5,36.0,1.3,16.9,109.5,405.14,322.75
2018,10,17,17,0,395.0,29.0,1.4,16.0,65.0,321.73,240.09
2018,10,17,17,15,229.5,17.5,1.45,15.4,35.5,178.37,0.0
2018,10,17,17,30,64.0,6.0,1.5,14.8,6.0,5.46,0.0
2018,10,17,17,45,32.0,3.0,1.55,14.2,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,18,6,15,51.0,5.0,1.25,11.6,5.5,0.0,0.0
2018,10,18,6,30,102.0,10.0,1.1,11.8,11.0,9.1,0.0
2018,10,18,6,45,264.5,20.5,1.0,11.95,43.0,17.14,0.0
2018,10,18,7,0,427.0,31.0,0.9,12.1,75.0,25.38,15.85
2018,10,18,7,15,520.5,38.0,0.8,12.95,120.0,30.17,21.0
2018,10,18,7,30,614.0,45.0,0.7,13.8,165.0,38.14,28.41
2018,10,18,7,45,670.0,49.5,0.6,14.7,213.0,40.91,30.98
2018,10,18,8,0,726.0,54.0,0.5,15.6,261.0,43.73,33.45
2018,10,18,8,15,763.0,57.5,0.45,16.25,308.0,45.62,35.01
2018,10,18,8,30,800.0,61.0,0.4,16.9,355.0,47.53,36.53
2018,10,18,8,45,825.5,63.0,0.35,17.55,398.5,48.21,36.92
2018,10,18,9,0,851.0,65.0,0.3,18.2,442.0,56.3,43.75
2018,10,18,9,15,869.0,67.5,0.3,18.75,481.0,77.93,44.87
2018,10,18,9,30,887.0,70.0,0.3,19.3,520.0,131.3,68.58
2018,10,18,9,45,900.0,71.0,0.25,19.85,553.0,184.1,104.37
2018,10,18,10,0,913.0,72.0,0.2,20.4,586.0,237.36,146.49
2018,10,18,10,15,921.5,73.5,0.2,20.75,612.5,290.14,191.0
2018,10,18,10,30,930.0,75.0,0.2,21.1,639.0,342.5,235.56
2018,10,18,10,45,935.5,76.0,0.2,21.45,658.0,392.75,277.97
2018,10,18,11,0,941.0,77.0,0.2,21.8,677.0,441.81,318.4
2018,10,18,11,15,944.5,77.5,0.25,22.0,688.5,488.16,356.26
2018,10,18,11,30,948.0,78.0,0.3,22.2,700.0,532.73,391.79
2018,10,18,11,45,948.5,78.0,0.3,22.4,703.0,573.28,423.03
2018,10,18,12,0,949.0,78.0,0.3,22.6,706.0,611.41,451.7
2018,10,18,12,15,948.0,78.0,0.35,22.65,701.5,646.09,478.16
2018,10,18,12,30,947.0,78.0,0.4,22.7,697.0,677.97,502.25
2018,10,18,12,45,943.5,77.5,0.4,22.8,684.5,704.76,521.74
2018,10,18,13,0,940.0,77.0,0.4,22.9,672.0,728.36,538.81
2018,10,18,13,15,933.5,76.5,0.45,22.85,652.0,746.6,552.17
2018,10,18,13,30,927.0,76.0,0.5,22.8,632.0,761.42,563.4
2018,10,18,13,45,917.0,74.5,0.55,22.8,604.0,769.09,569.99
2018,10,18,14,0,907.0,73.0,0.6,22.8,576.0,773.21,574.47
2018,10,18,14,15,893.5,71.5,0.65,22.6,542.0,771.19,575.47
2018,10,18,14,30,880.0,70.0,0.7,22.4,508.0,765.76,574.36
2018,10,18,14,45,860.5,67.5,0.75,22.25,468.0,751.21,567.04
2018,10,18,15,0,841.0,65.0,0.8,22.1,428.0,733.53,557.58
2018,10,18,15,15,814.5,62.5,0.8,22.1,384.0,714.39,545.96
2018,10,18,15,30,788.0,60.0,0.8,22.1,340.0,685.96,527.53
2018,10,18,15,45,748.5,56.5,0.9,21.15,292.5,644.31,502.08
2018,10,18,16,0,709.0,53.0,1.0,20.2,245.0,601.01,473.85
2018,10,18,16,15,647.5,48.0,1.05,19.3,197.0,539.16,429.11
2018,10,18,16,30,586.0,43.0,1.1,18.4,149.0,477.26,381.26
2018,10,18,16,45,483.5,35.5,1.2,17.45,105.0,394.69,312.71
2018,10,18,17,0,381.0,28.0,1.3,16.5,61.0,310.22,225.61
2018,10,18,17,15,220.0,17.5,1.35,16.0,33.5,145.22,0.0
2018,10,18,17,30,59.0,7.0,1.4,15.5,6.0,0.0,0.0
2018,10,18,17,45,29.5,3.5,1.45,15.0,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,6,15,49.0,4.5,1.0,11.3,5.0,0.0,0.0
2018,10,19,6,30,98.0,9.0,0.9,11.7,10.0,8.19,0.0
2018,10,19,6,45,259.5,19.5,0.8,12.1,41.0,16.3,0.0
2018,10,19,7,0,421.0,30.0,0.7,12.5,72.0,24.58,14.98
2018,10,19,7,15,516.0,37.5,0.7,13.55,117.0,29.84,20.62
2018,10,19,7,30,611.0,45.0,0.7,14.6,162.0,38.26,28.39
2018,10,19,7,45,668.5,49.5,0.65,15.6,210.0,41.02,30.95
2018,10,19,8,0,726.0,54.0,0.6,16.6,258.0,43.84,33.39
2018,10,19,8,15,763.0,57.5,0.55,17.3,305.0,45.73,34.95
2018,10,19,8,30,800.0,61.0,0.5,18.0,352.0,47.64,36.45
2018,10,19,8,45,826.0,64.0,0.45,18.7,396.0,49.09,37.51
2018,10,19,9,0,852.0,67.0,0.4,19.4,440.0,50.54,38.54
2018,10,19,9,15,870.5,68.5,0.4,20.05,479.0,76.3,44.71
2018,10,19,9,30,889.0,70.0,0.4,20.7,518.0,128.99,66.87
2018,10,19,9,45,902.5,71.5,0.4,21.3,551.0,182.27,102.48
2018,10,19,10,0,916.0,73.0,0.4,21.9,584.0,236.06,144.78
2018,10,19,10,15,925.0,74.0,0.35,22.3,610.5,288.67,188.83
2018,10,19,10,30,934.0,75.0,0.3,22.7,637.0,340.86,232.91
2018,10,19,10,45,940.5,75.5,0.3,23.05,656.0,391.13,275.25
2018,10,19,11,0,947.0,76.0,0.3,23.4,675.0,440.29,315.69
2018,10,19,11,15,950.5,76.5,0.3,23.6,686.5,486.81,353.24
2018,10,19,11,30,954.0,77.0,0.3,23.8,698.0,531.53,388.32
2018,10,19,11,45,955.5,77.0,0.35,24.0,701.5,572.75,420.44
2018,10,19,12,0,957.0,77.0,0.4,24.2,705.0,611.62,450.12
2018,10,19,12,15,954.5,77.0,0.4,24.3,700.0,645.61,475.37
2018,10,19,12,30,952.0,77.0,0.4,24.4,695.0,676.67,498.08
2018,10,19,12,45,947.0,77.0,0.45,24.45,682.0,703.07,518.04
2018,10,19,13,0,942.0,77.0,0.5,24.5,669.0,726.22,535.61
2018,10,19,13,15,936.0,76.5,0.55,24.5,649.0,744.82,549.26
2018,10,19,13,30,930.0,76.0,0.6,24.5,629.0,760.02,560.6
2018,10,19,13,45,922.5,74.0,0.65,24.45,602.0,768.99,568.11
2018,10,19,14,0,915.0,72.0,0.7,24.4,575.0,774.44,573.53
2018,10,19,14,15,902.0,70.5,0.7,24.25,541.0,772.86,573.91
2018,10,19,14,30,889.0,69.0,0.7,24.1,507.0,767.84,572.21
2018,10,19,14,45,869.5,67.0,0.75,23.9,467.0,753.95,565.49
2018,10,19,15,0,850.0,65.0,0.8,23.7,427.0,736.94,556.65
2018,10,19,15,15,822.5,62.0,0.8,23.7,382.0,716.38,544.1
2018,10,19,15,30,795.0,59.0,0.8,23.7,337.0,686.55,524.8
2018,10,19,15,45,756.0,55.0,0.85,22.7,289.5,644.68,498.87
2018,10,19,16,0,717.0,51.0,0.9,21.7,242.0,601.16,470.25
2018,10,19,16,15,656.0,46.0,1.0,20.9,194.0,539.82,426.37
2018,10,19,16,30,595.0,41.0,1.1,20.1,146.0,478.47,379.18
2018,10,19,16,45,489.5,34.0,1.15,19.3,102.5,386.66,303.45
2018,10,19,17,0,384.0,27.0,1.2,18.5,59.0,306.74,214.32
2018,10,19,17,15,220.5,16.5,1.35,17.9,32.0,143.7,0.0
2018,10,19,17,30,57.0,6.0,1.5,17.3,5.0,0.0,0.0
2018,10,19,17,45,28.5,3.0,1.6,16.7,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,20,6,15,46.5,4.5,1.0,11.15,4.5,0.0,0.0
