Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,6,30,93.0,9.0,1.0,11.6,9.0,8.19,0.0
2018,10,20,6,45,254.5,19.5,0.95,12.05,39.5,16.44,0.0
2018,10,20,7,0,416.0,30.0,0.9,12.5,70.0,24.71,14.86
2018,10,20,7,15,512.0,36.5,0.85,13.4,114.0,29.07,19.9
2018,10,20,7,30,608.0,43.0,0.8,14.3,158.0,36.51,26.84
2018,10,20,7,45,663.0,48.5,0.8,15.15,205.5,40.23,30.28
2018,10,20,8,0,718.0,54.0,0.8,16.0,253.0,43.92,33.53
2018,10,20,8,15,754.5,57.5,0.75,16.6,299.5,45.8,35.1
2018,10,20,8,30,791.0,61.0,0.7,17.2,346.0,47.69,36.62
2018,10,20,8,45,816.0,64.0,0.65,17.85,389.0,49.13,37.68
2018,10,20,9,0,841.0,67.0,0.6,18.5,432.0,50.57,38.72
2018,10,20,9,15,861.0,68.5,0.6,19.0,471.0,73.65,44.45
2018,10,20,9,30,881.0,70.0,0.6,19.5,510.0,125.85,65.63
2018,10,20,9,45,896.0,71.0,0.55,20.0,543.5,178.42,100.5
2018,10,20,10,0,911.0,72.0,0.5,20.5,577.0,231.66,142.4
2018,10,20,10,15,918.5,73.5,0.5,20.85,602.5,283.94,186.71
2018,10,20,10,30,926.0,75.0,0.5,21.2,628.0,335.69,231.18
2018,10,20,10,45,930.0,76.0,0.5,21.5,646.0,385.07,273.48
2018,10,20,11,0,934.0,77.0,0.5,21.8,664.0,433.13,313.77
2018,10,20,11,15,937.0,77.5,0.5,21.95,675.0,478.8,351.33
2018,10,20,11,30,940.0,78.0,0.5,22.1,686.0,522.65,386.43
2018,10,20,11,45,940.5,78.5,0.45,22.25,689.5,563.21,417.66
2018,10,20,12,0,941.0,79.0,0.4,22.4,693.0,601.4,446.2
2018,10,20,12,15,939.5,79.0,0.4,22.45,688.0,635.41,471.8
2018,10,20,12,30,938.0,79.0,0.4,22.5,683.0,666.6,494.93
2018,10,20,12,45,934.5,78.0,0.4,22.55,670.5,692.53,514.08
2018,10,20,13,0,931.0,77.0,0.4,22.6,658.0,715.29,530.83
2018,10,20,13,15,924.0,77.0,0.45,22.5,638.0,733.46,544.7
2018,10,20,13,30,917.0,77.0,0.5,22.4,618.0,748.24,556.07
2018,10,20,13,45,907.0,75.5,0.5,22.35,590.5,755.76,561.87
2018,10,20,14,0,897.0,74.0,0.5,22.3,563.0,759.77,565.58
2018,10,20,14,15,883.0,72.5,0.5,22.05,529.0,757.35,565.61
2018,10,20,14,30,869.0,71.0,0.5,21.8,495.0,751.55,563.56
2018,10,20,14,45,849.5,68.5,0.5,21.6,455.5,737.12,555.65
2018,10,20,15,0,830.0,66.0,0.5,21.4,416.0,726.18,550.19
2018,10,20,15,15,802.5,63.0,0.5,21.4,372.0,699.22,533.1
2018,10,20,15,30,775.0,60.0,0.5,21.4,328.0,669.68,513.97
2018,10,20,15,45,734.5,56.5,0.5,20.55,281.0,627.75,486.93
2018,10,20,16,0,694.0,53.0,0.5,19.7,234.0,584.2,457.37
2018,10,20,16,15,631.0,47.5,0.6,18.7,186.5,521.44,412.8
2018,10,20,16,30,568.0,42.0,0.7,17.7,139.0,458.71,364.51
2018,10,20,16,45,461.5,34.0,0.8,16.7,96.5,374.75,294.51
2018,10,20,17,0,355.0,26.0,0.9,15.7,54.0,283.84,191.36
2018,10,20,17,15,192.0,15.0,0.95,15.2,28.5,124.94,0.0
2018,10,20,17,30,29.0,4.0,1.0,14.7,3.0,0.0,0.0
2018,10,20,17,45,14.5,2.0,1.05,14.2,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,21,6,15,33.0,3.5,0.95,11.65,3.5,0.0,0.0
2018,10,21,6,30,66.0,7.0,0.9,11.8,7.0,6.37,0.0
2018,10,21,6,45,234.5,18.5,0.85,11.95,37.0,15.58,0.0
2018,10,21,7,0,403.0,30.0,0.8,12.1,67.0,24.84,14.74
2018,10,21,7,15,503.0,37.0,0.7,12.8,111.0,29.61,20.39
2018,10,21,7,30,603.0,44.0,0.6,13.5,155.0,37.57,27.86
2018,10,21,7,45,662.5,48.5,0.5,14.25,203.0,40.35,30.51
2018,10,21,8,0,722.0,53.0,0.4,15.0,251.0,43.19,33.06
2018,10,21,8,15,760.5,56.5,0.4,15.6,297.5,45.12,34.68
2018,10,21,8,30,799.0,60.0,0.4,16.2,344.0,47.06,36.24
2018,10,21,8,45,825.5,62.0,0.35,16.85,387.5,47.77,36.68
2018,10,21,9,0,852.0,64.0,0.3,17.5,431.0,55.64,43.35
2018,10,21,9,15,869.0,67.0,0.35,18.0,470.0,70.36,43.52
2018,10,21,9,30,886.0,70.0,0.4,18.5,509.0,123.73,64.6
2018,10,21,9,45,897.5,72.0,0.4,19.0,541.5,176.79,99.55
2018,10,21,10,0,909.0,74.0,0.4,19.5,574.0,230.18,141.57
2018,10,21,10,15,918.5,75.0,0.4,19.85,600.0,282.39,185.69
2018,10,21,10,30,928.0,76.0,0.4,20.2,626.0,334.25,230.21
2018,10,21,10,45,934.0,77.0,0.45,20.5,645.0,384.34,273.33
2018,10,21,11,0,940.0,78.0,0.5,20.8,664.0,433.31,314.7
2018,10,21,11,15,943.5,78.5,0.5,21.0,675.5,479.41,352.69
2018,10,21,11,30,947.0,79.0,0.5,21.2,687.0,523.72,388.22
2018,10,21,11,45,948.0,79.5,0.5,21.45,690.5,564.77,420.29
2018,10,21,12,0,949.0,80.0,0.5,21.7,694.0,603.48,449.77
2018,10,21,12,15,944.5,81.0,0.55,21.7,688.5,636.96,475.89
2018,10,21,12,30,940.0,82.0,0.6,21.7,683.0,667.47,499.5
2018,10,21,12,45,931.5,83.0,0.65,21.75,669.0,692.33,518.77
2018,10,21,13,0,923.0,84.0,0.7,21.8,655.0,713.84,535.54
2018,10,21,13,15,916.0,83.0,0.75,21.7,634.5,730.88,549.25
2018,10,21,13,30,909.0,82.0,0.8,21.6,614.0,744.53,559.95
2018,10,21,13,45,897.0,80.5,0.85,21.5,585.5,750.58,565.69
2018,10,21,14,0,885.0,79.0,0.9,21.4,557.0,753.13,569.27
2018,10,21,14,15,870.0,77.5,0.9,21.1,523.0,750.0,568.93
2018,10,21,14,30,855.0,76.0,0.9,20.8,489.0,749.73,570.71
2018,10,21,14,45,834.5,73.0,0.95,20.55,449.0,734.29,562.6
2018,10,21,15,0,814.0,70.0,1.0,20.3,409.0,715.7,552.32
2018,10,21,15,15,784.5,67.0,1.0,20.3,365.0,687.46,533.88
2018,10,21,15,30,755.0,64.0,1.0,20.3,321.0,656.67,513.23
2018,10,21,15,45,712.0,59.5,1.0,19.4,274.0,612.04,483.41
2018,10,21,16,0,669.0,55.0,1.0,18.5,227.0,565.88,450.98
2018,10,21,16,15,601.5,49.5,1.05,17.55,180.0,506.72,406.87
2018,10,21,16,30,534.0,44.0,1.1,16.6,133.0,443.34,355.72
2018,10,21,16,45,418.5,36.0,1.1,15.65,91.5,347.77,274.75
2018,10,21,17,0,303.0,28.0,1.1,14.7,50.0,249.15,158.66
2018,10,21,17,15,161.5,15.5,1.1,14.1,26.0,107.08,0.0
2018,10,21,17,30,20.0,3.0,1.1,13.5,2.0,0.0,0.0
2018,10,21,17,45,10.0,1.5,1.05,12.95,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,22,6,15,30.5,3.0,1.2,10.15,3.0,0.0,0.0
2018,10,22,6,30,61.0,6.0,1.1,10.5,6.0,5.46,0.0
2018,10,22,6,45,228.0,17.5,1.05,10.8,35.0,15.92,0.0
2018,10,22,7,0,395.0,29.0,1.0,11.1,64.0,24.03,13.82
2018,10,22,7,15,500.5,36.0,0.85,11.8,108.5,28.84,19.75
2018,10,22,7,30,606.0,43.0,0.7,12.5,153.0,36.77,27.23
2018,10,22,7,45,661.0,48.5,0.6,13.2,200.0,40.47,30.73
2018,10,22,8,0,716.0,54.0,0.5,13.9,247.0,44.15,34.05
2018,10,22,8,15,714.0,63.0,0.5,14.5,285.0,50.44,39.57
2018,10,22,8,30,712.0,72.0,0.5,15.1,323.0,51.47,40.32
2018,10,22,8,45,780.5,69.0,0.45,15.75,375.5,53.03,41.49
2018,10,22,9,0,849.0,66.0,0.4,16.4,428.0,50.11,38.7
2018,10,22,9,15,873.0,67.0,0.45,16.85,468.0,68.0,43.49
2018,10,22,9,30,897.0,68.0,0.5,17.3,508.0,120.54,62.65
2018,10,22,9,45,907.5,69.5,0.5,17.7,540.0,173.55,97.28
2018,10,22,10,0,918.0,71.0,0.5,18.1,572.0,226.74,139.32
2018,10,22,10,15,926.5,72.0,0.55,18.35,597.5,279.03,184.04
2018,10,22,10,30,935.0,73.0,0.6,18.6,623.0,330.85,229.3
2018,10,22,10,45,941.0,74.0,0.6,18.8,642.0,381.14,273.01
2018,10,22,11,0,947.0,75.0,0.6,19.0,661.0,430.28,314.88
2018,10,22,11,15,950.0,75.5,0.65,19.1,672.0,476.34,353.83
2018,10,22,11,30,953.0,76.0,0.7,19.2,683.0,520.55,390.39
2018,10,22,11,45,954.0,76.0,0.7,19.25,686.5,561.23,423.12
2018,10,22,12,0,955.0,76.0,0.7,19.3,690.0,599.53,453.24
2018,10,22,12,15,954.5,75.0,0.75,19.25,685.0,633.42,480.26
2018,10,22,12,30,954.0,74.0,0.8,19.2,680.0,664.48,504.82
2018,10,22,12,45,949.5,73.5,0.8,19.15,666.5,690.54,524.91
2018,10,22,13,0,945.0,73.0,0.8,19.1,653.0,713.35,542.47
2018,10,22,13,15,938.0,72.0,0.8,18.95,632.5,730.58,555.69
2018,10,22,13,30,931.0,71.0,0.8,18.8,612.0,744.35,566.01
2018,10,22,13,45,921.5,70.0,0.8,18.65,584.5,752.85,572.89
2018,10,22,14,0,912.0,69.0,0.8,18.5,557.0,757.84,577.59
2018,10,22,14,15,898.0,67.5,0.8,18.25,523.0,755.45,577.61
2018,10,22,14,30,884.0,66.0,0.8,18.0,489.0,749.65,575.46
2018,10,22,14,45,865.0,64.0,0.85,17.7,449.5,736.2,568.89
2018,10,22,15,0,846.0,62.0,0.9,17.4,410.0,719.68,560.11
2018,10,22,15,15,818.0,59.0,0.9,17.4,365.5,698.86,546.81
2018,10,22,15,30,790.0,56.0,0.9,17.4,321.0,668.99,526.63
2018,10,22,15,45,749.5,52.5,0.9,16.65,274.5,627.2,498.44
2018,10,22,16,0,709.0,49.0,0.9,15.9,228.0,583.83,467.61
2018,10,22,16,15,645.0,44.0,0.9,15.2,180.5,521.34,420.11
2018,10,22,16,30,581.0,39.0,0.9,14.5,133.0,458.95,369.12
2018,10,22,16,45,469.0,31.5,0.9,13.75,91.0,364.21,287.63
2018,10,22,17,0,357.0,24.0,0.9,13.0,49.0,275.27,160.79
2018,10,22,17,15,192.5,13.5,0.9,12.5,25.5,122.36,0.0
2018,10,22,17,30,28.0,3.0,0.9,12.0,2.0,0.0,0.0
2018,10,22,17,45,14.0,1.5,0.9,11.45,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,23,6,15,2.0,0.5,0.75,9.8,0.5,0.0,0.0
2018,10,23,6,30,4.0,1.0,0.7,10.1,1.0,0.0,0.0
2018,10,23,6,45,2.0,6.0,0.7,10.35,6.0,5.46,0.0
2018,10,23,7,0,0.0,11.0,0.7,10.6,11.0,9.66,2.05
2018,10,23,7,15,0.0,13.5,0.7,10.9,13.5,11.86,4.83
2018,10,23,7,30,0.0,16.0,0.7,11.2,16.0,14.06,7.01
2018,10,23,7,45,0.0,27.5,0.65,11.5,27.5,24.2,16.3
2018,10,23,8,0,0.0,39.0,0.6,11.8,39.0,34.38,25.56
2018,10,23,8,15,0.0,49.5,0.6,12.0,49.5,43.68,33.92
2018,10,23,8,30,0.0,60.0,0.6,12.2,60.0,53.0,42.19
2018,10,23,8,45,4.0,97.0,0.6,12.45,98.5,83.68,69.26
2018,10,23,9,0,8.0,134.0,0.6,12.7,137.0,112.2,93.88
2018,10,23,9,15,58.0,170.5,0.6,12.9,198.5,133.17,111.59
2018,10,23,9,30,108.0,207.0,0.6,13.1,260.0,160.94,125.12
2018,10,23,9,45,185.0,215.0,0.65,13.3,312.5,186.95,141.4
2018,10,23,10,0,262.0,223.0,0.7,13.5,365.0,215.94,161.02
2018,10,23,10,15,195.5,239.0,0.7,13.85,347.5,235.19,179.51
2018,10,23,10,30,129.0,255.0,0.7,14.2,330.0,242.87,188.33
2018,10,23,10,45,193.0,265.0,0.7,14.55,381.5,282.71,218.48
2018,10,23,11,0,257.0,275.0,0.7,14.9,433.0,327.81,252.88
2018,10,23,11,15,176.5,280.0,0.65,15.35,389.5,315.16,244.47
2018,10,23,11,30,96.0,285.0,0.6,15.8,346.0,292.93,228.05
2018,10,23,11,45,226.5,265.0,0.6,16.25,409.5,351.69,273.4
2018,10,23,12,0,357.0,245.0,0.6,16.7,473.0,421.14,326.13
2018,10,23,12,15,536.5,196.0,0.6,17.0,535.5,502.79,387.91
2018,10,23,12,30,716.0,147.0,0.6,17.3,598.0,591.41,453.65
2018,10,23,12,45,804.5,114.0,0.6,17.65,611.5,639.03,488.63
2018,10,23,13,0,893.0,81.0,0.6,18.0,625.0,683.84,521.85
2018,10,23,13,15,900.0,75.5,0.6,18.15,608.5,704.79,537.35
2018,10,23,13,30,907.0,70.0,0.6,18.3,592.0,722.71,549.86
2018,10,23,13,45,897.0,69.0,0.65,18.5,565.0,730.44,556.14
2018,10,23,14,0,887.0,68.0,0.7,18.7,538.0,734.75,560.33
2018,10,23,14,15,871.0,66.5,0.7,18.65,504.0,730.67,558.71
2018,10,23,14,30,855.0,65.0,0.7,18.6,470.0,723.25,554.98
2018,10,23,14,45,833.0,63.5,0.75,18.55,431.0,708.2,546.68
2018,10,23,15,0,811.0,62.0,0.8,18.5,392.0,696.64,540.8
2018,10,23,15,15,766.0,61.5,0.8,18.5,346.0,660.35,516.32
2018,10,23,15,30,721.0,61.0,0.8,18.5,300.0,621.85,489.86
2018,10,23,15,45,523.5,72.0,0.9,17.55,232.0,491.82,395.77
2018,10,23,16,0,326.0,83.0,1.0,16.6,164.0,356.99,291.25
2018,10,23,16,15,281.0,68.5,1.0,15.9,127.5,305.24,249.78
2018,10,23,16,30,236.0,54.0,1.0,15.2,91.0,254.47,206.57
2018,10,23,16,45,173.5,39.0,1.05,14.5,61.0,193.81,152.26
2018,10,23,17,0,111.0,24.0,1.1,13.8,31.0,124.45,61.02
2018,10,23,17,15,65.5,13.5,1.1,13.35,16.5,49.49,0.0
2018,10,23,17,30,20.0,3.0,1.1,12.9,2.0,0.0,0.0
2018,10,23,17,45,10.0,1.5,1.1,12.45,1.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,24,6,15,29.0,3.0,1.15,11.1,2.5,0.0,0.0
2018,10,24,6,30,58.0,6.0,1.1,11.4,5.0,0.0,0.0
2018,10,24,6,45,180.5,15.0,1.05,11.7,27.0,13.64,0.0
2018,10,24,7,0,303.0,24.0,1.0,12.0,49.0,19.49,9.37
2018,10,24,7,15,410.5,34.0,0.9,12.75,91.5,27.1,18.02
2018,10,24,7,30,518.0,44.0,0.8,13.5,134.0,34.51,25.04
2018,10,24,7,45,447.0,60.0,0.7,14.25,154.5,46.17,35.62
2018,10,24,8,0,376.0,76.0,0.6,15.0,175.0,55.93,44.31
2018,10,24,8,15,458.5,84.5,0.6,15.55,227.0,61.44,49.1
2018,10,24,8,30,541.0,93.0,0.6,16.1,279.0,67.21,53.98
2018,10,24,8,45,680.0,77.5,0.6,16.7,341.5,54.15,42.29
2018,10,24,9,0,819.0,62.0,0.6,17.3,404.0,54.0,41.96
2018,10,24,9,15,832.0,64.5,0.65,17.65,439.5,60.7,47.62
2018,10,24,9,30,845.0,67.0,0.7,18.0,475.0,111.06,58.06
2018,10,24,9,45,866.0,66.5,0.7,18.35,508.5,160.82,89.11
2018,10,24,10,0,887.0,66.0,0.7,18.7,542.0,211.81,128.61
2018,10,24,10,15,896.0,67.0,0.75,18.95,567.0,262.32,171.76
2018,10,24,10,30,905.0,68.0,0.8,19.2,592.0,312.45,215.71
2018,10,24,10,45,910.0,69.0,0.85,19.45,610.0,360.67,258.18
2018,10,24,11,0,915.0,70.0,0.9,19.7,628.0,407.72,298.97
2018,10,24,11,15,917.5,70.5,0.9,19.8,638.5,451.87,336.6
2018,10,24,11,30,920.0,71.0,0.9,19.9,649.0,494.2,371.81
2018,10,24,11,45,920.0,71.5,0.95,20.05,652.0,533.29,403.94
2018,10,24,12,0,920.0,72.0,1.0,20.2,655.0,570.03,433.56
2018,10,24,12,15,913.5,74.0,1.05,20.1,649.0,602.06,459.56
2018,10,24,12,30,907.0,76.0,1.1,20.0,643.0,631.12,482.95
2018,10,24,12,45,687.0,145.0,1.1,19.95,569.5,593.67,455.58
2018,10,24,13,0,467.0,214.0,1.1,19.9,496.0,534.45,411.82
2018,10,24,13,15,387.5,228.5,1.1,19.75,457.5,500.61,388.05
2018,10,24,13,30,308.0,243.0,1.1,19.6,419.0,472.44,367.43
2018,10,24,13,45,436.5,198.0,1.1,19.45,434.5,538.34,419.74
2018,10,24,14,0,565.0,153.0,1.1,19.3,450.0,593.51,463.2
2018,10,24,14,15,711.0,108.0,1.1,19.2,457.5,666.44,518.97
2018,10,24,14,30,857.0,63.0,1.1,19.1,465.0,718.8,556.87
2018,10,24,14,45,838.0,61.5,1.1,18.95,427.0,706.0,548.82
2018,10,24,15,0,819.0,60.0,1.1,18.8,389.0,690.25,539.36
2018,10,24,15,15,791.0,57.0,1.1,18.8,346.0,669.68,525.94
2018,10,24,15,30,763.0,54.0,1.1,18.8,303.0,640.26,505.68
2018,10,24,15,45,687.0,54.0,1.1,18.25,253.0,578.44,461.71
2018,10,24,16,0,611.0,54.0,1.1,17.7,203.0,521.12,419.37
2018,10,24,16,15,469.5,52.0,1.1,17.0,151.5,413.57,334.79
2018,10,24,16,30,328.0,50.0,1.1,16.3,100.0,307.71,248.04
2018,10,24,16,45,281.0,35.5,1.15,15.55,67.5,255.57,199.51
2018,10,24,17,0,234.0,21.0,1.2,14.8,35.0,192.01,76.4
2018,10,24,17,15,117.0,10.5,1.25,14.3,17.5,75.57,0.0
2018,10,24,17,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,25,6,15,7.0,1.0,1.25,11.25,1.0,0.0,0.0
2018,10,25,6,30,14.0,2.0,1.2,11.6,2.0,0.0,0.0
2018,10,25,6,45,133.0,15.0,1.1,11.95,25.0,13.64,0.0
2018,10,25,7,0,252.0,28.0,1.0,12.3,48.0,23.34,11.71
2018,10,25,7,15,344.0,38.0,0.9,13.15,85.0,30.73,21.06
2018,10,25,7,30,436.0,48.0,0.8,14.0,122.0,37.92,27.95
2018,10,25,7,45,575.0,47.5,0.65,14.8,176.5,36.27,26.74
2018,10,25,8,0,714.0,47.0,0.5,15.6,231.0,38.44,28.72
2018,10,25,8,15,751.5,50.5,0.45,16.35,276.5,40.53,30.52
2018,10,25,8,30,789.0,54.0,0.4,17.1,322.0,42.63,32.23
2018,10,25,8,45,814.0,56.5,0.35,17.85,364.0,50.03,38.55
2018,10,25,9,0,839.0,59.0,0.3,18.6,406.0,51.99,40.02
2018,10,25,9,15,858.0,61.0,0.3,19.25,444.0,56.1,43.35
2018,10,25,9,30,877.0,63.0,0.3,19.9,482.0,107.71,54.57
2018,10,25,9,45,891.0,63.5,0.25,20.6,514.0,158.91,85.66
2018,10,25,10,0,905.0,64.0,0.2,21.3,546.0,210.62,124.82
2018,10,25,10,15,914.0,65.0,0.25,21.7,571.5,261.92,167.59
2018,10,25,10,30,923.0,66.0,0.3,22.1,597.0,312.82,211.14
2018,10,25,10,45,928.5,67.0,0.3,22.5,615.5,361.96,253.04
2018,10,25,11,0,934.0,68.0,0.3,22.9,634.0,409.93,293.14
2018,10,25,11,15,937.0,68.5,0.3,23.1,644.5,455.02,330.27
2018,10,25,11,30,940.0,69.0,0.3,23.3,655.0,498.3,364.97
2018,10,25,11,45,941.5,69.0,0.35,23.5,658.5,538.35,396.84
2018,10,25,12,0,943.0,69.0,0.4,23.7,662.0,576.08,426.29
2018,10,25,12,15,940.5,69.5,0.45,23.7,657.0,609.58,452.47
2018,10,25,12,30,938.0,70.0,0.5,23.7,652.0,640.22,476.21
2018,10,25,12,45,933.5,69.5,0.6,23.75,639.0,665.6,496.55
2018,10,25,13,0,929.0,69.0,0.7,23.8,626.0,687.8,514.52
2018,10,25,13,15,922.5,68.0,0.75,23.65,606.0,704.84,528.58
2018,10,25,13,30,916.0,67.0,0.8,23.5,586.0,718.51,539.36
2018,10,25,13,45,905.5,65.5,0.85,23.35,558.0,725.36,545.69
2018,10,25,14,0,895.0,64.0,0.9,23.2,530.0,728.74,549.87
2018,10,25,14,15,880.5,62.5,0.9,22.9,496.5,725.78,549.57
2018,10,25,14,30,866.0,61.0,0.9,22.6,463.0,719.48,547.12
2018,10,25,14,45,845.5,58.5,0.95,22.35,423.5,704.31,539.07
2018,10,25,15,0,825.0,56.0,1.0,22.1,384.0,686.11,528.83
2018,10,25,15,15,796.5,53.5,1.0,22.1,341.0,659.34,511.18
2018,10,25,15,30,768.0,51.0,1.0,22.1,298.0,636.71,496.06
2018,10,25,15,45,727.0,47.5,1.05,21.05,253.0,595.35,468.84
2018,10,25,16,0,686.0,44.0,1.1,20.0,208.0,552.62,438.95
2018,10,25,16,15,621.0,39.0,1.1,19.1,162.5,490.9,391.77
2018,10,25,16,30,556.0,34.0,1.1,18.2,117.0,429.71,341.01
2018,10,25,16,45,428.5,27.5,1.15,17.25,77.5,329.09,252.59
2018,10,25,17,0,301.0,21.0,1.2,16.3,38.0,228.39,58.6
2018,10,25,17,15,150.5,10.5,1.2,15.8,19.0,93.91,0.0
2018,10,25,17,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,26,6,15,7.5,1.0,1.2,12.45,1.0,0.0,0.0
2018,10,26,6,30,15.0,2.0,1.1,12.8,2.0,0.0,0.0
2018,10,26,6,45,67.0,14.5,1.0,13.1,19.0,13.19,0.0
2018,10,26,7,0,119.0,27.0,0.9,13.4,36.0,21.15,9.32
2018,10,26,7,15,209.5,40.5,0.8,14.3,70.0,31.32,21.37
2018,10,26,7,30,300.0,54.0,0.7,15.2,104.0,41.22,30.66
2018,10,26,7,45,312.5,69.5,0.65,16.05,136.0,52.08,40.49
2018,10,26,8,0,325.0,85.0,0.6,16.9,168.0,62.52,49.71
2018,10,26,8,15,374.5,96.0,0.55,17.6,209.0,69.5,55.71
2018,10,26,8,30,424.0,107.0,0.5,18.3,250.0,76.29,61.38
2018,10,26,8,45,509.5,106.0,0.5,19.0,299.5,74.81,59.79
2018,10,26,9,0,595.0,105.0,0.5,19.7,349.0,72.79,57.75
2018,10,26,9,15,584.5,119.0,0.45,20.25,377.0,81.19,64.65
2018,10,26,9,30,574.0,133.0,0.4,20.8,405.0,126.91,80.17
2018,10,26,9,45,569.0,145.0,0.4,21.35,430.0,169.92,107.82
2018,10,26,10,0,564.0,157.0,0.4,21.9,455.0,212.39,140.23
2018,10,26,10,15,568.0,164.5,0.45,22.2,476.5,252.68,173.04
2018,10,26,10,30,572.0,172.0,0.5,22.5,498.0,292.83,206.52
2018,10,26,10,45,607.5,166.0,0.5,22.85,522.5,333.25,239.22
2018,10,26,11,0,643.0,160.0,0.5,23.2,547.0,374.39,272.31
2018,10,26,11,15,702.0,143.5,0.5,23.45,572.5,417.83,306.58
2018,10,26,11,30,761.0,127.0,0.5,23.7,598.0,464.12,342.55
2018,10,26,11,45,753.5,131.0,0.55,23.9,599.0,498.83,370.24
2018,10,26,12,0,746.0,135.0,0.6,24.1,600.0,531.17,395.64
2018,10,26,12,15,816.0,109.0,0.65,24.2,614.5,576.04,430.02
2018,10,26,12,30,886.0,83.0,0.7,24.3,629.0,618.98,462.73
2018,10,26,12,45,845.0,94.5,0.7,24.45,606.5,635.34,474.93
2018,10,26,13,0,804.0,106.0,0.7,24.6,584.0,645.32,482.68
2018,10,26,13,15,800.5,102.0,0.75,24.55,565.0,659.87,494.94
2018,10,26,13,30,797.0,98.0,0.8,24.5,546.0,671.38,504.98
2018,10,26,13,45,773.0,98.5,0.85,24.45,516.0,670.24,506.03
2018,10,26,14,0,749.0,99.0,0.9,24.4,486.0,665.63,504.73
2018,10,26,14,15,728.0,96.0,0.9,24.2,452.0,659.03,501.64
2018,10,26,14,30,707.0,93.0,0.9,24.0,418.0,646.85,494.68
2018,10,26,14,45,718.5,81.5,0.95,23.8,387.5,642.03,493.47
2018,10,26,15,0,730.0,70.0,1.0,23.6,357.0,637.38,492.23
2018,10,26,15,15,718.5,64.5,1.0,23.6,320.0,620.14,480.97
2018,10,26,15,30,707.0,59.0,1.0,23.6,283.0,600.29,467.53
2018,10,26,15,45,610.0,60.5,1.0,22.55,232.5,531.38,419.16
2018,10,26,16,0,513.0,62.0,1.0,21.5,182.0,459.07,365.16
2018,10,26,16,15,386.0,54.5,1.05,20.6,133.5,356.88,285.43
2018,10,26,16,30,259.0,47.0,1.1,19.7,85.0,257.13,204.08
2018,10,26,16,45,230.5,34.0,1.15,18.8,58.5,220.71,166.9
2018,10,26,17,0,202.0,21.0,1.2,17.9,32.0,166.8,9.04
2018,10,26,17,15,101.0,10.5,1.25,17.5,16.0,65.8,0.0
2018,10,26,17,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,27,6,15,8.0,0.5,0.85,12.9,0.5,0.0,0.0
2018,10,27,6,30,16.0,1.0,0.9,13.2,1.0,0.0,0.0
2018,10,27,6,45,41.5,13.0,0.9,13.5,15.5,11.82,0.0
2018,10,27,7,0,67.0,25.0,0.9,13.8,30.0,20.25,7.8
2018,10,27,7,15,118.5,41.5,0.9,14.35,58.0,33.0,22.71
2018,10,27,7,30,170.0,58.0,0.9,14.9,86.0,45.45,34.34
2018,10,27,7,45,213.5,74.5,0.85,15.45,120.5,57.55,45.36
2018,10,27,8,0,257.0,91.0,0.8,16.0,155.0,69.32,55.85
2018,10,27,8,15,280.5,106.0,0.8,16.55,188.5,79.66,64.84
2018,10,27,8,30,304.0,121.0,0.8,17.1,222.0,89.69,73.35
2018,10,27,8,45,274.0,138.5,0.8,17.65,238.5,100.67,82.51
2018,10,27,9,0,244.0,156.0,0.8,18.2,255.0,111.22,91.16
2018,10,27,9,15,288.0,167.0,0.75,18.7,294.5,117.96,96.43
2018,10,27,9,30,332.0,178.0,0.7,19.2,334.0,147.42,105.25
2018,10,27,9,45,345.0,190.5,0.7,19.7,362.0,180.11,126.35
2018,10,27,10,0,358.0,203.0,0.7,20.2,390.0,214.17,151.59
2018,10,27,10,15,364.5,214.0,0.7,20.5,412.5,247.0,177.76
2018,10,27,10,30,371.0,225.0,0.7,20.8,435.0,280.29,204.82
2018,10,27,10,45,357.0,235.5,0.7,21.1,443.0,307.1,227.45
2018,10,27,11,0,343.0,246.0,0.7,21.4,451.0,332.28,248.41
2018,10,27,11,15,385.0,243.0,0.75,21.5,476.5,367.54,276.18
2018,10,27,11,30,427.0,240.0,0.8,21.6,502.0,407.43,307.27
2018,10,27,11,45,452.5,232.0,0.8,21.7,511.0,436.24,329.93
2018,10,27,12,0,478.0,224.0,0.8,21.8,520.0,465.45,352.74
2018,10,27,12,15,555.5,196.5,0.85,21.8,538.0,506.0,384.42
2018,10,27,12,30,633.0,169.0,0.9,21.8,556.0,552.52,420.19
2018,10,27,12,45,634.0,164.0,0.95,21.75,545.0,571.39,435.44
2018,10,27,13,0,635.0,159.0,1.0,21.7,534.0,588.04,449.22
2018,10,27,13,15,628.0,155.0,1.0,21.55,515.5,598.0,457.85
2018,10,27,13,30,621.0,151.0,1.0,21.4,497.0,605.28,464.56
2018,10,27,13,45,531.5,167.5,1.0,21.3,453.5,567.86,438.05
2018,10,27,14,0,442.0,184.0,1.0,21.2,410.0,532.13,412.45
2018,10,27,14,15,498.5,156.5,1.0,20.95,396.0,551.26,429.52
2018,10,27,14,30,555.0,129.0,1.0,20.7,382.0,573.72,448.4
2018,10,27,14,45,562.5,115.0,1.0,20.5,352.5,567.62,445.62
2018,10,27,15,0,570.0,101.0,1.0,20.3,323.0,558.76,440.98
2018,10,27,15,15,544.0,92.5,1.0,20.3,284.5,529.28,420.02
2018,10,27,15,30,518.0,84.0,1.0,20.3,246.0,497.88,397.16
2018,10,27,15,45,481.0,74.5,0.95,19.55,206.5,456.06,366.19
2018,10,27,16,0,444.0,65.0,0.9,18.8,167.0,413.32,333.1
2018,10,27,16,15,387.5,54.0,0.9,18.25,128.5,355.57,286.36
2018,10,27,16,30,331.0,43.0,0.9,17.7,90.0,298.86,238.04
2018,10,27,16,45,238.0,31.5,0.85,17.15,58.5,220.76,165.36
2018,10,27,17,0,145.0,20.0,0.8,16.6,27.0,130.99,0.0
2018,10,27,17,15,72.5,10.0,0.85,16.25,13.5,49.22,0.0
2018,10,27,17,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,28,6,15,10.0,1.0,0.65,13.15,0.5,0.0,0.0
2018,10,28,6,30,20.0,2.0,0.7,13.3,1.0,0.0,0.0
2018,10,28,6,45,20.0,8.5,0.7,13.45,8.5,7.73,0.0
2018,10,28,7,0,20.0,15.0,0.7,13.6,16.0,13.12,2.35
2018,10,28,7,15,10.0,28.0,0.7,13.9,28.5,24.57,15.45
2018,10,28,7,30,0.0,41.0,0.7,14.2,41.0,35.81,25.95
2018,10,28,7,45,0.0,56.0,0.75,14.45,56.0,48.38,37.44
2018,10,28,8,0,0.0,71.0,0.8,14.7,71.0,60.83,48.65
2018,10,28,8,15,1.5,79.0,0.85,15.0,79.5,67.9,54.9
2018,10,28,8,30,3.0,87.0,0.9,15.3,88.0,74.87,60.93
2018,10,28,8,45,70.0,123.5,0.9,15.55,151.5,99.33,82.12
2018,10,28,9,0,137.0,160.0,0.9,15.8,215.0,118.77,98.59
2018,10,28,9,15,80.0,154.5,0.95,15.95,187.5,121.69,100.76
2018,10,28,9,30,23.0,149.0,1.0,16.1,160.0,121.59,95.2
2018,10,28,9,45,13.5,150.0,1.0,16.25,156.5,128.94,101.07
2018,10,28,10,0,4.0,151.0,1.0,16.4,153.0,130.06,102.09
2018,10,28,10,15,7.5,163.0,1.05,16.5,167.0,141.59,111.11
2018,10,28,10,30,11.0,175.0,1.1,16.6,181.0,153.58,120.5
2018,10,28,10,45,79.5,214.5,1.1,16.7,261.5,206.23,160.7
2018,10,28,11,0,148.0,254.0,1.1,16.8,342.0,268.05,208.19
2018,10,28,11,15,212.5,262.5,1.15,16.75,391.0,312.09,242.27
2018,10,28,11,30,277.0,271.0,1.2,16.7,440.0,363.2,282.11
2018,10,28,11,45,199.0,277.5,1.2,16.7,399.0,344.91,269.2
2018,10,28,12,0,121.0,284.0,1.2,16.7,358.0,322.04,252.25
2018,10,28,12,15,169.5,277.5,1.2,16.6,380.5,352.26,276.64
2018,10,28,12,30,218.0,271.0,1.2,16.5,403.0,384.86,302.67
2018,10,28,12,45,369.5,232.0,1.2,16.4,450.5,458.99,361.44
2018,10,28,13,0,521.0,193.0,1.2,16.3,498.0,541.24,425.27
2018,10,28,13,15,523.5,184.5,1.2,16.2,482.5,550.8,433.22
2018,10,28,13,30,526.0,176.0,1.2,16.1,467.0,558.29,440.27
2018,10,28,13,45,603.5,144.5,1.2,16.0,462.5,597.44,471.8
2018,10,28,14,0,681.0,113.0,1.2,15.9,458.0,629.72,498.08
2018,10,28,14,15,646.0,113.5,1.2,15.85,423.5,614.24,487.5
2018,10,28,14,30,611.0,114.0,1.2,15.8,389.0,595.75,475.01
2018,10,28,14,45,686.0,91.5,1.2,15.75,375.0,628.0,501.63
2018,10,28,15,0,761.0,69.0,1.2,15.7,361.0,652.54,520.63
2018,10,28,15,15,737.5,65.0,1.2,15.7,321.0,628.4,503.53
2018,10,28,15,30,714.0,61.0,1.2,15.7,281.0,601.78,484.53
2018,10,28,15,45,621.5,60.0,1.25,15.45,229.5,533.76,433.77
2018,10,28,16,0,529.0,59.0,1.3,15.2,178.0,461.98,377.34
2018,10,28,16,15,454.5,50.0,1.3,14.8,135.5,393.36,321.1
2018,10,28,16,30,380.0,41.0,1.3,14.4,93.0,326.31,263.11
2018,10,28,16,45,283.0,30.0,1.25,14.05,60.0,246.46,184.48
2018,10,28,17,0,186.0,19.0,1.2,13.7,27.0,150.5,0.0
2018,10,28,17,15,93.0,9.5,1.25,13.4,13.5,59.8,0.0
2018,10,28,17,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,29,6,15,10.0,1.5,1.2,11.35,1.0,0.0,0.0
2018,10,29,6,30,20.0,3.0,1.2,11.4,2.0,0.0,0.0
2018,10,29,6,45,20.0,5.5,1.2,11.4,5.5,5.0,0.0
2018,10,29,7,0,20.0,8.0,1.2,11.4,9.0,6.79,0.0
2018,10,29,7,15,10.0,12.0,1.15,11.65,12.5,10.76,3.62
2018,10,29,7,30,0.0,16.0,1.1,11.9,16.0,14.06,6.87
2018,10,29,7,45,3.5,27.5,1.1,12.15,28.5,24.22,16.16
2018,10,29,8,0,7.0,39.0,1.1,12.4,41.0,34.41,25.44
2018,10,29,8,15,81.0,84.0,1.1,12.7,110.0,67.28,54.9
2018,10,29,8,30,155.0,129.0,1.1,13.0,179.0,97.94,81.9
2018,10,29,8,45,310.0,128.0,1.1,13.3,245.5,94.16,78.28
2018,10,29,9,0,465.0,127.0,1.1,13.6,312.0,88.09,72.7
2018,10,29,9,15,485.5,136.0,1.1,13.9,345.0,92.86,76.63
2018,10,29,9,30,506.0,145.0,1.1,14.2,378.0,126.18,85.83
2018,10,29,9,45,667.0,115.0,1.15,14.45,444.5,152.5,93.53
2018,10,29,10,0,828.0,85.0,1.2,14.7,511.0,198.12,122.13
2018,10,29,10,15,882.0,73.5,1.2,15.1,547.5,250.6,164.9
2018,10,29,10,30,936.0,62.0,1.2,15.5,584.0,300.94,207.97
2018,10,29,10,45,791.0,102.0,1.25,15.9,553.0,333.71,243.16
2018,10,29,11,0,646.0,142.0,1.3,16.3,522.0,353.66,266.06
2018,10,29,11,15,378.5,202.0,1.3,16.65,425.5,329.11,253.72
2018,10,29,11,30,111.0,262.0,1.3,17.0,329.0,279.46,218.42
2018,10,29,11,45,236.5,251.5,1.3,17.3,395.5,342.52,267.66
2018,10,29,12,0,362.0,241.0,1.3,17.6,462.0,412.39,321.54
2018,10,29,12,15,573.0,179.0,1.35,17.65,525.5,495.21,386.1
2018,10,29,12,30,784.0,117.0,1.4,17.7,589.0,585.27,455.6
2018,10,29,12,45,851.0,95.0,1.4,17.8,597.5,629.92,489.86
2018,10,29,13,0,918.0,73.0,1.4,17.9,606.0,670.88,521.63
2018,10,29,13,15,906.5,73.0,1.45,17.9,584.5,685.51,533.99
2018,10,29,13,30,895.0,73.0,1.5,17.9,563.0,696.68,543.99
2018,10,29,13,45,884.5,71.0,1.55,17.95,535.5,702.84,549.52
2018,10,29,14,0,874.0,69.0,1.6,18.0,508.0,705.59,552.76
2018,10,29,14,15,869.5,65.0,1.6,17.9,477.5,706.89,555.0
2018,10,29,14,30,865.0,61.0,1.6,17.8,447.0,704.87,554.96
2018,10,29,14,45,844.5,59.0,1.65,17.75,408.5,690.65,546.42
2018,10,29,15,0,824.0,57.0,1.7,17.7,370.0,673.47,535.66
2018,10,29,15,15,793.5,54.5,1.7,17.7,327.0,652.02,520.97
2018,10,29,15,30,763.0,52.0,1.7,17.7,284.0,622.01,499.38
2018,10,29,15,45,716.5,48.5,1.7,17.15,238.5,577.58,466.92
2018,10,29,16,0,670.0,45.0,1.7,16.6,193.0,531.85,431.74
2018,10,29,16,15,575.0,40.5,1.75,15.8,146.5,452.26,367.58
2018,10,29,16,30,480.0,36.0,1.8,15.0,100.0,381.94,306.67
2018,10,29,16,45,314.5,26.5,1.9,14.25,61.5,260.75,191.74
2018,10,29,17,0,149.0,17.0,2.0,13.5,23.0,100.99,0.0
2018,10,29,17,15,74.5,8.5,1.95,13.15,11.5,7.73,0.0
2018,10,29,17,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
