Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,9,15,465.5,129.5,0.45,14.65,309.0,90.35,74.39
2018,11,9,9,30,488.0,146.0,0.4,15.1,349.0,108.58,80.44
2018,11,9,9,45,496.5,165.5,0.35,15.55,385.5,153.65,104.51
2018,11,9,10,0,505.0,185.0,0.3,16.0,422.0,199.79,136.52
2018,11,9,10,15,520.5,192.0,0.3,16.35,447.0,238.66,166.13
2018,11,9,10,30,536.0,199.0,0.3,16.7,472.0,278.55,198.3
2018,11,9,10,45,545.5,202.5,0.25,17.0,489.0,314.89,228.36
2018,11,9,11,0,555.0,206.0,0.2,17.3,506.0,351.24,258.28
2018,11,9,11,15,559.5,207.5,0.2,17.45,514.5,383.96,285.57
2018,11,9,11,30,564.0,209.0,0.2,17.6,523.0,415.85,311.76
2018,11,9,11,45,567.5,208.5,0.2,17.8,526.0,444.61,335.07
2018,11,9,12,0,571.0,208.0,0.2,18.0,529.0,472.13,356.98
2018,11,9,12,15,574.5,206.0,0.25,18.05,527.0,496.91,377.14
2018,11,9,12,30,578.0,204.0,0.3,18.1,525.0,520.15,395.94
2018,11,9,12,45,579.5,199.0,0.35,18.15,514.5,537.73,410.52
2018,11,9,13,0,581.0,194.0,0.4,18.2,504.0,553.32,423.6
2018,11,9,13,15,573.0,188.5,0.45,18.1,485.0,560.47,430.76
2018,11,9,13,30,565.0,183.0,0.5,18.0,466.0,565.13,436.14
2018,11,9,13,45,553.0,176.0,0.55,17.9,441.0,563.18,436.71
2018,11,9,14,0,541.0,169.0,0.6,17.8,416.0,558.68,435.42
2018,11,9,14,15,521.0,159.5,0.65,17.5,383.5,543.7,426.69
2018,11,9,14,30,501.0,150.0,0.7,17.2,351.0,526.25,415.98
2018,11,9,14,45,477.0,139.0,0.7,16.85,315.5,502.18,399.67
2018,11,9,15,0,453.0,128.0,0.7,16.5,280.0,476.11,381.41
2018,11,9,15,15,412.0,115.5,0.7,16.5,240.0,435.23,350.62
2018,11,9,15,30,371.0,103.0,0.7,16.5,200.0,393.25,318.08
2018,11,9,15,45,326.0,87.0,0.8,14.8,161.0,343.86,280.74
2018,11,9,16,0,281.0,71.0,0.9,13.1,122.0,294.4,241.12
2018,11,9,16,15,220.5,53.5,0.95,12.2,86.5,234.04,189.44
2018,11,9,16,30,160.0,36.0,1.0,11.3,51.0,175.62,133.25
2018,11,9,16,45,93.0,21.0,1.1,10.45,28.5,91.64,0.0
2018,11,9,17,0,26.0,6.0,1.2,9.6,6.0,19.43,0.0
2018,11,9,17,15,13.0,3.0,1.2,9.3,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,10,6,45,26.0,5.0,1.2,5.95,5.5,0.0,0.0
2018,11,10,7,0,52.0,10.0,1.2,6.1,11.0,9.1,0.0
2018,11,10,7,15,137.5,25.5,1.1,6.9,38.5,20.06,6.83
2018,11,10,7,30,223.0,41.0,1.0,7.7,66.0,31.89,22.22
2018,11,10,7,45,293.0,56.0,0.95,8.5,104.5,42.97,32.94
2018,11,10,8,0,363.0,71.0,0.9,9.3,143.0,53.75,43.0
2018,11,10,8,15,403.0,83.0,0.8,10.15,180.5,61.87,50.43
2018,11,10,8,30,443.0,95.0,0.7,11.0,218.0,69.76,57.44
2018,11,10,8,45,479.5,104.5,0.65,11.85,256.0,75.62,62.45
2018,11,10,9,0,516.0,114.0,0.6,12.7,294.0,81.34,67.21
2018,11,10,9,15,549.0,121.0,0.55,13.3,331.0,85.2,70.3
2018,11,10,9,30,582.0,128.0,0.5,13.9,368.0,96.17,70.84
2018,11,10,9,45,606.5,133.5,0.4,14.55,400.0,138.43,89.23
2018,11,10,10,0,631.0,139.0,0.3,15.2,432.0,181.05,116.74
2018,11,10,10,15,644.0,143.0,0.3,15.7,456.0,222.49,148.68
2018,11,10,10,30,657.0,147.0,0.3,16.2,480.0,264.56,183.37
2018,11,10,10,45,663.5,151.5,0.25,16.7,497.5,305.72,218.06
2018,11,10,11,0,670.0,156.0,0.2,17.2,515.0,346.49,252.16
2018,11,10,11,15,675.0,157.5,0.2,17.5,525.0,383.54,283.32
2018,11,10,11,30,680.0,159.0,0.2,17.8,535.0,419.63,313.09
2018,11,10,11,45,680.0,159.5,0.15,18.1,537.5,451.48,338.73
2018,11,10,12,0,680.0,160.0,0.1,18.4,540.0,481.61,362.43
2018,11,10,12,15,678.5,159.0,0.15,18.5,535.5,507.74,383.69
2018,11,10,12,30,677.0,158.0,0.2,18.6,531.0,531.75,403.11
2018,11,10,12,45,671.5,156.0,0.25,18.7,519.0,550.3,418.39
2018,11,10,13,0,666.0,154.0,0.3,18.8,507.0,566.3,431.7
2018,11,10,13,15,656.5,150.5,0.35,18.75,488.0,575.77,440.51
2018,11,10,13,30,647.0,147.0,0.4,18.7,469.0,582.41,447.27
2018,11,10,13,45,633.0,142.5,0.45,18.65,443.5,582.31,449.18
2018,11,10,14,0,619.0,138.0,0.5,18.6,418.0,579.29,448.97
2018,11,10,14,15,601.5,131.5,0.55,18.35,387.5,569.08,443.84
2018,11,10,14,30,584.0,125.0,0.6,18.1,357.0,552.16,433.77
2018,11,10,14,45,558.0,117.0,0.65,17.8,321.5,529.79,419.33
2018,11,10,15,0,532.0,109.0,0.7,17.5,286.0,505.29,402.8
2018,11,10,15,15,489.5,99.0,0.7,17.5,245.5,465.59,373.18
2018,11,10,15,30,447.0,89.0,0.7,17.5,205.0,424.68,341.73
2018,11,10,15,45,394.5,76.5,0.85,16.25,165.0,373.5,303.12
2018,11,10,16,0,342.0,64.0,1.0,15.0,125.0,322.51,262.25
2018,11,10,16,15,269.5,49.0,1.1,14.3,88.5,256.84,206.33
2018,11,10,16,30,197.0,34.0,1.2,13.6,52.0,193.98,144.69
2018,11,10,16,45,115.0,20.0,1.3,12.9,29.0,109.38,0.0
2018,11,10,17,0,33.0,6.0,1.4,12.2,6.0,23.1,0.0
2018,11,10,17,15,16.5,3.0,1.45,11.8,3.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,11,6,45,72.0,6.5,1.0,8.85,8.0,0.0,0.0
2018,11,11,7,0,144.0,13.0,1.0,8.9,16.0,11.82,0.0
2018,11,11,7,15,301.5,24.0,1.0,9.35,50.0,20.18,5.3
2018,11,11,7,30,459.0,35.0,1.0,9.8,84.0,28.94,19.32
2018,11,11,7,45,547.0,42.0,1.0,10.25,128.0,33.7,24.42
2018,11,11,8,0,635.0,49.0,1.0,10.7,172.0,38.48,29.06
2018,11,11,8,15,688.5,54.0,1.0,11.35,217.0,45.3,35.34
2018,11,11,8,30,742.0,59.0,1.0,12.0,262.0,48.56,38.26
2018,11,11,8,45,777.0,63.0,1.0,12.65,304.5,50.86,40.23
2018,11,11,9,0,812.0,67.0,1.0,13.3,347.0,53.19,42.15
2018,11,11,9,15,816.5,73.0,0.95,13.9,380.5,56.96,45.31
2018,11,11,9,30,821.0,79.0,0.9,14.5,414.0,67.23,54.15
2018,11,11,9,45,836.0,83.0,0.9,15.1,446.5,117.32,64.69
2018,11,11,10,0,851.0,87.0,0.9,15.7,479.0,168.31,97.5
2018,11,11,10,15,858.5,90.0,0.85,16.2,503.5,217.85,136.4
2018,11,11,10,30,866.0,93.0,0.8,16.7,528.0,267.05,178.13
2018,11,11,10,45,882.5,92.5,0.8,17.2,549.0,315.04,219.65
2018,11,11,11,0,899.0,92.0,0.8,17.7,570.0,362.98,261.06
2018,11,11,11,15,905.0,91.5,0.8,18.1,581.0,406.86,299.05
2018,11,11,11,30,911.0,91.0,0.8,18.5,592.0,449.26,335.0
2018,11,11,11,45,913.5,91.0,0.75,18.9,595.5,488.93,367.61
2018,11,11,12,0,916.0,91.0,0.7,19.3,599.0,526.48,397.6
2018,11,11,12,15,832.5,111.0,0.7,19.45,569.5,537.8,408.59
2018,11,11,12,30,749.0,131.0,0.7,19.6,540.0,541.99,413.71
2018,11,11,12,45,766.5,125.5,0.7,19.75,536.5,571.62,437.03
2018,11,11,13,0,784.0,120.0,0.7,19.9,533.0,599.5,458.49
2018,11,11,13,15,801.5,113.0,0.65,19.9,521.5,623.82,476.92
2018,11,11,13,30,819.0,106.0,0.6,19.9,510.0,645.82,493.48
2018,11,11,13,45,801.5,104.0,0.6,19.9,482.0,648.25,496.51
2018,11,11,14,0,784.0,102.0,0.6,19.9,454.0,647.31,497.27
2018,11,11,14,15,761.0,99.0,0.55,19.7,420.5,638.35,492.02
2018,11,11,14,30,738.0,96.0,0.5,19.5,387.0,626.2,484.4
2018,11,11,14,45,705.5,91.5,0.45,19.3,348.0,602.99,468.64
2018,11,11,15,0,673.0,87.0,0.4,19.1,309.0,577.0,450.53
2018,11,11,15,15,629.5,81.0,0.4,19.1,267.0,539.58,423.65
2018,11,11,15,30,586.0,75.0,0.4,19.1,225.0,500.13,394.27
2018,11,11,15,45,518.0,66.5,0.45,17.3,181.0,440.75,351.23
2018,11,11,16,0,450.0,58.0,0.5,15.5,137.0,380.85,305.08
2018,11,11,16,15,347.5,45.5,0.65,14.65,96.0,297.03,236.29
2018,11,11,16,30,245.0,33.0,0.8,13.8,55.0,220.17,161.51
2018,11,11,16,45,137.0,19.0,0.95,12.95,30.0,118.92,0.0
2018,11,11,17,0,29.0,5.0,1.1,12.1,5.0,19.97,0.0
2018,11,11,17,15,14.5,2.5,1.1,11.85,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,12,6,45,41.5,5.5,1.25,7.55,6.0,0.0,0.0
2018,11,12,7,0,83.0,11.0,1.2,7.6,12.0,10.01,0.0
2018,11,12,7,15,217.0,24.0,1.15,8.25,43.0,20.26,3.44
2018,11,12,7,30,351.0,37.0,1.1,8.9,74.0,30.83,20.86
2018,11,12,7,45,440.0,47.0,1.05,9.55,115.5,38.15,28.39
2018,11,12,8,0,529.0,57.0,1.0,10.2,157.0,45.33,35.23
2018,11,12,8,15,586.5,64.0,0.95,10.9,200.5,49.61,39.26
2018,11,12,8,30,644.0,71.0,0.9,11.6,244.0,53.88,43.1
2018,11,12,8,45,685.5,75.5,0.85,12.3,286.0,55.99,44.88
2018,11,12,9,0,727.0,80.0,0.8,13.0,328.0,58.15,46.63
2018,11,12,9,15,741.5,87.0,0.75,13.75,363.5,62.08,49.89
2018,11,12,9,30,756.0,94.0,0.7,14.5,399.0,69.64,56.28
2018,11,12,9,45,757.5,102.5,0.7,15.3,428.0,119.49,69.84
2018,11,12,10,0,759.0,111.0,0.7,16.1,457.0,169.09,102.04
2018,11,12,10,15,774.5,113.0,0.65,16.65,482.5,215.3,137.39
2018,11,12,10,30,790.0,115.0,0.6,17.2,508.0,262.09,176.13
2018,11,12,10,45,802.0,116.0,0.6,17.75,527.5,307.46,214.97
2018,11,12,11,0,814.0,117.0,0.6,18.3,547.0,352.55,253.52
2018,11,12,11,15,820.5,118.0,0.6,18.6,558.5,395.21,289.98
2018,11,12,11,30,827.0,119.0,0.6,18.9,570.0,436.68,324.72
2018,11,12,11,45,830.0,118.5,0.6,19.2,573.5,473.86,355.46
2018,11,12,12,0,833.0,118.0,0.6,19.5,577.0,510.06,384.65
2018,11,12,12,15,822.0,120.5,0.6,19.65,570.0,538.26,407.57
2018,11,12,12,30,811.0,123.0,0.6,19.8,563.0,564.4,428.44
2018,11,12,12,45,794.5,124.5,0.6,19.9,548.0,583.45,443.87
2018,11,12,13,0,778.0,126.0,0.6,20.0,533.0,599.16,456.63
2018,11,12,13,15,762.5,124.5,0.55,19.95,511.0,609.09,464.82
2018,11,12,13,30,747.0,123.0,0.5,19.9,489.0,615.74,470.52
2018,11,12,13,45,727.0,121.0,0.5,19.85,461.5,615.76,472.01
2018,11,12,14,0,707.0,119.0,0.5,19.8,434.0,612.51,471.13
2018,11,12,14,15,682.0,115.0,0.45,19.55,401.0,600.7,463.85
2018,11,12,14,30,657.0,111.0,0.4,19.3,368.0,585.82,454.25
2018,11,12,14,45,622.0,106.0,0.4,19.0,330.0,560.32,437.36
2018,11,12,15,0,587.0,101.0,0.4,18.7,292.0,532.12,418.05
2018,11,12,15,15,541.0,93.0,0.4,18.7,251.0,491.27,388.21
2018,11,12,15,30,495.0,85.0,0.4,18.7,210.0,447.8,355.4
2018,11,12,15,45,428.5,74.5,0.5,16.9,168.0,390.03,312.93
2018,11,12,16,0,362.0,64.0,0.6,15.1,126.0,332.95,268.24
2018,11,12,16,15,230.0,47.0,0.65,14.7,82.0,229.01,181.86
2018,11,12,16,30,98.0,30.0,0.7,14.3,38.0,115.06,81.11
2018,11,12,16,45,49.0,16.0,0.7,13.85,20.0,41.65,0.0
2018,11,12,17,0,0.0,2.0,0.7,13.4,2.0,1.82,0.0
2018,11,12,17,15,0.0,1.0,0.6,13.35,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,6,45,2.5,2.5,1.0,8.35,2.5,0.0,0.0
2018,11,13,7,0,5.0,5.0,1.0,8.3,5.0,4.55,0.0
2018,11,13,7,15,2.5,19.0,1.0,8.8,19.0,16.52,0.0
2018,11,13,7,30,0.0,33.0,1.0,9.3,33.0,28.27,18.45
2018,11,13,7,45,6.5,50.0,0.95,9.8,51.0,42.2,31.89
2018,11,13,8,0,13.0,67.0,0.9,10.3,69.0,56.01,44.72
2018,11,13,8,15,12.5,70.5,0.9,10.85,73.0,59.96,48.5
2018,11,13,8,30,12.0,74.0,0.9,11.4,77.0,63.62,51.84
2018,11,13,8,45,16.5,87.5,0.9,11.95,92.5,74.74,61.67
2018,11,13,9,0,21.0,101.0,0.9,12.5,108.0,83.0,68.79
2018,11,13,9,15,88.0,135.0,0.85,12.9,169.5,102.42,85.63
2018,11,13,9,30,155.0,169.0,0.8,13.3,231.0,124.49,104.48
2018,11,13,9,45,119.5,181.0,0.8,13.7,231.0,143.15,110.97
2018,11,13,10,0,84.0,193.0,0.8,14.1,231.0,162.16,126.28
2018,11,13,10,15,110.0,207.0,0.8,14.2,259.5,180.92,139.93
2018,11,13,10,30,136.0,221.0,0.8,14.3,288.0,206.51,159.6
2018,11,13,10,45,178.5,226.5,0.8,14.4,318.0,232.73,179.6
2018,11,13,11,0,221.0,232.0,0.8,14.5,348.0,262.55,202.95
2018,11,13,11,15,312.5,220.5,0.75,14.55,388.0,299.51,231.24
2018,11,13,11,30,404.0,209.0,0.7,14.6,428.0,343.13,265.27
2018,11,13,11,45,462.5,194.5,0.7,14.6,446.5,378.92,294.15
2018,11,13,12,0,521.0,180.0,0.7,14.6,465.0,415.14,323.45
2018,11,13,12,15,550.0,169.0,0.7,14.7,467.5,441.86,345.44
2018,11,13,12,30,579.0,158.0,0.7,14.8,470.0,468.31,367.1
2018,11,13,12,45,482.0,178.0,0.7,14.85,434.0,454.34,357.55
2018,11,13,13,0,385.0,198.0,0.7,14.9,398.0,425.97,336.92
2018,11,13,13,15,272.0,207.0,0.65,14.85,345.5,379.77,301.77
2018,11,13,13,30,159.0,216.0,0.6,14.8,293.0,319.33,254.74
2018,11,13,13,45,139.0,202.5,0.6,14.8,267.5,298.95,239.75
2018,11,13,14,0,119.0,189.0,0.6,14.8,242.0,277.2,223.14
2018,11,13,14,15,164.5,173.5,0.6,14.45,240.5,295.05,239.21
2018,11,13,14,30,210.0,158.0,0.6,14.1,239.0,312.51,254.72
2018,11,13,14,45,200.0,139.5,0.55,13.75,210.5,300.42,245.56
2018,11,13,15,0,190.0,121.0,0.5,13.4,182.0,275.4,226.22
2018,11,13,15,15,99.5,91.5,0.5,13.4,123.0,170.06,139.6
2018,11,13,15,30,9.0,62.0,0.5,13.4,64.0,62.17,47.75
2018,11,13,15,45,5.5,48.5,0.6,12.65,49.5,46.76,34.67
2018,11,13,16,0,2.0,35.0,0.7,11.9,35.0,32.1,21.85
2018,11,13,16,15,1.0,24.5,0.7,11.7,24.5,22.18,12.98
2018,11,13,16,30,0.0,14.0,0.7,11.5,14.0,12.31,3.57
2018,11,13,16,45,1.0,7.5,0.7,11.3,7.5,7.37,0.0
2018,11,13,17,0,2.0,1.0,0.7,11.1,1.0,0.91,0.0
2018,11,13,17,15,1.0,0.5,0.7,11.0,0.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,14,6,45,31.5,4.0,1.0,7.75,4.5,0.0,0.0
2018,11,14,7,0,63.0,8.0,1.0,7.8,9.0,7.28,0.0
2018,11,14,7,15,184.5,21.5,0.9,8.4,37.0,18.09,0.0
2018,11,14,7,30,306.0,35.0,0.8,9.0,65.0,29.2,19.05
2018,11,14,7,45,395.0,45.5,0.7,9.55,104.5,37.03,27.29
2018,11,14,8,0,484.0,56.0,0.6,10.1,144.0,44.67,34.61
2018,11,14,8,15,534.0,63.5,0.55,10.9,184.0,49.35,39.01
2018,11,14,8,30,584.0,71.0,0.5,11.7,224.0,53.98,43.17
2018,11,14,8,45,562.5,83.5,0.45,12.45,250.0,62.33,50.53
2018,11,14,9,0,541.0,96.0,0.4,13.2,276.0,70.41,57.48
2018,11,14,9,15,632.5,94.0,0.35,13.85,327.5,67.24,54.42
2018,11,14,9,30,724.0,92.0,0.3,14.5,379.0,64.61,51.87
2018,11,14,9,45,734.0,98.0,0.25,15.2,408.5,109.82,64.22
2018,11,14,10,0,744.0,104.0,0.2,15.9,438.0,156.97,93.1
2018,11,14,10,15,750.0,107.0,0.2,16.5,459.5,201.42,126.75
2018,11,14,10,30,756.0,110.0,0.2,17.1,481.0,245.56,163.28
2018,11,14,10,45,735.5,114.5,0.2,17.7,486.0,283.71,197.12
2018,11,14,11,0,715.0,119.0,0.2,18.3,491.0,318.83,228.41
2018,11,14,11,15,740.5,119.5,0.2,18.55,511.5,363.2,265.27
2018,11,14,11,30,766.0,120.0,0.2,18.8,532.0,408.17,301.87
2018,11,14,11,45,784.5,117.5,0.25,19.05,541.5,447.64,334.19
2018,11,14,12,0,803.0,115.0,0.3,19.3,551.0,486.42,365.43
2018,11,14,12,15,798.5,115.5,0.35,19.35,546.0,515.76,389.65
2018,11,14,12,30,794.0,116.0,0.4,19.4,541.0,542.57,411.64
2018,11,14,12,45,785.5,115.5,0.45,19.45,528.0,563.52,429.1
2018,11,14,13,0,777.0,115.0,0.5,19.5,515.0,581.55,444.22
2018,11,14,13,15,753.5,115.5,0.55,19.4,492.0,588.68,451.57
2018,11,14,13,30,730.0,116.0,0.6,19.3,469.0,592.31,456.35
2018,11,14,13,45,729.5,110.5,0.65,19.2,447.0,600.77,464.72
2018,11,14,14,0,729.0,105.0,0.7,19.1,425.0,606.42,470.92
2018,11,14,14,15,702.0,101.0,0.7,18.8,391.0,593.59,463.39
2018,11,14,14,30,675.0,97.0,0.7,18.5,357.0,577.69,453.56
2018,11,14,14,45,638.5,92.0,0.75,18.2,318.5,551.59,436.35
2018,11,14,15,0,602.0,87.0,0.8,17.9,280.0,522.93,416.66
2018,11,14,15,15,565.5,80.0,0.8,17.9,241.5,489.87,392.03
2018,11,14,15,30,529.0,73.0,0.8,17.9,203.0,454.91,364.94
2018,11,14,15,45,473.0,64.0,0.95,16.1,163.5,404.06,327.16
2018,11,14,16,0,417.0,55.0,1.1,14.3,124.0,352.58,286.17
2018,11,14,16,15,324.0,43.0,1.2,13.5,86.5,276.66,221.1
2018,11,14,16,30,231.0,31.0,1.3,12.7,49.0,204.13,142.12
2018,11,14,16,45,129.0,17.5,1.35,11.9,26.5,86.52,0.0
2018,11,14,17,0,27.0,4.0,1.4,11.1,4.0,0.0,0.0
2018,11,14,17,15,13.5,2.0,1.45,10.85,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,15,6,45,20.0,3.5,1.3,7.05,3.5,0.0,0.0
2018,11,15,7,0,40.0,7.0,1.3,7.1,7.0,6.37,0.0
2018,11,15,7,15,137.5,21.0,1.2,7.9,32.0,16.63,0.0
2018,11,15,7,30,235.0,35.0,1.1,8.7,57.0,27.44,17.31
2018,11,15,7,45,322.0,47.5,0.95,9.5,95.0,36.78,27.0
2018,11,15,8,0,409.0,60.0,0.8,10.3,133.0,45.92,35.64
2018,11,15,8,15,469.5,69.0,0.75,11.2,174.0,54.22,43.27
2018,11,15,8,30,530.0,78.0,0.7,12.1,215.0,60.0,48.45
2018,11,15,8,45,573.0,84.5,0.65,12.95,254.5,63.47,51.42
2018,11,15,9,0,616.0,91.0,0.6,13.8,294.0,66.96,54.29
2018,11,15,9,15,659.5,92.5,0.55,14.45,332.0,66.45,53.62
2018,11,15,9,30,703.0,94.0,0.5,15.1,370.0,66.19,53.15
2018,11,15,9,45,741.5,93.0,0.45,15.75,404.5,104.05,60.01
2018,11,15,10,0,780.0,92.0,0.4,16.4,439.0,148.95,85.39
2018,11,15,10,15,789.5,93.5,0.35,16.85,461.5,198.78,123.03
2018,11,15,10,30,799.0,95.0,0.3,17.3,484.0,243.48,159.92
2018,11,15,10,45,814.0,96.0,0.25,17.8,504.5,288.86,198.34
2018,11,15,11,0,829.0,97.0,0.2,18.3,525.0,334.23,236.75
2018,11,15,11,15,834.5,97.5,0.2,18.5,535.5,375.65,272.35
2018,11,15,11,30,840.0,98.0,0.2,18.7,546.0,415.76,306.22
2018,11,15,11,45,842.0,98.0,0.2,18.95,549.5,452.43,336.69
2018,11,15,12,0,844.0,98.0,0.2,19.2,553.0,487.14,364.9
2018,11,15,12,15,838.5,98.5,0.25,19.25,547.5,516.53,389.33
2018,11,15,12,30,833.0,99.0,0.3,19.3,542.0,543.22,411.34
2018,11,15,12,45,823.0,99.5,0.3,19.35,529.0,564.64,428.66
2018,11,15,13,0,813.0,100.0,0.3,19.4,516.0,582.98,443.45
2018,11,15,13,15,806.5,97.5,0.35,19.3,497.5,597.22,456.01
2018,11,15,13,30,800.0,95.0,0.4,19.2,479.0,608.41,466.32
2018,11,15,13,45,789.5,92.0,0.45,19.1,453.5,613.5,472.21
2018,11,15,14,0,779.0,89.0,0.5,19.0,428.0,615.42,475.81
2018,11,15,14,15,761.0,85.0,0.5,18.8,396.0,611.18,474.39
2018,11,15,14,30,743.0,81.0,0.5,18.6,364.0,601.39,468.92
2018,11,15,14,45,717.5,76.5,0.55,18.35,327.5,583.2,457.76
2018,11,15,15,0,692.0,72.0,0.6,18.1,291.0,562.32,444.16
2018,11,15,15,15,649.0,67.0,0.6,18.1,250.5,527.09,418.2
2018,11,15,15,30,606.0,62.0,0.6,18.1,210.0,490.01,389.83
2018,11,15,15,45,545.0,55.0,0.75,16.55,168.5,437.86,351.56
2018,11,15,16,0,484.0,48.0,0.9,15.0,127.0,385.27,310.02
2018,11,15,16,15,385.5,38.5,0.95,14.35,89.0,308.13,243.93
2018,11,15,16,30,287.0,29.0,1.0,13.7,51.0,228.95,154.57
2018,11,15,16,45,162.0,17.5,1.05,13.1,28.0,104.14,0.0
2018,11,15,17,0,37.0,6.0,1.1,12.5,5.0,0.0,0.0
2018,11,15,17,15,18.5,3.0,1.05,12.35,2.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,16,6,45,28.5,4.0,0.95,7.8,4.0,0.0,0.0
2018,11,16,7,0,57.0,8.0,0.9,7.9,8.0,7.28,0.0
2018,11,16,7,15,177.0,20.0,0.85,8.7,33.5,16.92,0.0
2018,11,16,7,30,297.0,32.0,0.8,9.5,59.0,26.65,16.29
2018,11,16,7,45,387.5,42.0,0.75,10.3,97.5,34.11,24.5
2018,11,16,8,0,478.0,52.0,0.7,11.1,136.0,41.41,31.47
2018,11,16,8,15,516.0,60.5,0.65,11.85,173.0,47.04,36.73
2018,11,16,8,30,554.0,69.0,0.6,12.6,210.0,52.53,41.7
2018,11,16,8,45,586.0,77.0,0.5,13.3,248.0,57.45,46.02
2018,11,16,9,0,618.0,85.0,0.4,14.0,286.0,62.28,50.13
2018,11,16,9,15,650.0,90.5,0.35,14.6,323.5,65.03,52.35
2018,11,16,9,30,682.0,96.0,0.3,15.2,361.0,67.8,54.55
2018,11,16,9,45,671.5,108.5,0.3,15.8,386.5,110.18,67.97
2018,11,16,10,0,661.0,121.0,0.3,16.4,412.0,157.28,97.32
2018,11,16,10,15,675.0,125.0,0.25,16.8,436.5,199.69,128.49
2018,11,16,10,30,689.0,129.0,0.2,17.2,461.0,242.76,163.25
2018,11,16,10,45,697.0,132.0,0.2,17.65,478.5,283.93,198.03
2018,11,16,11,0,705.0,135.0,0.2,18.1,496.0,324.75,232.66
2018,11,16,11,15,710.5,136.5,0.2,18.45,507.0,362.86,264.97
2018,11,16,11,30,716.0,138.0,0.2,18.8,518.0,399.98,295.89
2018,11,16,11,45,716.5,139.0,0.15,19.1,521.0,433.39,323.1
2018,11,16,12,0,717.0,140.0,0.1,19.4,524.0,465.06,348.31
2018,11,16,12,15,727.0,135.5,0.15,19.55,522.0,494.31,372.05
2018,11,16,12,30,737.0,131.0,0.2,19.7,520.0,521.95,394.29
2018,11,16,12,45,747.5,124.5,0.2,19.8,511.5,546.07,413.34
2018,11,16,13,0,758.0,118.0,0.2,19.9,503.0,568.11,430.66
2018,11,16,13,15,746.0,116.5,0.2,19.85,483.5,579.77,440.51
2018,11,16,13,30,734.0,115.0,0.2,19.8,464.0,588.37,448.15
2018,11,16,13,45,716.5,112.5,0.2,19.7,438.0,589.45,450.45
2018,11,16,14,0,699.0,110.0,0.2,19.6,412.0,587.4,450.5
2018,11,16,14,15,675.5,105.5,0.25,19.3,380.0,576.3,444.9
2018,11,16,14,30,652.0,101.0,0.3,19.0,348.0,562.24,437.03
2018,11,16,14,45,618.5,95.5,0.35,18.7,311.0,537.79,421.23
2018,11,16,15,0,585.0,90.0,0.4,18.4,274.0,510.79,403.03
2018,11,16,15,15,540.0,83.0,0.4,18.4,234.5,472.53,374.67
2018,11,16,15,30,495.0,76.0,0.4,18.4,195.0,432.45,343.92
2018,11,16,15,45,430.0,65.5,0.6,16.8,154.5,373.89,300.61
2018,11,16,16,0,365.0,55.0,0.8,15.2,114.0,318.42,256.61
2018,11,16,16,15,273.5,42.0,0.85,14.6,78.5,245.4,193.72
2018,11,16,16,30,182.0,29.0,0.9,14.0,43.0,169.95,110.25
2018,11,16,16,45,100.0,16.0,0.95,13.4,23.0,68.74,0.0
2018,11,16,17,0,18.0,3.0,1.0,12.8,3.0,0.0,0.0
2018,11,16,17,15,9.0,1.5,1.05,12.5,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,17,6,45,14.0,2.5,1.15,6.15,2.5,0.0,0.0
2018,11,17,7,0,28.0,5.0,1.1,6.2,5.0,4.55,0.0
2018,11,17,7,15,123.5,19.0,1.05,6.95,28.5,15.07,0.0
2018,11,17,7,30,219.0,33.0,1.0,7.7,52.0,25.92,15.44
2018,11,17,7,45,304.0,46.0,0.9,8.5,89.0,35.69,26.0
2018,11,17,8,0,389.0,59.0,0.8,9.3,126.0,45.23,35.09
2018,11,17,8,15,447.5,68.5,0.75,10.05,165.5,54.16,43.37
2018,11,17,8,30,506.0,78.0,0.7,10.8,205.0,60.38,49.02
2018,11,17,8,45,547.5,85.5,0.65,11.55,244.0,64.68,52.79
2018,11,17,9,0,589.0,93.0,0.6,12.3,283.0,68.96,56.41
2018,11,17,9,15,633.0,96.0,0.6,12.95,321.0,69.55,56.71
2018,11,17,9,30,677.0,99.0,0.6,13.6,359.0,70.33,57.15
2018,11,17,9,45,716.0,98.0,0.55,14.25,393.0,101.96,61.3
2018,11,17,10,0,755.0,97.0,0.5,14.9,427.0,145.31,84.73
2018,11,17,10,15,769.5,99.5,0.5,15.35,452.0,190.88,118.43
2018,11,17,10,30,784.0,102.0,0.5,15.8,477.0,236.93,156.3
2018,11,17,10,45,793.5,103.0,0.5,16.25,495.0,280.73,194.11
2018,11,17,11,0,803.0,104.0,0.5,16.7,513.0,327.25,234.21
2018,11,17,11,15,809.0,105.0,0.45,16.9,524.0,368.16,269.6
2018,11,17,11,30,815.0,106.0,0.4,17.1,535.0,407.9,303.3
2018,11,17,11,45,815.5,106.0,0.4,17.35,537.5,443.04,333.04
2018,11,17,12,0,816.0,106.0,0.4,17.6,540.0,476.19,360.53
2018,11,17,12,15,780.0,116.5,0.4,17.6,528.5,499.17,380.27
2018,11,17,12,30,744.0,127.0,0.4,17.6,517.0,519.01,397.07
2018,11,17,12,45,693.0,139.5,0.4,17.6,496.5,528.48,405.77
2018,11,17,13,0,642.0,152.0,0.4,17.6,476.0,533.02,410.53
2018,11,17,13,15,631.0,149.0,0.45,17.55,457.5,541.7,419.02
2018,11,17,13,30,620.0,146.0,0.5,17.5,439.0,547.6,425.3
2018,11,17,13,45,603.5,141.5,0.5,17.4,414.0,541.81,422.66
2018,11,17,14,0,587.0,137.0,0.5,17.3,389.0,537.51,420.99
2018,11,17,14,15,563.5,130.5,0.5,17.0,358.0,523.98,412.67
2018,11,17,14,30,540.0,124.0,0.5,16.7,327.0,507.97,402.35
2018,11,17,14,45,508.0,116.5,0.5,16.4,292.0,483.08,385.02
2018,11,17,15,0,476.0,109.0,0.5,16.1,257.0,456.27,365.75
2018,11,17,15,15,431.5,98.5,0.5,16.1,218.5,416.34,335.28
2018,11,17,15,30,387.0,88.0,0.5,16.1,180.0,375.42,303.08
2018,11,17,15,45,328.0,74.5,0.65,14.5,142.0,321.33,261.4
2018,11,17,16,0,269.0,61.0,0.8,12.9,104.0,267.81,217.7
2018,11,17,16,15,194.5,44.0,0.85,12.4,70.0,201.75,159.83
2018,11,17,16,30,120.0,27.0,0.9,11.9,36.0,130.33,81.17
2018,11,17,16,45,63.0,14.5,0.9,11.4,19.0,47.17,0.0
2018,11,17,17,0,6.0,2.0,0.9,10.9,2.0,0.0,0.0
2018,11,17,17,15,3.0,1.0,0.85,10.75,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,18,6,45,14.0,2.5,0.9,6.4,2.5,0.0,0.0
2018,11,18,7,0,28.0,5.0,0.9,6.4,5.0,4.55,0.0
2018,11,18,7,15,128.0,19.0,0.85,7.0,28.5,17.28,0.0
2018,11,18,7,30,228.0,33.0,0.8,7.6,52.0,25.98,15.04
2018,11,18,7,45,320.0,45.0,0.75,8.2,89.0,35.0,25.36
2018,11,18,8,0,412.0,57.0,0.7,8.8,126.0,46.24,36.02
2018,11,18,8,15,476.5,65.0,0.7,9.6,166.5,51.3,40.86
2018,11,18,8,30,541.0,73.0,0.7,10.4,207.0,56.35,45.47
2018,11,18,8,45,587.0,79.5,0.7,11.2,247.0,59.98,48.66
2018,11,18,9,0,633.0,86.0,0.7,12.0,287.0,63.61,51.73
2018,11,18,9,15,663.0,90.5,0.7,12.6,323.0,65.54,53.25
2018,11,18,9,30,693.0,95.0,0.7,13.2,359.0,67.54,54.8
2018,11,18,9,45,714.5,98.5,0.7,13.85,390.0,100.01,60.87
2018,11,18,10,0,736.0,102.0,0.7,14.5,421.0,144.99,85.86
2018,11,18,10,15,750.0,104.5,0.7,15.0,445.5,189.53,118.55
2018,11,18,10,30,764.0,107.0,0.7,15.5,470.0,234.53,155.52
2018,11,18,10,45,772.5,109.0,0.7,16.0,488.0,278.03,193.11
2018,11,18,11,0,781.0,111.0,0.7,16.5,506.0,321.04,230.58
2018,11,18,11,15,785.5,112.5,0.7,16.8,516.5,361.59,266.03
2018,11,18,11,30,790.0,114.0,0.7,17.1,527.0,400.9,299.83
2018,11,18,11,45,790.5,115.0,0.7,17.45,530.5,436.68,330.16
2018,11,18,12,0,791.0,116.0,0.7,17.8,534.0,470.57,358.26
2018,11,18,12,15,772.0,120.5,0.7,17.9,525.5,496.42,380.13
2018,11,18,12,30,753.0,125.0,0.7,18.0,517.0,519.01,399.01
2018,11,18,12,45,723.5,130.0,0.7,18.1,500.0,533.18,411.24
2018,11,18,13,0,694.0,135.0,0.7,18.2,483.0,543.58,420.4
2018,11,18,13,15,681.5,133.0,0.7,18.1,464.0,553.37,429.34
2018,11,18,13,30,669.0,131.0,0.7,18.0,445.0,560.22,435.97
2018,11,18,13,45,650.5,128.0,0.7,17.95,419.5,559.45,436.84
2018,11,18,14,0,632.0,125.0,0.7,17.9,394.0,555.64,435.43
2018,11,18,14,15,608.5,119.0,0.7,17.6,362.5,542.7,427.62
2018,11,18,14,30,585.0,113.0,0.7,17.3,331.0,526.9,417.53
2018,11,18,14,45,552.0,106.5,0.7,17.0,295.5,498.15,397.44
2018,11,18,15,0,519.0,100.0,0.7,16.7,260.0,471.73,378.48
2018,11,18,15,15,474.5,91.0,0.7,16.7,221.5,433.3,349.12
2018,11,18,15,30,430.0,82.0,0.7,16.7,183.0,393.84,317.94
2018,11,18,15,45,333.5,70.5,0.85,15.2,139.5,318.63,259.14
2018,11,18,16,0,237.0,59.0,1.0,13.7,96.0,245.21,198.91
2018,11,18,16,15,139.0,42.0,1.0,13.2,62.0,153.76,120.65
2018,11,18,16,30,41.0,25.0,1.0,12.7,28.0,60.9,33.42
2018,11,18,16,45,24.5,13.5,1.0,12.2,15.0,25.43,0.0
2018,11,18,17,0,8.0,2.0,1.0,11.7,2.0,0.0,0.0
2018,11,18,17,15,4.0,1.0,1.0,11.5,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,19,6,45,5.5,2.0,0.8,7.8,2.0,0.0,0.0
2018,11,19,7,0,11.0,4.0,0.8,7.9,4.0,3.64,0.0
2018,11,19,7,15,36.5,16.5,0.75,8.55,19.0,15.01,0.0
2018,11,19,7,30,62.0,29.0,0.7,9.2,34.0,24.0,12.84
2018,11,19,7,45,95.0,45.0,0.7,9.8,58.0,35.54,25.57
2018,11,19,8,0,128.0,61.0,0.7,10.4,82.0,47.46,36.82
2018,11,19,8,15,162.5,76.5,0.65,11.15,111.0,58.73,47.2
2018,11,19,8,30,197.0,92.0,0.6,11.9,140.0,69.71,57.08
2018,11,19,8,45,256.0,103.5,0.55,12.65,177.0,77.85,64.22
2018,11,19,9,0,315.0,115.0,0.5,13.4,214.0,85.83,71.04
2018,11,19,9,15,329.0,127.5,0.5,14.0,241.5,94.04,77.96
2018,11,19,9,30,343.0,140.0,0.5,14.6,269.0,102.04,84.59
2018,11,19,9,45,425.0,137.5,0.5,15.25,311.0,113.84,79.9
2018,11,19,10,0,507.0,135.0,0.5,15.9,353.0,145.94,95.62
2018,11,19,10,15,552.5,133.5,0.5,16.35,383.5,181.01,119.52
2018,11,19,10,30,598.0,132.0,0.5,16.8,414.0,220.95,150.3
2018,11,19,10,45,683.5,118.5,0.55,17.25,452.5,262.2,182.42
2018,11,19,11,0,769.0,105.0,0.6,17.7,491.0,309.79,220.73
2018,11,19,11,15,758.5,109.5,0.6,17.95,496.5,347.4,254.1
