Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,4,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,10,7,15,13.0,4.0,0.8,7.55,4.5,0.0,0.0
2018,12,10,7,30,26.0,8.0,0.8,7.8,9.0,7.28,0.0
2018,12,10,7,45,42.0,22.5,0.8,8.1,26.0,18.79,3.3
2018,12,10,8,0,58.0,37.0,0.8,8.4,43.0,30.29,20.33
2018,12,10,8,15,81.5,52.5,0.85,8.75,65.0,42.29,32.07
2018,12,10,8,30,105.0,68.0,0.9,9.1,87.0,54.05,43.1
2018,12,10,8,45,92.5,81.0,0.9,9.4,100.5,63.79,52.16
2018,12,10,9,0,80.0,94.0,0.9,9.7,114.0,73.28,60.82
2018,12,10,9,15,163.0,108.0,0.9,10.0,157.0,83.65,70.1
2018,12,10,9,30,246.0,122.0,0.9,10.3,200.0,90.05,75.69
2018,12,10,9,45,302.0,128.5,0.9,10.65,233.5,94.54,79.49
2018,12,10,10,0,358.0,135.0,0.9,11.0,267.0,107.36,79.25
2018,12,10,10,15,575.5,105.0,0.9,11.3,334.5,126.08,79.52
2018,12,10,10,30,793.0,75.0,0.9,11.6,402.0,165.25,98.91
2018,12,10,10,45,843.0,68.0,0.9,11.95,430.0,207.82,132.41
2018,12,10,11,0,893.0,61.0,0.9,12.3,458.0,256.84,173.75
2018,12,10,11,15,908.0,60.0,0.9,12.45,473.0,300.34,213.04
2018,12,10,11,30,923.0,59.0,0.9,12.6,488.0,343.18,251.81
2018,12,10,11,45,925.5,58.5,0.9,12.8,493.0,381.28,286.58
2018,12,10,12,0,928.0,58.0,0.9,13.0,498.0,417.35,319.03
2018,12,10,12,15,927.0,58.0,0.95,13.05,495.5,450.29,348.75
2018,12,10,12,30,926.0,58.0,1.0,13.1,493.0,480.71,375.88
2018,12,10,12,45,921.5,58.0,1.05,13.15,483.5,506.84,399.17
2018,12,10,13,0,917.0,58.0,1.1,13.2,474.0,530.07,419.79
2018,12,10,13,15,909.0,57.0,1.15,13.15,457.0,547.39,435.73
2018,12,10,13,30,901.0,56.0,1.2,13.1,440.0,561.54,448.99
2018,12,10,13,45,890.0,55.0,1.25,13.05,417.0,570.84,458.33
2018,12,10,14,0,879.0,54.0,1.3,13.0,394.0,576.94,465.01
2018,12,10,14,15,862.0,52.5,1.3,12.85,364.5,575.78,465.78
2018,12,10,14,30,845.0,51.0,1.3,12.7,335.0,571.5,463.88
2018,12,10,14,45,818.0,48.5,1.3,12.5,300.0,557.04,453.88
2018,12,10,15,0,791.0,46.0,1.3,12.3,265.0,539.81,441.14
2018,12,10,15,15,750.0,43.5,1.3,12.3,226.5,516.36,422.19
2018,12,10,15,30,709.0,41.0,1.3,12.3,188.0,486.09,396.79
2018,12,10,15,45,642.0,36.5,1.45,11.4,148.0,436.59,356.47
2018,12,10,16,0,575.0,32.0,1.6,10.5,108.0,386.27,312.32
2018,12,10,16,15,445.0,26.0,1.65,10.1,72.0,299.8,227.62
2018,12,10,16,30,315.0,20.0,1.7,9.7,36.0,209.35,0.0
2018,12,10,16,45,157.5,10.0,1.75,9.3,18.0,88.62,0.0
2018,12,10,17,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,11,7,15,77.0,6.0,1.5,5.55,7.5,0.0,0.0
2018,12,11,7,30,154.0,12.0,1.4,6.0,15.0,10.91,0.0
2018,12,11,7,45,176.0,23.0,1.35,6.4,34.5,18.19,1.74
2018,12,11,8,0,198.0,34.0,1.3,6.8,54.0,26.49,17.07
2018,12,11,8,15,267.5,45.5,1.2,7.35,85.5,35.05,25.74
2018,12,11,8,30,337.0,57.0,1.1,7.9,117.0,43.41,33.71
2018,12,11,8,45,380.5,66.5,1.05,8.45,149.5,50.0,39.91
2018,12,11,9,0,424.0,76.0,1.0,9.0,182.0,56.45,45.83
2018,12,11,9,15,518.5,75.5,1.0,9.4,224.5,56.32,45.69
2018,12,11,9,30,613.0,75.0,1.0,9.8,267.0,54.84,44.29
2018,12,11,9,45,666.0,75.0,1.05,10.15,303.0,53.88,43.32
2018,12,11,10,0,719.0,75.0,1.1,10.5,339.0,73.39,44.21
2018,12,11,10,15,786.5,66.5,1.15,10.9,374.0,114.76,62.38
2018,12,11,10,30,854.0,58.0,1.2,11.3,409.0,161.42,93.36
2018,12,11,10,45,862.0,59.5,1.2,11.65,428.0,205.87,130.26
2018,12,11,11,0,870.0,61.0,1.2,12.0,447.0,249.64,169.15
2018,12,11,11,15,875.5,61.0,1.25,12.2,458.5,290.53,206.86
2018,12,11,11,30,881.0,61.0,1.3,12.4,470.0,330.09,243.53
2018,12,11,11,45,843.5,70.0,1.3,12.65,465.0,360.36,273.08
2018,12,11,12,0,806.0,79.0,1.3,12.9,460.0,388.41,299.85
2018,12,11,12,15,760.5,88.5,1.35,12.95,446.5,409.2,320.44
2018,12,11,12,30,715.0,98.0,1.4,13.0,433.0,424.65,336.04
2018,12,11,12,45,714.0,96.5,1.4,13.1,425.5,446.83,355.84
2018,12,11,13,0,713.0,95.0,1.4,13.2,418.0,466.8,373.44
2018,12,11,13,15,662.5,102.5,1.4,13.15,394.0,467.9,376.26
2018,12,11,13,30,612.0,110.0,1.4,13.1,370.0,464.75,375.46
2018,12,11,13,45,698.5,87.0,1.35,13.05,368.5,502.39,406.54
2018,12,11,14,0,785.0,64.0,1.3,13.0,367.0,536.95,434.74
2018,12,11,14,15,706.0,71.0,1.25,12.7,328.0,508.91,414.03
2018,12,11,14,30,627.0,78.0,1.2,12.4,289.0,480.06,392.53
2018,12,11,14,45,587.0,75.0,1.15,12.1,256.0,457.64,375.88
2018,12,11,15,0,547.0,72.0,1.1,11.8,223.0,432.84,356.65
2018,12,11,15,15,448.0,69.5,1.1,11.8,181.5,371.57,307.17
2018,12,11,15,30,349.0,67.0,1.1,11.8,140.0,307.17,253.91
2018,12,11,15,45,305.5,55.5,1.1,10.95,109.5,267.95,220.78
2018,12,11,16,0,262.0,44.0,1.1,10.1,79.0,228.87,185.85
2018,12,11,16,15,193.0,32.0,1.1,10.0,52.5,176.33,133.2
2018,12,11,16,30,124.0,20.0,1.1,9.9,26.0,109.06,0.0
2018,12,11,16,45,62.0,10.0,1.1,9.8,13.0,40.38,0.0
2018,12,11,17,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,12,7,15,44.5,5.0,1.05,5.65,5.5,0.0,0.0
2018,12,12,7,30,89.0,10.0,1.0,5.9,11.0,9.1,0.0
2018,12,12,7,45,216.0,21.0,1.0,6.1,38.0,17.48,0.0
2018,12,12,8,0,343.0,32.0,1.0,6.3,65.0,26.36,16.88
2018,12,12,8,15,453.5,37.5,0.95,6.7,103.5,29.98,21.26
2018,12,12,8,30,564.0,43.0,0.9,7.1,142.0,33.72,25.05
2018,12,12,8,45,562.5,53.5,0.85,7.5,172.5,41.31,32.17
2018,12,12,9,0,561.0,64.0,0.8,7.9,203.0,48.65,38.96
2018,12,12,9,15,696.0,56.0,0.8,8.4,255.0,45.43,36.0
2018,12,12,9,30,831.0,48.0,0.8,8.9,307.0,43.65,34.31
2018,12,12,9,45,853.5,49.0,0.75,9.4,338.5,44.64,35.12
2018,12,12,10,0,876.0,50.0,0.7,9.9,370.0,66.49,36.67
2018,12,12,10,15,891.0,51.0,0.75,10.25,396.5,113.61,58.02
2018,12,12,10,30,906.0,52.0,0.8,10.6,423.0,161.03,90.91
2018,12,12,10,45,915.5,52.5,0.85,11.0,442.5,207.14,128.93
2018,12,12,11,0,925.0,53.0,0.9,11.4,462.0,252.59,169.2
2018,12,12,11,15,928.5,53.5,0.95,11.6,473.5,295.6,208.85
2018,12,12,11,30,932.0,54.0,1.0,11.8,485.0,337.05,247.24
2018,12,12,11,45,934.0,54.5,1.1,12.0,490.5,376.24,283.54
2018,12,12,12,0,936.0,55.0,1.2,12.2,496.0,413.42,317.59
2018,12,12,12,15,933.5,55.5,1.2,12.25,493.5,446.56,347.64
2018,12,12,12,30,931.0,56.0,1.2,12.3,491.0,477.11,374.92
2018,12,12,12,45,896.0,62.0,1.25,12.4,474.0,495.39,392.46
2018,12,12,13,0,861.0,68.0,1.3,12.5,457.0,509.37,406.14
2018,12,12,13,15,751.0,86.0,1.25,12.5,416.5,494.93,397.02
2018,12,12,13,30,641.0,104.0,1.2,12.5,376.0,473.21,381.72
2018,12,12,13,45,702.5,85.0,1.2,12.5,368.5,501.25,405.58
2018,12,12,14,0,764.0,66.0,1.2,12.5,361.0,526.01,426.41
2018,12,12,14,15,761.5,63.5,1.15,12.3,338.5,531.8,431.94
2018,12,12,14,30,759.0,61.0,1.1,12.1,316.0,534.88,435.25
2018,12,12,14,45,702.0,60.5,1.1,11.95,277.0,505.18,413.07
2018,12,12,15,0,645.0,60.0,1.1,11.8,238.0,476.15,390.8
2018,12,12,15,15,648.0,51.5,1.1,11.8,208.0,464.24,381.31
2018,12,12,15,30,651.0,43.0,1.1,11.8,178.0,453.36,371.2
2018,12,12,15,45,565.0,39.5,1.25,10.85,138.5,394.76,323.47
2018,12,12,16,0,479.0,36.0,1.4,9.9,99.0,342.35,277.73
2018,12,12,16,15,361.5,28.0,1.45,9.5,66.0,263.81,201.05
2018,12,12,16,30,244.0,20.0,1.5,9.1,33.0,172.15,3.04
2018,12,12,16,45,122.0,10.0,1.55,8.65,16.5,70.61,0.0
2018,12,12,17,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,13,7,15,72.5,5.5,1.2,5.5,6.5,0.0,0.0
2018,12,13,7,30,145.0,11.0,1.2,6.0,13.0,10.01,0.0
2018,12,13,7,45,323.0,18.5,1.2,6.5,43.5,16.69,0.0
2018,12,13,8,0,501.0,26.0,1.2,7.0,74.0,23.08,13.9
2018,12,13,8,15,582.5,30.5,1.2,7.55,112.0,26.38,17.93
2018,12,13,8,30,664.0,35.0,1.2,8.1,150.0,29.77,21.35
2018,12,13,8,45,713.0,38.0,1.2,8.7,189.0,31.78,23.34
2018,12,13,9,0,762.0,41.0,1.2,9.3,228.0,37.54,28.63
2018,12,13,9,15,793.5,43.0,1.15,9.75,264.0,39.46,30.37
2018,12,13,9,30,825.0,45.0,1.1,10.2,300.0,41.32,32.01
2018,12,13,9,45,845.5,46.5,1.1,10.7,331.5,42.7,33.16
2018,12,13,10,0,866.0,48.0,1.1,11.2,363.0,62.63,34.55
2018,12,13,10,15,879.5,49.5,1.1,11.6,389.0,109.46,55.19
2018,12,13,10,30,893.0,51.0,1.1,12.0,415.0,156.49,87.46
2018,12,13,10,45,901.5,52.0,1.15,12.45,434.0,202.23,124.94
2018,12,13,11,0,910.0,53.0,1.2,12.9,453.0,247.28,164.71
2018,12,13,11,15,915.5,53.5,1.15,13.15,466.0,290.19,203.89
2018,12,13,11,30,921.0,54.0,1.1,13.4,479.0,331.74,241.9
2018,12,13,11,45,923.0,54.0,1.1,13.65,484.0,370.06,277.01
2018,12,13,12,0,925.0,54.0,1.1,13.9,489.0,406.37,309.79
2018,12,13,12,15,922.0,55.0,1.1,14.0,487.0,439.49,339.53
2018,12,13,12,30,919.0,56.0,1.1,14.1,485.0,470.03,366.53
2018,12,13,12,45,912.5,57.0,1.1,14.15,476.0,496.26,389.67
2018,12,13,13,0,906.0,58.0,1.1,14.2,467.0,519.56,410.03
2018,12,13,13,15,897.0,57.5,1.1,14.1,450.5,536.94,425.74
2018,12,13,13,30,888.0,57.0,1.1,14.0,434.0,551.17,438.76
2018,12,13,13,45,874.5,56.0,1.1,13.9,410.5,559.18,446.83
2018,12,13,14,0,861.0,55.0,1.1,13.8,387.0,563.97,452.24
2018,12,13,14,15,842.5,53.5,1.1,13.5,358.0,562.12,452.72
2018,12,13,14,30,824.0,52.0,1.1,13.2,329.0,557.18,450.58
2018,12,13,14,45,796.0,50.5,1.1,12.9,295.0,548.14,444.74
2018,12,13,15,0,768.0,49.0,1.1,12.6,261.0,532.01,432.98
2018,12,13,15,15,726.0,46.0,1.1,12.6,223.0,503.15,410.12
2018,12,13,15,30,684.0,43.0,1.1,12.6,185.0,472.08,384.33
2018,12,13,15,45,618.5,38.5,1.1,11.3,146.0,423.94,345.2
2018,12,13,16,0,553.0,34.0,1.1,10.0,107.0,374.75,302.38
2018,12,13,16,15,427.5,27.0,1.1,9.5,71.5,290.23,220.88
2018,12,13,16,30,302.0,20.0,1.1,9.0,36.0,202.71,10.81
2018,12,13,16,45,151.0,10.0,1.15,8.5,18.0,85.21,0.0
2018,12,13,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,14,7,15,0.0,0.5,1.8,8.8,0.5,0.0,0.0
2018,12,14,7,30,0.0,1.0,1.9,9.1,1.0,0.91,0.0
2018,12,14,7,45,0.0,4.5,1.95,9.35,4.5,3.94,0.0
2018,12,14,8,0,0.0,8.0,2.0,9.6,8.0,7.02,0.19
2018,12,14,8,15,0.0,12.5,2.0,9.8,12.5,10.98,4.07
2018,12,14,8,30,0.0,17.0,2.0,10.0,17.0,14.94,7.8
2018,12,14,8,45,0.0,13.5,2.05,10.2,13.5,11.86,5.11
2018,12,14,9,0,0.0,10.0,2.1,10.4,10.0,8.78,2.35
2018,12,14,9,15,0.0,15.0,2.1,10.55,15.0,13.18,6.37
2018,12,14,9,30,0.0,20.0,2.1,10.7,20.0,17.59,10.39
2018,12,14,9,45,0.0,21.5,2.1,10.8,21.5,18.92,11.57
2018,12,14,10,0,0.0,23.0,2.1,10.9,23.0,20.25,11.98
2018,12,14,10,15,0.0,43.5,2.1,10.95,43.5,38.37,27.65
2018,12,14,10,30,0.0,64.0,2.1,11.0,64.0,56.55,43.24
2018,12,14,10,45,1.5,79.0,2.15,11.0,79.5,70.11,54.69
2018,12,14,11,0,3.0,94.0,2.2,11.0,95.0,83.33,65.83
2018,12,14,11,15,2.0,99.5,2.15,11.0,100.0,88.07,69.82
2018,12,14,11,30,1.0,105.0,2.1,11.0,105.0,92.76,73.78
2018,12,14,11,45,0.5,100.0,2.05,10.95,100.0,88.47,70.13
2018,12,14,12,0,0.0,95.0,2.0,10.9,95.0,84.03,66.37
2018,12,14,12,15,0.0,93.0,2.0,10.95,93.0,82.33,64.93
2018,12,14,12,30,0.0,91.0,2.0,11.0,91.0,80.61,63.47
2018,12,14,12,45,0.5,86.0,1.95,11.0,86.0,76.4,59.93
2018,12,14,13,0,1.0,81.0,1.9,11.0,81.0,72.18,56.39
2018,12,14,13,15,5.5,92.0,1.8,11.0,94.0,84.63,67.1
2018,12,14,13,30,10.0,103.0,1.7,11.0,107.0,97.61,78.25
2018,12,14,13,45,6.5,92.0,1.65,11.0,94.5,85.8,68.26
2018,12,14,14,0,3.0,81.0,1.6,11.0,82.0,73.78,58.06
2018,12,14,14,15,4.0,78.5,1.5,11.0,80.0,72.3,56.92
2018,12,14,14,30,5.0,76.0,1.4,11.0,78.0,70.92,55.84
2018,12,14,14,45,14.0,75.0,1.35,11.0,79.0,75.94,60.37
2018,12,14,15,0,23.0,74.0,1.3,11.0,80.0,86.36,69.46
2018,12,14,15,15,44.0,69.5,1.3,11.0,79.5,95.8,77.77
2018,12,14,15,30,65.0,65.0,1.3,11.0,79.0,114.93,93.93
2018,12,14,15,45,188.0,50.0,1.1,10.75,77.5,192.11,158.86
2018,12,14,16,0,311.0,35.0,0.9,10.5,76.0,246.68,200.59
2018,12,14,16,15,289.0,28.0,0.85,10.25,55.5,224.09,170.52
2018,12,14,16,30,267.0,21.0,0.8,10.0,35.0,185.23,15.7
2018,12,14,16,45,133.5,10.5,0.8,9.8,17.5,76.83,0.0
2018,12,14,17,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.3,8.75,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.3,8.65,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.4,8.15,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.4,7.85,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.4,7.65,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.45,7.7,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.55,7.75,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,7,15,0.0,0.5,1.25,9.9,0.5,0.0,0.0
2018,12,15,7,30,0.0,1.0,1.3,10.0,1.0,0.91,0.0
2018,12,15,7,45,0.0,3.0,1.35,10.15,3.0,2.63,0.0
2018,12,15,8,0,0.0,5.0,1.4,10.3,5.0,4.38,0.0
2018,12,15,8,15,0.0,6.0,1.45,10.35,6.0,5.26,0.0
2018,12,15,8,30,0.0,7.0,1.5,10.4,7.0,6.14,0.0
2018,12,15,8,45,0.0,8.5,1.55,10.5,8.5,7.46,1.11
2018,12,15,9,0,0.0,10.0,1.6,10.6,10.0,8.78,2.35
2018,12,15,9,15,0.0,19.0,1.55,10.65,19.0,16.71,9.59
2018,12,15,9,30,0.0,28.0,1.5,10.7,28.0,24.65,16.82
2018,12,15,9,45,0.0,38.0,1.5,10.75,38.0,33.49,24.82
2018,12,15,10,0,0.0,48.0,1.5,10.8,48.0,42.35,31.16
2018,12,15,10,15,0.0,68.0,1.5,10.85,68.0,60.11,46.39
2018,12,15,10,30,0.0,88.0,1.5,10.9,88.0,77.2,60.91
2018,12,15,10,45,0.0,59.0,1.5,10.95,59.0,52.12,39.36
2018,12,15,11,0,0.0,30.0,1.5,11.0,30.0,26.44,17.24
2018,12,15,11,15,0.0,27.5,1.45,11.05,27.5,24.24,15.33
2018,12,15,11,30,0.0,25.0,1.4,11.1,25.0,22.03,13.41
2018,12,15,11,45,0.0,36.0,1.4,11.15,36.0,31.75,21.77
2018,12,15,12,0,0.0,47.0,1.4,11.2,47.0,41.49,30.12
2018,12,15,12,15,0.0,54.5,1.35,11.2,54.5,48.14,35.8
2018,12,15,12,30,0.0,62.0,1.3,11.2,62.0,54.79,41.5
2018,12,15,12,45,0.0,64.5,1.3,11.25,64.5,57.01,43.4
2018,12,15,13,0,0.0,67.0,1.3,11.3,67.0,59.23,45.31
2018,12,15,13,15,3.5,98.0,1.3,11.3,99.5,89.1,70.79
2018,12,15,13,30,7.0,129.0,1.3,11.3,132.0,120.66,97.49
2018,12,15,13,45,4.0,119.0,1.3,11.3,120.5,110.26,88.76
2018,12,15,14,0,1.0,109.0,1.3,11.3,109.0,99.64,79.89
2018,12,15,14,15,2.0,95.5,1.35,11.3,96.0,87.71,69.92
2018,12,15,14,30,3.0,82.0,1.4,11.3,83.0,75.66,59.76
2018,12,15,14,45,1.5,52.5,1.45,11.3,53.0,47.23,35.37
2018,12,15,15,0,0.0,23.0,1.5,11.3,23.0,20.23,11.97
2018,12,15,15,15,0.0,22.5,1.5,11.3,22.5,19.79,11.57
2018,12,15,15,30,0.0,22.0,1.5,11.3,22.0,19.35,11.11
2018,12,15,15,45,0.0,21.0,1.5,11.15,21.0,18.47,10.22
2018,12,15,16,0,0.0,20.0,1.5,11.0,20.0,17.59,9.22
2018,12,15,16,15,0.0,14.0,1.5,10.95,14.0,12.3,4.15
2018,12,15,16,30,0.0,8.0,1.5,10.9,8.0,7.02,0.0
2018,12,15,16,45,0.0,4.0,1.5,10.85,4.0,3.64,0.0
2018,12,15,17,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,7,15,1.0,0.5,2.0,11.85,0.5,0.0,0.0
2018,12,16,7,30,2.0,1.0,2.0,11.9,1.0,0.91,0.0
2018,12,16,7,45,1.0,4.0,2.05,11.9,4.0,3.51,0.0
2018,12,16,8,0,0.0,7.0,2.1,11.9,7.0,6.14,0.0
2018,12,16,8,15,0.0,9.0,2.15,11.95,9.0,7.9,1.27
2018,12,16,8,30,0.0,11.0,2.2,12.0,11.0,9.65,2.97
2018,12,16,8,45,0.0,12.5,2.25,12.05,12.5,10.98,4.24
2018,12,16,9,0,0.0,14.0,2.3,12.1,14.0,12.3,5.48
2018,12,16,9,15,0.0,13.5,2.3,12.15,13.5,11.86,5.1
2018,12,16,9,30,0.0,13.0,2.3,12.2,13.0,11.42,4.71
2018,12,16,9,45,0.0,25.0,2.3,12.25,25.0,22.0,14.28
2018,12,16,10,0,0.0,37.0,2.3,12.3,37.0,32.61,22.57
2018,12,16,10,15,0.0,30.0,2.3,12.3,30.0,26.43,17.2
2018,12,16,10,30,0.0,23.0,2.3,12.3,23.0,20.25,11.85
2018,12,16,10,45,0.0,30.5,2.3,12.35,30.5,26.88,17.53
2018,12,16,11,0,0.0,38.0,2.3,12.4,38.0,33.51,23.19
2018,12,16,11,15,0.0,36.0,2.25,12.4,36.0,31.75,21.65
2018,12,16,11,30,0.0,34.0,2.2,12.4,34.0,29.98,20.12
2018,12,16,11,45,0.0,31.5,2.2,12.4,31.5,27.78,18.22
2018,12,16,12,0,0.0,29.0,2.2,12.4,29.0,25.57,16.32
2018,12,16,12,15,0.0,26.5,2.1,12.4,26.5,23.36,14.43
2018,12,16,12,30,0.0,24.0,2.0,12.4,24.0,21.15,12.54
2018,12,16,12,45,0.0,27.5,1.9,12.4,27.5,24.24,15.21
2018,12,16,13,0,0.0,31.0,1.8,12.4,31.0,27.33,17.87
2018,12,16,13,15,0.0,46.0,1.7,12.35,46.0,40.6,29.28
2018,12,16,13,30,0.0,61.0,1.6,12.3,61.0,53.89,40.69
2018,12,16,13,45,0.0,54.5,1.55,12.3,54.5,48.12,35.79
2018,12,16,14,0,0.0,48.0,1.5,12.3,48.0,42.35,30.91
2018,12,16,14,15,0.0,36.0,1.5,12.25,36.0,31.73,21.81
2018,12,16,14,30,0.0,24.0,1.5,12.2,24.0,21.12,12.68
2018,12,16,14,45,0.0,24.5,1.45,12.1,24.5,21.56,13.09
2018,12,16,15,0,0.0,25.0,1.4,12.0,25.0,22.0,13.47
2018,12,16,15,15,0.0,23.0,1.4,12.0,23.0,20.23,11.91
2018,12,16,15,30,0.0,21.0,1.4,12.0,21.0,18.46,10.31
2018,12,16,15,45,0.0,17.5,1.2,11.75,17.5,15.38,7.55
2018,12,16,16,0,0.0,14.0,1.0,11.5,14.0,12.3,4.74
2018,12,16,16,15,0.0,10.0,0.95,11.3,10.0,8.78,1.36
2018,12,16,16,30,0.0,6.0,0.9,11.1,6.0,5.26,0.0
2018,12,16,16,45,0.0,3.0,0.85,10.95,3.0,2.73,0.0
2018,12,16,17,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,7,15,22.0,3.5,0.95,7.85,3.5,0.0,0.0
2018,12,17,7,30,44.0,7.0,0.9,8.1,7.0,6.37,0.0
2018,12,17,7,45,165.0,18.0,0.8,8.3,30.5,14.94,0.0
2018,12,17,8,0,286.0,29.0,0.7,8.5,54.0,23.87,13.85
2018,12,17,8,15,273.0,41.5,0.7,8.8,75.5,32.13,22.81
2018,12,17,8,30,260.0,54.0,0.7,9.1,97.0,41.1,31.36
2018,12,17,8,45,397.0,57.5,0.7,9.35,142.5,44.58,34.81
2018,12,17,9,0,534.0,61.0,0.7,9.6,188.0,46.43,36.64
2018,12,17,9,15,658.0,55.0,0.75,9.8,237.0,44.67,35.1
2018,12,17,9,30,782.0,49.0,0.8,10.0,286.0,39.41,30.32
2018,12,17,9,45,750.5,61.0,0.8,10.15,308.0,48.3,38.33
2018,12,17,10,0,719.0,73.0,0.8,10.3,330.0,61.89,40.75
2018,12,17,10,15,607.5,100.0,0.8,10.45,328.0,114.61,71.48
2018,12,17,10,30,496.0,127.0,0.8,10.6,326.0,154.78,104.31
2018,12,17,10,45,439.5,144.5,0.8,10.75,327.5,186.71,132.65
2018,12,17,11,0,383.0,162.0,0.8,10.9,329.0,213.35,158.08
2018,12,17,11,15,351.0,171.0,0.8,11.05,327.5,233.86,177.71
2018,12,17,11,30,319.0,180.0,0.8,11.2,326.0,250.54,194.0
2018,12,17,11,45,247.0,192.0,0.8,11.3,306.0,253.52,199.72
2018,12,17,12,0,175.0,204.0,0.8,11.4,286.0,248.14,197.84
2018,12,17,12,15,134.5,193.5,0.8,11.35,256.5,232.07,186.38
2018,12,17,12,30,94.0,183.0,0.8,11.3,227.0,207.95,167.89
2018,12,17,12,45,98.0,180.5,0.8,11.25,225.5,212.45,172.21
2018,12,17,13,0,102.0,178.0,0.8,11.2,224.0,222.98,181.28
2018,12,17,13,15,104.5,166.0,0.8,11.2,211.5,217.8,177.57
2018,12,17,13,30,107.0,154.0,0.8,11.2,199.0,211.95,173.38
2018,12,17,13,45,107.0,149.5,0.8,11.15,192.5,212.06,174.0
2018,12,17,14,0,107.0,145.0,0.8,11.1,186.0,211.91,174.36
2018,12,17,14,15,94.5,125.0,0.8,10.95,159.5,186.76,154.03
2018,12,17,14,30,82.0,105.0,0.8,10.8,133.0,160.32,132.41
2018,12,17,14,45,280.0,91.0,0.75,10.6,171.5,286.13,239.2
2018,12,17,15,0,478.0,77.0,0.7,10.4,210.0,394.68,327.16
2018,12,17,15,15,462.0,66.5,0.7,10.4,180.0,374.4,309.62
2018,12,17,15,30,446.0,56.0,0.7,10.4,150.0,352.31,290.9
2018,12,17,15,45,427.5,48.0,0.7,9.85,122.5,330.15,271.32
2018,12,17,16,0,409.0,40.0,0.7,9.3,95.0,306.87,248.81
2018,12,17,16,15,307.5,30.5,0.8,8.95,63.5,236.48,181.9
2018,12,17,16,30,206.0,21.0,0.9,8.6,32.0,154.46,31.52
2018,12,17,16,45,103.0,10.5,0.95,8.3,16.0,61.49,0.0
2018,12,17,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,18,7,15,3.0,0.5,1.0,9.4,0.5,0.0,0.0
2018,12,18,7,30,6.0,1.0,1.0,9.5,1.0,0.91,0.0
2018,12,18,7,45,3.0,2.5,1.0,9.6,2.5,2.32,0.0
2018,12,18,8,0,0.0,4.0,1.0,9.7,4.0,3.5,0.0
2018,12,18,8,15,0.0,6.0,1.05,9.8,6.0,5.26,0.0
2018,12,18,8,30,0.0,8.0,1.1,9.9,8.0,7.02,0.66
2018,12,18,8,45,0.0,10.5,1.1,10.05,10.5,9.22,2.72
2018,12,18,9,0,0.0,13.0,1.1,10.2,13.0,11.42,4.77
2018,12,18,9,15,0.5,35.5,1.1,10.35,35.5,31.28,22.89
2018,12,18,9,30,1.0,58.0,1.1,10.5,58.0,51.23,40.94
2018,12,18,9,45,2.5,67.0,1.15,10.65,67.5,59.15,47.99
2018,12,18,10,0,4.0,76.0,1.2,10.8,77.0,66.78,52.15
2018,12,18,10,15,2.0,69.0,1.2,10.9,69.5,61.13,47.18
2018,12,18,10,30,0.0,62.0,1.2,11.0,62.0,54.78,41.72
2018,12,18,10,45,0.0,61.0,1.2,11.15,61.0,53.89,40.89
2018,12,18,11,0,0.0,60.0,1.2,11.3,60.0,53.01,40.05
2018,12,18,11,15,0.0,60.5,1.15,11.35,60.5,53.46,40.39
2018,12,18,11,30,0.0,61.0,1.1,11.4,61.0,53.9,40.73
2018,12,18,11,45,0.0,74.5,1.1,11.5,74.5,65.9,50.91
2018,12,18,12,0,0.0,88.0,1.1,11.6,88.0,77.86,61.0
2018,12,18,12,15,7.5,109.5,1.1,11.6,113.0,99.96,79.55
2018,12,18,12,30,15.0,131.0,1.1,11.6,138.0,122.96,98.79
2018,12,18,12,45,8.0,127.0,1.1,11.65,130.5,116.96,93.81
2018,12,18,13,0,1.0,123.0,1.1,11.7,123.0,110.5,88.45
2018,12,18,13,15,2.5,121.0,1.05,11.7,122.0,109.91,88.06
2018,12,18,13,30,4.0,119.0,1.0,11.7,121.0,109.43,87.78
2018,12,18,13,45,5.5,109.5,1.0,11.7,112.0,101.85,81.54
2018,12,18,14,0,7.0,100.0,1.0,11.7,103.0,94.21,75.25
2018,12,18,14,15,231.0,79.5,1.0,11.7,157.5,234.12,195.48
2018,12,18,14,30,455.0,59.0,1.0,11.7,212.0,351.89,293.07
2018,12,18,14,45,541.0,57.0,1.0,11.65,221.0,404.77,335.31
2018,12,18,15,0,627.0,55.0,1.0,11.6,230.0,453.52,373.76
2018,12,18,15,15,498.5,54.5,1.0,11.6,181.0,381.39,315.23
2018,12,18,15,30,370.0,54.0,1.0,11.6,132.0,305.7,253.01
2018,12,18,15,45,237.0,44.0,0.95,11.5,90.0,210.62,173.35
2018,12,18,16,0,104.0,34.0,0.9,11.4,48.0,109.96,87.45
2018,12,18,16,15,120.5,24.5,0.85,11.3,35.5,121.61,92.07
2018,12,18,16,30,137.0,15.0,0.8,11.2,23.0,111.8,25.97
2018,12,18,16,45,68.5,7.5,0.8,11.15,11.5,41.38,0.0
2018,12,18,17,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,19,7,15,47.0,4.0,0.7,8.25,4.0,0.0,0.0
2018,12,19,7,30,94.0,8.0,0.7,8.5,8.0,7.28,0.0
2018,12,19,7,45,194.0,18.0,0.7,8.75,30.5,15.09,0.0
2018,12,19,8,0,294.0,28.0,0.7,9.0,53.0,23.08,12.8
2018,12,19,8,15,307.5,38.5,0.7,9.3,77.0,31.1,21.78
2018,12,19,8,30,321.0,49.0,0.7,9.6,101.0,37.51,28.05
2018,12,19,8,45,260.5,68.5,0.7,9.85,118.0,51.4,40.85
2018,12,19,9,0,200.0,88.0,0.7,10.1,135.0,66.96,55.01
2018,12,19,9,15,218.5,101.5,0.7,10.45,160.5,76.3,63.39
2018,12,19,9,30,237.0,115.0,0.7,10.8,186.0,85.41,71.43
2018,12,19,9,45,319.0,119.0,0.7,11.1,225.5,88.47,74.0
2018,12,19,10,0,401.0,123.0,0.7,11.4,265.0,91.05,76.11
2018,12,19,10,15,450.0,124.0,0.65,11.8,295.0,119.2,80.91
2018,12,19,10,30,499.0,125.0,0.6,12.2,325.0,151.49,100.87
2018,12,19,10,45,592.0,111.0,0.6,12.6,359.5,184.04,122.64
2018,12,19,11,0,685.0,97.0,0.6,13.0,394.0,221.85,151.27
2018,12,19,11,15,588.5,123.5,0.55,13.55,384.0,254.49,183.8
2018,12,19,11,30,492.0,150.0,0.5,14.1,374.0,275.44,205.89
2018,12,19,11,45,472.5,157.5,0.5,14.65,375.0,299.38,227.47
2018,12,19,12,0,453.0,165.0,0.5,15.2,376.0,320.99,246.58
2018,12,19,12,15,468.5,160.5,0.5,15.55,378.5,343.57,265.72
2018,12,19,12,30,484.0,156.0,0.5,15.9,381.0,365.72,284.26
2018,12,19,12,45,516.0,145.5,0.45,16.2,381.5,389.18,303.3
2018,12,19,13,0,548.0,135.0,0.4,16.5,382.0,412.39,321.91
2018,12,19,13,15,545.0,129.0,0.45,16.35,367.5,421.62,331.01
2018,12,19,13,30,542.0,123.0,0.5,16.2,353.0,428.75,338.49
2018,12,19,13,45,551.5,115.0,0.5,16.05,338.5,443.28,351.05
2018,12,19,14,0,561.0,107.0,0.5,15.9,324.0,451.54,358.74
2018,12,19,14,15,627.0,88.5,0.55,15.55,314.0,479.16,382.04
2018,12,19,14,30,693.0,70.0,0.6,15.2,304.0,504.26,403.11
2018,12,19,14,45,651.5,68.0,0.6,14.85,270.0,483.2,387.96
2018,12,19,15,0,610.0,66.0,0.6,14.5,236.0,459.61,370.7
2018,12,19,15,15,498.0,65.5,0.6,14.5,191.5,394.08,319.44
2018,12,19,15,30,386.0,65.0,0.6,14.5,147.0,323.99,263.29
2018,12,19,15,45,361.5,54.5,0.7,13.55,118.5,296.84,241.29
2018,12,19,16,0,337.0,44.0,0.8,12.6,90.0,270.61,217.72
2018,12,19,16,15,247.5,32.5,0.85,12.1,60.0,204.93,156.82
2018,12,19,16,30,158.0,21.0,0.9,11.6,30.0,129.68,36.5
2018,12,19,16,45,79.0,10.5,0.95,11.15,15.0,49.44,0.0
2018,12,19,17,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,20,7,15,6.0,2.0,1.1,7.8,2.0,0.0,0.0
2018,12,20,7,30,12.0,4.0,1.1,7.9,4.0,3.64,0.0
2018,12,20,7,45,32.5,17.0,1.1,8.0,19.0,15.46,0.0
2018,12,20,8,0,53.0,30.0,1.1,8.1,34.0,24.79,13.99
2018,12,20,8,15,103.0,44.0,1.1,8.35,58.5,34.84,25.1
2018,12,20,8,30,153.0,58.0,1.1,8.6,83.0,45.39,35.18
2018,12,20,8,45,150.5,74.0,1.1,8.8,104.0,56.91,45.94
2018,12,20,9,0,148.0,90.0,1.1,9.0,125.0,70.43,58.34
2018,12,20,9,15,186.5,103.0,1.05,9.3,154.0,77.15,64.43
2018,12,20,9,30,225.0,116.0,1.0,9.6,183.0,86.01,72.32
2018,12,20,9,45,150.0,128.5,1.0,9.85,175.5,97.72,82.64
2018,12,20,10,0,75.0,141.0,1.0,10.1,168.0,110.85,94.08
2018,12,20,10,15,63.5,147.5,1.0,10.25,171.5,121.67,96.67
2018,12,20,10,30,52.0,154.0,1.0,10.4,175.0,131.05,104.18
2018,12,20,10,45,40.0,153.5,1.0,10.55,170.0,133.91,106.83
2018,12,20,11,0,28.0,153.0,1.0,10.7,165.0,135.12,108.3
2018,12,20,11,15,25.0,154.5,1.0,10.8,165.5,138.72,111.42
